Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,30,920.0,65.0,0.8,17.2,561.0,252.23,161.81
2018,2,1,13,45,918.5,62.5,0.9,17.15,542.5,199.07,117.07
2018,2,1,14,0,917.0,60.0,1.0,17.1,524.0,145.01,76.98
2018,2,1,14,15,906.0,59.0,1.05,17.05,497.5,90.9,48.83
2018,2,1,14,30,895.0,58.0,1.1,17.0,471.0,57.21,44.62
2018,2,1,14,45,867.5,59.0,1.15,16.95,436.0,57.33,44.88
2018,2,1,15,0,840.0,60.0,1.2,16.9,401.0,57.44,45.08
2018,2,1,15,15,670.0,77.5,1.2,16.9,333.0,58.11,45.77
2018,2,1,15,30,500.0,95.0,1.2,16.9,265.0,70.91,57.07
2018,2,1,15,45,282.0,99.5,1.3,16.05,193.0,73.84,59.88
2018,2,1,16,0,64.0,104.0,1.4,15.2,121.0,78.39,64.04
2018,2,1,16,15,51.0,86.5,1.5,14.7,98.5,65.85,52.91
2018,2,1,16,30,38.0,69.0,1.6,14.2,76.0,53.1,41.38
2018,2,1,16,45,115.5,49.5,1.65,13.75,62.5,37.86,27.47
2018,2,1,17,0,193.0,30.0,1.7,13.3,49.0,23.2,13.6
2018,2,1,17,15,136.5,19.0,1.75,13.15,29.0,14.82,0.0
2018,2,1,17,30,80.0,8.0,1.8,13.0,9.0,6.83,0.0
2018,2,1,17,45,40.0,4.0,1.85,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,7,15,31.0,6.0,0.75,11.2,7.0,0.0,0.0
2018,2,2,7,30,62.0,12.0,0.7,11.5,14.0,52.0,0.0
2018,2,2,7,45,235.0,24.0,0.65,11.8,49.5,232.78,155.77
2018,2,2,8,0,408.0,36.0,0.6,12.1,85.0,377.34,302.4
2018,2,2,8,15,403.5,49.0,0.65,12.45,115.0,392.47,320.39
2018,2,2,8,30,399.0,62.0,0.7,12.8,145.0,401.92,330.97
2018,2,2,8,45,373.0,80.5,0.75,13.15,172.0,405.17,334.18
2018,2,2,9,0,347.0,99.0,0.8,13.5,199.0,405.49,333.94
2018,2,2,9,15,353.5,114.0,0.8,13.8,229.0,423.32,347.06
2018,2,2,9,30,360.0,129.0,0.8,14.1,259.0,439.14,357.91
2018,2,2,9,45,405.0,137.0,0.75,14.4,297.0,473.06,382.6
2018,2,2,10,0,450.0,145.0,0.7,14.7,335.0,504.26,404.3
2018,2,2,10,15,516.5,140.0,0.7,15.2,374.0,533.2,424.38
2018,2,2,10,30,583.0,135.0,0.7,15.7,413.0,564.79,445.63
2018,2,2,10,45,650.0,123.5,0.7,16.15,448.5,579.32,454.18
2018,2,2,11,0,717.0,112.0,0.7,16.6,484.0,587.85,458.12
2018,2,2,11,15,810.5,93.0,0.7,16.85,527.0,597.62,463.09
2018,2,2,11,30,904.0,74.0,0.7,17.1,570.0,598.42,460.85
2018,2,2,11,45,920.0,72.0,0.7,17.4,585.0,570.28,436.69
2018,2,2,12,0,936.0,70.0,0.7,17.7,600.0,538.49,409.52
2018,2,2,12,15,936.0,70.0,0.75,17.8,602.5,497.72,375.73
2018,2,2,12,30,936.0,70.0,0.8,17.9,605.0,454.64,339.19
2018,2,2,12,45,933.0,70.5,0.85,18.0,600.0,408.77,299.47
2018,2,2,13,0,930.0,71.0,0.9,18.1,595.0,361.19,257.42
2018,2,2,13,15,925.0,71.0,0.9,18.15,582.5,311.15,212.8
2018,2,2,13,30,920.0,71.0,0.9,18.2,570.0,260.02,167.63
2018,2,2,13,45,911.5,69.5,0.85,18.25,549.5,206.29,122.54
2018,2,2,14,0,903.0,68.0,0.8,18.3,529.0,152.37,82.58
2018,2,2,14,15,874.0,70.5,0.8,18.25,497.5,100.25,55.76
2018,2,2,14,30,845.0,73.0,0.8,18.2,466.0,59.94,46.73
2018,2,2,14,45,845.5,67.5,0.8,18.1,437.5,56.36,43.8
2018,2,2,15,0,846.0,62.0,0.8,18.0,409.0,58.98,46.2
2018,2,2,15,15,818.0,60.0,0.8,18.0,369.5,51.2,39.5
2018,2,2,15,30,790.0,58.0,0.8,18.0,330.0,49.77,38.34
2018,2,2,15,45,750.0,55.0,0.8,17.35,287.0,47.47,36.46
2018,2,2,16,0,710.0,52.0,0.8,16.7,244.0,45.21,34.55
2018,2,2,16,15,668.0,47.0,0.85,16.25,202.0,41.27,31.03
2018,2,2,16,30,626.0,42.0,0.9,15.8,160.0,37.32,27.34
2018,2,2,16,45,538.5,36.0,1.0,15.4,117.5,32.25,22.49
2018,2,2,17,0,451.0,30.0,1.1,15.0,75.0,25.01,15.2
2018,2,2,17,15,283.0,20.5,1.2,14.7,43.5,17.17,0.0
2018,2,2,17,30,115.0,11.0,1.3,14.4,12.0,9.39,0.0
2018,2,2,17,45,57.5,5.5,1.35,14.1,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,3,7,15,110.5,8.0,0.8,12.15,12.0,0.0,0.0
2018,2,3,7,30,221.0,16.0,0.8,12.6,24.0,163.18,0.0
2018,2,3,7,45,371.5,24.0,0.75,13.0,60.5,330.52,228.21
2018,2,3,8,0,522.0,32.0,0.7,13.4,97.0,446.35,354.05
2018,2,3,8,15,599.0,37.5,0.7,13.8,141.0,515.07,413.04
2018,2,3,8,30,676.0,43.0,0.7,14.2,185.0,582.7,466.74
2018,2,3,8,45,723.0,46.5,0.7,14.65,229.5,623.94,497.85
2018,2,3,9,0,770.0,50.0,0.7,15.1,274.0,662.66,525.46
2018,2,3,9,15,800.0,52.5,0.75,15.5,315.5,684.47,540.33
2018,2,3,9,30,830.0,55.0,0.8,15.9,357.0,696.22,547.55
2018,2,3,9,45,851.0,57.5,0.85,16.35,394.5,704.93,552.33
2018,2,3,10,0,872.0,60.0,0.9,16.8,432.0,710.12,554.5
2018,2,3,10,15,887.0,61.5,0.95,17.1,464.0,706.13,550.49
2018,2,3,10,30,902.0,63.0,1.0,17.4,496.0,698.48,544.05
2018,2,3,10,45,911.5,64.0,1.05,17.75,521.0,682.87,530.94
2018,2,3,11,0,921.0,65.0,1.1,18.1,546.0,663.74,514.88
2018,2,3,11,15,927.0,65.5,1.1,18.3,564.0,638.42,493.91
2018,2,3,11,30,933.0,66.0,1.1,18.5,582.0,609.85,470.24
2018,2,3,11,45,937.0,66.5,1.05,18.7,593.0,577.03,442.6
2018,2,3,12,0,941.0,67.0,1.0,18.9,604.0,541.25,412.23
2018,2,3,12,15,941.5,67.5,1.0,18.9,607.0,501.04,378.52
2018,2,3,12,30,942.0,68.0,1.0,18.9,610.0,458.42,342.05
2018,2,3,12,45,938.0,68.5,0.95,18.9,604.5,411.92,301.49
2018,2,3,13,0,934.0,69.0,0.9,18.9,599.0,363.78,258.85
2018,2,3,13,15,929.5,68.0,0.95,18.85,586.0,312.82,213.83
2018,2,3,13,30,925.0,67.0,1.0,18.8,573.0,260.78,168.05
2018,2,3,13,45,917.0,66.5,1.0,18.75,553.0,207.68,123.33
2018,2,3,14,0,909.0,66.0,1.0,18.7,533.0,154.27,83.43
2018,2,3,14,15,896.5,64.5,1.0,18.5,505.5,99.78,53.6
2018,2,3,14,30,884.0,63.0,1.0,18.3,478.0,60.67,47.33
2018,2,3,14,45,868.0,61.0,1.0,18.15,445.0,58.84,45.93
2018,2,3,15,0,852.0,59.0,1.0,18.0,412.0,56.95,44.41
2018,2,3,15,15,828.5,57.0,1.0,18.0,374.0,54.9,42.73
2018,2,3,15,30,805.0,55.0,1.0,18.0,336.0,47.52,36.35
2018,2,3,15,45,770.5,52.0,0.95,17.2,293.5,45.18,34.46
2018,2,3,16,0,736.0,49.0,0.9,16.4,251.0,42.86,32.52
2018,2,3,16,15,611.5,50.5,0.9,15.9,198.5,40.3,30.23
2018,2,3,16,30,487.0,52.0,0.9,15.4,146.0,41.72,31.3
2018,2,3,16,45,416.5,43.0,0.9,14.85,108.0,34.98,24.98
2018,2,3,17,0,346.0,34.0,0.9,14.3,70.0,28.16,18.08
2018,2,3,17,15,189.0,20.5,0.9,14.25,39.0,16.91,1.13
2018,2,3,17,30,32.0,7.0,0.9,14.2,8.0,5.97,0.0
2018,2,3,17,45,16.0,3.5,0.95,14.1,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,7,15,15.5,6.5,0.75,11.65,7.0,0.0,0.0
2018,2,4,7,30,31.0,13.0,0.7,12.1,14.0,32.17,0.0
2018,2,4,7,45,39.5,29.5,0.7,12.55,33.0,77.94,52.5
2018,2,4,8,0,48.0,46.0,0.7,13.0,52.0,104.23,81.89
2018,2,4,8,15,67.5,64.0,0.7,13.4,76.5,138.39,112.41
2018,2,4,8,30,87.0,82.0,0.7,13.8,101.0,171.7,141.29
2018,2,4,8,45,138.0,99.0,0.7,14.2,136.5,226.33,187.6
2018,2,4,9,0,189.0,116.0,0.7,14.6,172.0,295.52,243.85
2018,2,4,9,15,353.5,112.0,0.65,14.95,235.0,423.41,345.99
2018,2,4,9,30,518.0,108.0,0.6,15.3,298.0,534.39,429.67
2018,2,4,9,45,558.0,111.0,0.55,15.65,335.0,565.75,449.57
2018,2,4,10,0,598.0,114.0,0.5,16.0,372.0,587.44,462.84
2018,2,4,10,15,724.5,95.0,0.5,16.4,430.0,642.17,501.24
2018,2,4,10,30,851.0,76.0,0.5,16.8,488.0,687.22,531.12
2018,2,4,10,45,887.0,71.0,0.45,17.2,520.0,677.84,520.77
2018,2,4,11,0,923.0,66.0,0.4,17.6,552.0,669.43,511.45
2018,2,4,11,15,930.5,66.5,0.45,18.0,570.5,644.94,491.74
2018,2,4,11,30,938.0,67.0,0.5,18.4,589.0,617.09,469.41
2018,2,4,11,45,942.5,67.0,0.5,18.75,600.0,583.79,442.2
2018,2,4,12,0,947.0,67.0,0.5,19.1,611.0,547.52,412.24
2018,2,4,12,15,948.0,67.0,0.5,19.3,614.0,506.77,378.51
2018,2,4,12,30,949.0,67.0,0.5,19.5,617.0,463.59,342.06
2018,2,4,12,45,946.5,67.0,0.45,19.75,612.0,416.83,301.62
2018,2,4,13,0,944.0,67.0,0.4,20.0,607.0,368.32,259.05
2018,2,4,13,15,938.5,66.5,0.4,20.05,594.0,316.99,214.29
2018,2,4,13,30,933.0,66.0,0.4,20.1,581.0,264.64,168.84
2018,2,4,13,45,925.5,65.0,0.45,20.1,560.5,210.76,124.08
2018,2,4,14,0,918.0,64.0,0.5,20.1,540.0,156.52,83.71
2018,2,4,14,15,906.5,63.0,0.55,20.1,513.0,101.92,53.49
2018,2,4,14,30,895.0,62.0,0.6,20.1,486.0,60.15,46.48
2018,2,4,14,45,877.0,61.0,0.7,20.1,452.5,58.99,45.67
2018,2,4,15,0,859.0,60.0,0.8,20.1,419.0,57.79,44.74
2018,2,4,15,15,836.0,57.5,0.8,20.1,380.5,55.39,42.76
2018,2,4,15,30,813.0,55.0,0.8,20.1,342.0,47.56,36.05
2018,2,4,15,45,780.0,52.0,0.85,19.2,299.5,45.23,34.21
2018,2,4,16,0,747.0,49.0,0.9,18.3,257.0,42.91,32.3
2018,2,4,16,15,695.0,45.5,0.95,17.85,212.5,40.06,29.77
2018,2,4,16,30,643.0,42.0,1.0,17.4,168.0,37.28,27.17
2018,2,4,16,45,534.0,37.0,1.1,16.95,123.0,32.99,23.07
2018,2,4,17,0,425.0,32.0,1.2,16.5,78.0,26.52,16.66
2018,2,4,17,15,262.5,21.5,1.35,16.1,45.5,17.86,3.34
2018,2,4,17,30,100.0,11.0,1.5,15.7,13.0,9.39,0.0
2018,2,4,17,45,50.0,5.5,1.65,15.3,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,5,7,15,16.5,7.0,0.45,12.25,7.5,5.97,0.0
2018,2,5,7,30,33.0,14.0,0.5,12.5,15.0,34.48,0.0
2018,2,5,7,45,65.0,30.0,0.55,12.7,37.0,96.8,68.56
2018,2,5,8,0,97.0,46.0,0.6,12.9,59.0,152.67,122.71
2018,2,5,8,15,99.0,65.0,0.65,13.1,82.5,162.61,133.27
2018,2,5,8,30,101.0,84.0,0.7,13.3,106.0,184.91,152.8
2018,2,5,8,45,138.5,102.0,0.75,13.55,139.0,231.08,191.99
2018,2,5,9,0,176.0,120.0,0.8,13.8,172.0,276.57,229.42
2018,2,5,9,15,221.5,134.0,0.85,14.15,209.5,336.74,277.45
2018,2,5,9,30,267.0,148.0,0.9,14.5,247.0,380.65,311.5
2018,2,5,9,45,301.5,159.5,0.9,14.9,282.0,411.5,334.27
2018,2,5,10,0,336.0,171.0,0.9,15.3,317.0,440.34,355.03
2018,2,5,10,15,379.5,174.5,0.95,15.75,351.0,464.13,372.02
2018,2,5,10,30,423.0,178.0,1.0,16.2,385.0,499.23,396.85
2018,2,5,10,45,594.5,142.0,1.05,16.65,448.5,568.22,448.17
2018,2,5,11,0,766.0,106.0,1.1,17.1,512.0,620.85,485.44
2018,2,5,11,15,843.0,88.0,1.2,17.35,549.0,621.11,483.83
2018,2,5,11,30,920.0,70.0,1.3,17.6,586.0,613.12,476.11
2018,2,5,11,45,907.5,75.5,1.35,17.85,592.5,576.66,446.08
2018,2,5,12,0,895.0,81.0,1.4,18.1,599.0,538.19,414.16
2018,2,5,12,15,913.0,76.0,1.55,18.15,607.0,502.35,384.1
2018,2,5,12,30,931.0,71.0,1.7,18.2,615.0,462.94,350.0
2018,2,5,12,45,929.5,71.0,1.85,18.25,610.5,417.22,310.02
2018,2,5,13,0,928.0,71.0,2.0,18.3,606.0,369.67,267.51
2018,2,5,13,15,925.5,70.0,2.2,18.3,594.0,319.36,222.2
2018,2,5,13,30,923.0,69.0,2.4,18.3,582.0,267.78,175.86
2018,2,5,13,45,916.5,68.0,2.55,18.3,562.5,214.43,129.91
2018,2,5,14,0,910.0,67.0,2.7,18.3,543.0,160.63,88.38
2018,2,5,14,15,899.5,65.5,2.8,18.25,516.0,105.99,56.61
2018,2,5,14,30,889.0,64.0,2.9,18.2,489.0,61.49,48.05
2018,2,5,14,45,873.5,62.0,3.05,18.1,456.0,59.69,46.64
2018,2,5,15,0,858.0,60.0,3.2,18.0,423.0,57.82,45.13
2018,2,5,15,15,835.0,58.0,3.2,18.0,384.5,55.79,43.46
2018,2,5,15,30,812.0,56.0,3.2,18.0,346.0,48.29,36.98
2018,2,5,15,45,778.5,53.0,3.25,16.8,303.0,45.97,35.18
2018,2,5,16,0,745.0,50.0,3.3,15.6,260.0,43.67,33.32
2018,2,5,16,15,693.5,46.5,3.35,15.05,215.5,40.84,30.8
2018,2,5,16,30,642.0,43.0,3.4,14.5,171.0,38.1,28.23
2018,2,5,16,45,557.0,37.0,3.5,13.95,127.5,33.02,23.42
2018,2,5,17,0,472.0,31.0,3.6,13.4,84.0,28.02,18.3
2018,2,5,17,15,314.0,22.5,3.6,13.1,50.5,18.77,5.43
2018,2,5,17,30,156.0,14.0,3.6,12.8,17.0,11.95,0.0
2018,2,5,17,45,78.0,7.0,3.6,12.5,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,6,7,15,138.0,9.5,1.2,10.35,15.5,100.13,0.0
2018,2,6,7,30,276.0,19.0,1.2,11.0,31.0,205.59,0.0
2018,2,6,7,45,428.5,26.0,1.15,11.6,71.0,370.62,277.68
2018,2,6,8,0,581.0,33.0,1.1,12.2,111.0,496.22,398.16
2018,2,6,8,15,653.5,37.5,1.1,12.6,156.5,561.83,454.12
2018,2,6,8,30,726.0,42.0,1.1,13.0,202.0,626.08,505.2
2018,2,6,8,45,770.5,45.0,1.1,13.35,248.0,665.47,534.99
2018,2,6,9,0,815.0,48.0,1.1,13.7,294.0,695.07,556.02
2018,2,6,9,15,843.0,51.0,1.15,14.0,337.0,716.39,570.68
2018,2,6,9,30,871.0,54.0,1.2,14.3,380.0,734.53,582.53
2018,2,6,9,45,888.5,56.5,1.25,14.55,418.0,740.64,585.56
2018,2,6,10,0,906.0,59.0,1.3,14.8,456.0,743.13,586.06
2018,2,6,10,15,919.5,60.0,1.3,15.05,488.0,737.13,579.99
2018,2,6,10,30,933.0,61.0,1.3,15.3,520.0,727.43,571.48
2018,2,6,10,45,944.0,61.0,1.35,15.55,546.0,711.1,558.61
2018,2,6,11,0,955.0,61.0,1.4,15.8,572.0,691.11,541.92
2018,2,6,11,15,960.5,62.0,1.4,16.0,590.5,665.16,520.24
2018,2,6,11,30,966.0,63.0,1.4,16.2,609.0,635.83,495.75
2018,2,6,11,45,967.5,63.5,1.4,16.45,619.0,600.49,466.28
2018,2,6,12,0,969.0,64.0,1.4,16.7,629.0,562.28,434.07
2018,2,6,12,15,968.5,64.5,1.45,16.8,632.0,520.42,398.81
2018,2,6,12,30,968.0,65.0,1.5,16.9,635.0,476.15,360.68
2018,2,6,12,45,964.5,66.5,1.5,17.0,630.5,429.45,319.43
2018,2,6,13,0,961.0,68.0,1.5,17.1,626.0,380.94,275.82
2018,2,6,13,15,955.5,67.5,1.45,17.1,612.5,328.58,228.65
2018,2,6,13,30,950.0,67.0,1.4,17.1,599.0,275.17,180.77
2018,2,6,13,45,942.0,66.0,1.4,17.15,578.0,220.09,133.38
2018,2,6,14,0,934.0,65.0,1.4,17.2,557.0,164.7,90.42
2018,2,6,14,15,923.0,64.0,1.4,17.05,530.0,109.03,57.53
2018,2,6,14,30,912.0,63.0,1.4,16.9,503.0,61.15,47.97
2018,2,6,14,45,897.0,61.0,1.4,16.75,469.5,59.33,46.57
2018,2,6,15,0,882.0,59.0,1.4,16.6,436.0,57.44,45.06
2018,2,6,15,15,859.5,57.5,1.4,16.6,397.0,55.75,43.69
2018,2,6,15,30,837.0,56.0,1.4,16.6,358.0,54.0,42.24
2018,2,6,15,45,804.5,53.0,1.25,15.7,314.5,46.18,35.54
2018,2,6,16,0,772.0,50.0,1.1,14.8,271.0,43.85,33.63
2018,2,6,16,15,722.0,46.0,1.1,14.2,225.0,40.57,30.73
2018,2,6,16,30,672.0,42.0,1.1,13.6,179.0,37.33,27.73
2018,2,6,16,45,590.0,36.5,1.1,13.0,134.5,32.65,23.28
2018,2,6,17,0,508.0,31.0,1.1,12.4,90.0,28.06,18.57
2018,2,6,17,15,343.0,22.5,1.1,12.35,54.5,18.74,6.64
2018,2,6,17,30,178.0,14.0,1.1,12.3,19.0,11.95,0.0
2018,2,6,17,45,89.0,7.0,1.1,12.2,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,7,7,15,123.5,10.0,2.05,8.6,15.5,91.26,0.0
2018,2,7,7,30,247.0,20.0,2.1,9.0,31.0,219.91,0.0
2018,2,7,7,45,396.0,27.5,2.15,9.4,70.5,362.05,280.1
2018,2,7,8,0,545.0,35.0,2.2,9.8,110.0,474.11,389.82
2018,2,7,8,15,618.0,40.5,2.15,10.3,155.5,541.48,448.51
2018,2,7,8,30,691.0,46.0,2.1,10.8,201.0,607.55,502.33
2018,2,7,8,45,736.0,49.5,2.05,11.3,246.5,648.17,533.6
2018,2,7,9,0,781.0,53.0,2.0,11.8,292.0,686.17,561.15
2018,2,7,9,15,811.0,56.0,1.9,12.35,334.5,709.11,575.65
2018,2,7,9,30,841.0,59.0,1.8,12.9,377.0,721.72,581.86
2018,2,7,9,45,862.5,60.5,1.65,13.4,415.0,729.65,584.03
2018,2,7,10,0,884.0,62.0,1.5,13.9,453.0,734.05,583.46
2018,2,7,10,15,897.5,63.5,1.5,14.3,485.0,728.95,577.66
2018,2,7,10,30,911.0,65.0,1.5,14.7,517.0,720.19,569.42
2018,2,7,10,45,920.0,66.5,1.45,15.05,543.0,704.64,555.76
2018,2,7,11,0,929.0,68.0,1.4,15.4,569.0,685.51,538.5
2018,2,7,11,15,935.0,69.0,1.35,15.75,587.5,660.4,516.74
2018,2,7,11,30,941.0,70.0,1.3,16.1,606.0,631.95,492.31
2018,2,7,11,45,943.5,71.0,1.3,16.4,617.0,598.32,464.14
2018,2,7,12,0,946.0,72.0,1.3,16.7,628.0,561.78,433.23
2018,2,7,12,15,946.0,72.5,1.25,16.85,631.0,520.81,398.24
2018,2,7,12,30,946.0,73.0,1.2,17.0,634.0,477.45,360.61
2018,2,7,12,45,943.0,73.5,1.15,17.15,629.0,430.74,319.55
2018,2,7,13,0,940.0,74.0,1.1,17.3,624.0,382.27,276.27
2018,2,7,13,15,935.0,73.5,1.1,17.35,611.0,330.87,230.39
2018,2,7,13,30,930.0,73.0,1.1,17.4,598.0,278.39,183.64
2018,2,7,13,45,921.5,73.0,1.05,17.45,578.0,224.82,137.61
2018,2,7,14,0,913.0,73.0,1.0,17.5,558.0,170.94,95.74
2018,2,7,14,15,901.5,71.5,0.95,17.45,530.5,115.71,62.49
2018,2,7,14,30,890.0,70.0,0.9,17.4,503.0,65.71,51.77
2018,2,7,14,45,873.0,68.0,0.85,17.35,469.0,63.94,50.44
2018,2,7,15,0,856.0,66.0,0.8,17.3,435.0,62.11,48.98
2018,2,7,15,15,833.0,63.5,0.8,17.3,396.0,53.77,41.81
2018,2,7,15,30,810.0,61.0,0.8,17.3,357.0,52.06,40.41
2018,2,7,15,45,776.0,58.5,0.6,16.6,314.0,50.25,39.02
2018,2,7,16,0,742.0,56.0,0.4,15.9,271.0,48.5,37.62
2018,2,7,16,15,691.0,51.5,0.4,15.4,225.5,44.98,34.52
2018,2,7,16,30,640.0,47.0,0.4,14.9,180.0,41.49,31.32
2018,2,7,16,45,557.0,40.5,0.45,14.35,135.5,36.08,26.23
2018,2,7,17,0,474.0,34.0,0.5,13.8,91.0,28.16,18.67
2018,2,7,17,15,316.0,24.0,0.55,13.55,55.0,19.95,8.33
2018,2,7,17,30,158.0,14.0,0.6,13.3,19.0,11.95,0.0
2018,2,7,17,45,79.0,7.0,0.65,13.05,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,7,15,135.0,10.5,1.0,10.9,17.0,99.79,0.0
2018,2,8,7,30,270.0,21.0,0.9,11.5,34.0,239.35,0.0
2018,2,8,7,45,382.0,29.0,0.8,12.1,70.5,355.04,272.74
2018,2,8,8,0,494.0,37.0,0.7,12.7,107.0,450.12,361.9
2018,2,8,8,15,522.5,47.5,0.65,13.25,145.5,488.61,395.53
2018,2,8,8,30,551.0,58.0,0.6,13.8,184.0,525.88,425.38
2018,2,8,8,45,607.0,63.5,0.55,14.35,229.0,576.01,462.5
2018,2,8,9,0,663.0,69.0,0.5,14.9,274.0,624.09,495.9
2018,2,8,9,15,705.5,72.0,0.5,15.3,317.5,656.02,517.1
2018,2,8,9,30,748.0,75.0,0.5,15.7,361.0,680.95,532.79
2018,2,8,9,45,819.0,67.5,0.45,16.05,409.5,715.84,554.47
2018,2,8,10,0,890.0,60.0,0.4,16.4,458.0,739.2,567.47
2018,2,8,10,15,904.0,61.0,0.35,16.85,490.0,733.88,560.52
2018,2,8,10,30,918.0,62.0,0.3,17.3,522.0,724.88,551.62
2018,2,8,10,45,928.5,63.0,0.3,17.7,548.0,709.73,539.57
2018,2,8,11,0,939.0,64.0,0.3,18.1,574.0,690.92,523.73
2018,2,8,11,15,945.5,65.0,0.25,18.35,593.0,665.95,503.03
2018,2,8,11,30,952.0,66.0,0.2,18.6,612.0,637.57,479.75
2018,2,8,11,45,956.5,65.5,0.15,18.85,623.0,603.21,451.99
2018,2,8,12,0,961.0,65.0,0.1,19.1,634.0,565.84,421.62
2018,2,8,12,15,962.5,65.0,0.2,19.15,637.5,524.64,389.35
2018,2,8,12,30,964.0,65.0,0.3,19.2,641.0,480.91,354.16
2018,2,8,12,45,962.5,64.5,0.4,19.25,635.5,433.21,314.76
2018,2,8,13,0,961.0,64.0,0.5,19.3,630.0,383.63,272.56
2018,2,8,13,15,956.0,63.5,0.6,19.5,617.0,331.38,227.13
2018,2,8,13,30,951.0,63.0,0.7,19.7,604.0,278.02,180.47
2018,2,8,13,45,944.0,62.0,0.85,19.85,583.5,223.01,133.85
2018,2,8,14,0,937.0,61.0,1.0,20.0,563.0,167.58,90.85
2018,2,8,14,15,926.0,59.5,1.1,19.9,535.5,111.3,56.64
2018,2,8,14,30,915.0,58.0,1.2,19.8,508.0,57.73,44.41
2018,2,8,14,45,899.0,57.0,1.3,19.65,474.0,56.58,43.61
2018,2,8,15,0,883.0,56.0,1.4,19.5,440.0,55.38,42.7
2018,2,8,15,15,862.0,54.0,1.4,19.5,401.5,53.33,41.03
2018,2,8,15,30,841.0,52.0,1.4,19.5,363.0,51.22,39.29
2018,2,8,15,45,811.0,49.5,1.55,18.6,320.0,48.57,37.18
2018,2,8,16,0,781.0,47.0,1.7,17.7,277.0,45.83,34.95
2018,2,8,16,15,735.5,43.5,1.75,17.15,231.5,38.5,28.51
2018,2,8,16,30,690.0,40.0,1.8,16.6,186.0,35.61,25.88
2018,2,8,16,45,615.0,35.0,1.85,16.05,141.5,31.3,21.84
2018,2,8,17,0,540.0,30.0,1.9,15.5,97.0,27.08,17.63
2018,2,8,17,15,389.0,23.0,1.95,15.15,60.5,20.87,9.61
2018,2,8,17,30,238.0,16.0,2.0,14.8,24.0,13.66,0.0
2018,2,8,17,45,119.0,8.0,2.05,14.5,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,7,15,175.0,10.0,1.0,13.45,19.5,126.81,0.0
2018,2,9,7,30,350.0,20.0,0.9,13.8,39.0,288.06,22.5
2018,2,9,7,45,405.0,28.5,0.75,14.2,71.0,372.28,285.9
2018,2,9,8,0,460.0,37.0,0.6,14.6,103.0,426.84,341.61
2018,2,9,8,15,557.0,43.5,0.55,15.15,152.5,510.86,409.34
2018,2,9,8,30,654.0,50.0,0.5,15.7,202.0,589.46,468.48
2018,2,9,8,45,733.5,49.0,0.5,16.25,252.5,651.03,512.55
2018,2,9,9,0,813.0,48.0,0.5,16.8,303.0,702.2,547.21
2018,2,9,9,15,816.0,55.5,0.55,17.05,341.5,718.28,557.39
2018,2,9,9,30,819.0,63.0,0.6,17.3,380.0,723.35,559.92
2018,2,9,9,45,795.0,73.5,0.7,17.55,406.0,708.12,548.91
2018,2,9,10,0,771.0,84.0,0.8,17.8,432.0,689.63,535.7
2018,2,9,10,15,805.0,83.0,0.9,17.7,469.0,697.59,541.87
2018,2,9,10,30,839.0,82.0,1.0,17.6,506.0,701.33,544.75
2018,2,9,10,45,817.0,92.5,1.1,17.5,522.0,675.05,525.0
2018,2,9,11,0,795.0,103.0,1.2,17.4,538.0,646.28,503.31
2018,2,9,11,15,794.5,107.0,1.3,17.45,554.0,622.43,484.74
2018,2,9,11,30,794.0,111.0,1.4,17.5,570.0,595.85,463.65
2018,2,9,11,45,809.0,108.0,1.55,17.5,583.5,568.62,442.05
2018,2,9,12,0,824.0,105.0,1.7,17.5,597.0,538.03,417.07
2018,2,9,12,15,841.0,101.5,1.8,17.65,605.5,504.59,388.55
2018,2,9,12,30,858.0,98.0,1.9,17.8,614.0,467.74,356.41
2018,2,9,12,45,829.0,106.5,2.05,17.95,602.0,420.27,315.79
2018,2,9,13,0,800.0,115.0,2.2,18.1,590.0,373.34,274.91
2018,2,9,13,15,693.0,144.0,2.3,18.1,549.5,317.47,229.04
2018,2,9,13,30,586.0,173.0,2.4,18.1,509.0,270.73,191.67
2018,2,9,13,45,652.0,146.0,2.5,18.05,508.0,227.05,151.59
2018,2,9,14,0,718.0,119.0,2.6,18.0,507.0,174.34,106.65
2018,2,9,14,15,750.0,104.0,2.65,17.8,492.0,121.04,70.09
2018,2,9,14,30,782.0,89.0,2.7,17.6,477.0,70.32,55.73
2018,2,9,14,45,786.0,81.0,2.75,17.4,448.5,64.93,51.27
2018,2,9,15,0,790.0,73.0,2.8,17.2,420.0,59.71,46.88
2018,2,9,15,15,757.0,73.0,2.8,17.2,382.0,59.99,47.24
2018,2,9,15,30,724.0,73.0,2.8,17.2,344.0,60.45,47.75
2018,2,9,15,45,724.0,65.5,2.8,16.4,309.0,55.26,43.42
2018,2,9,16,0,724.0,58.0,2.8,15.6,274.0,49.86,38.82
2018,2,9,16,15,670.5,54.5,2.85,15.0,229.0,47.25,36.55
2018,2,9,16,30,617.0,51.0,2.9,14.4,184.0,41.08,30.99
2018,2,9,16,45,548.5,43.5,2.95,13.8,140.5,35.43,25.73
2018,2,9,17,0,480.0,36.0,3.0,13.2,97.0,29.75,20.19
2018,2,9,17,15,326.0,26.5,3.05,13.05,60.0,22.03,11.19
2018,2,9,17,30,172.0,17.0,3.1,12.9,23.0,14.51,0.0
2018,2,9,17,45,86.0,8.5,3.2,12.7,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,7,15,155.5,11.0,3.9,8.1,20.0,114.99,0.0
2018,2,10,7,30,311.0,22.0,3.9,8.4,40.0,275.43,71.55
2018,2,10,7,45,442.0,29.5,3.95,8.7,81.0,401.55,323.36
2018,2,10,8,0,573.0,37.0,4.0,9.0,122.0,503.43,420.29
2018,2,10,8,15,644.5,41.5,3.9,9.5,168.5,569.69,478.45
2018,2,10,8,30,716.0,46.0,3.8,10.0,215.0,634.38,531.77
2018,2,10,8,45,721.5,53.5,3.7,10.55,253.5,650.38,543.95
2018,2,10,9,0,727.0,61.0,3.6,11.1,292.0,663.43,552.67
2018,2,10,9,15,593.0,92.0,3.45,11.65,297.0,599.02,499.85
2018,2,10,9,30,459.0,123.0,3.3,12.2,302.0,518.49,432.21
2018,2,10,9,45,254.5,150.0,3.1,12.75,251.0,369.12,307.27
2018,2,10,10,0,50.0,177.0,2.9,13.3,200.0,210.48,172.09
2018,2,10,10,15,60.5,191.5,2.75,13.55,221.0,228.85,187.07
2018,2,10,10,30,71.0,206.0,2.6,13.8,242.0,246.33,200.69
2018,2,10,10,45,115.5,227.5,2.45,14.1,289.5,305.62,248.2
2018,2,10,11,0,160.0,249.0,2.3,14.4,337.0,348.24,281.23
2018,2,10,11,15,193.0,258.5,2.3,14.5,368.5,367.78,295.86
2018,2,10,11,30,226.0,268.0,2.3,14.6,400.0,384.3,307.88
2018,2,10,11,45,244.5,270.0,2.25,14.75,415.0,382.51,305.16
2018,2,10,12,0,263.0,272.0,2.2,14.9,430.0,385.25,305.75
2018,2,10,12,15,331.5,259.5,2.25,14.9,460.0,389.52,307.61
2018,2,10,12,30,400.0,247.0,2.3,14.9,490.0,387.8,303.84
2018,2,10,12,45,367.5,252.5,2.3,14.95,474.0,354.4,275.59
2018,2,10,13,0,335.0,258.0,2.3,15.0,458.0,322.88,249.03
2018,2,10,13,15,328.0,252.5,2.3,14.9,445.5,292.97,223.38
2018,2,10,13,30,321.0,247.0,2.3,14.8,433.0,263.41,198.07
2018,2,10,13,45,562.5,172.0,2.3,14.75,484.0,230.06,159.71
2018,2,10,14,0,804.0,97.0,2.3,14.7,535.0,176.75,106.01
2018,2,10,14,15,821.0,88.5,2.25,14.5,517.0,122.93,69.43
2018,2,10,14,30,838.0,80.0,2.2,14.3,499.0,66.93,53.48
2018,2,10,14,45,868.5,71.0,2.2,14.05,480.0,66.02,52.91
2018,2,10,15,0,899.0,62.0,2.2,13.8,461.0,59.96,47.73
2018,2,10,15,15,882.0,59.5,2.2,13.8,422.5,57.65,45.81
2018,2,10,15,30,865.0,57.0,2.2,13.8,384.0,55.25,43.79
2018,2,10,15,45,839.0,54.0,2.15,12.95,340.5,52.29,41.39
2018,2,10,16,0,813.0,51.0,2.1,12.1,297.0,44.86,34.9
2018,2,10,16,15,771.5,47.0,2.15,11.45,250.0,41.61,32.04
2018,2,10,16,30,730.0,43.0,2.2,10.8,203.0,38.36,29.06
2018,2,10,16,45,657.0,38.0,2.2,10.2,156.5,34.09,24.99
2018,2,10,17,0,584.0,33.0,2.2,9.6,110.0,29.91,20.76
2018,2,10,17,15,428.0,25.5,2.3,9.35,69.5,23.22,12.87
2018,2,10,17,30,272.0,18.0,2.4,9.1,29.0,15.36,0.0
2018,2,10,17,45,136.0,9.0,2.5,8.8,14.5,7.68,0.0
2018,2,10,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,7,15,47.0,10.0,2.8,6.55,13.0,40.61,0.0
2018,2,11,7,30,94.0,20.0,2.9,7.1,26.0,121.56,45.27
2018,2,11,7,45,128.0,35.0,3.05,7.65,50.5,162.05,130.83
2018,2,11,8,0,162.0,50.0,3.2,8.2,75.0,204.94,172.83
2018,2,11,8,15,219.0,67.5,3.35,8.45,113.0,269.5,230.77
2018,2,11,8,30,276.0,85.0,3.5,8.7,151.0,333.66,286.82
2018,2,11,8,45,193.0,98.0,3.7,8.95,148.5,282.4,242.11
2018,2,11,9,0,110.0,111.0,3.9,9.2,146.0,213.86,181.97
2018,2,11,9,15,57.5,96.0,3.95,9.2,114.5,136.32,114.33
2018,2,11,9,30,5.0,81.0,4.0,9.2,83.0,71.7,56.81
2018,2,11,9,45,6.0,101.0,4.0,9.2,103.5,90.62,73.01
2018,2,11,10,0,7.0,121.0,4.0,9.2,124.0,109.39,88.88
2018,2,11,10,15,30.0,166.0,4.0,9.15,181.0,178.89,148.14
2018,2,11,10,30,53.0,211.0,4.0,9.1,238.0,238.82,198.18
2018,2,11,10,45,81.0,231.5,3.95,9.0,275.5,273.89,227.16
2018,2,11,11,0,109.0,252.0,3.9,8.9,313.0,306.52,253.77
2018,2,11,11,15,184.5,255.5,4.05,8.85,362.5,360.06,297.94
2018,2,11,11,30,260.0,259.0,4.2,8.8,412.0,406.37,335.23
2018,2,11,11,45,152.5,240.5,4.35,8.8,330.5,304.67,250.93
2018,2,11,12,0,45.0,222.0,4.5,8.8,249.0,214.8,175.9
2018,2,11,12,15,141.0,183.5,4.65,8.9,269.5,228.86,187.59
2018,2,11,12,30,237.0,145.0,4.8,9.0,290.0,231.86,188.64
2018,2,11,12,45,555.5,121.5,4.95,9.15,457.5,328.6,262.02
2018,2,11,13,0,874.0,98.0,5.1,9.3,625.0,389.51,299.93
2018,2,11,13,15,888.5,93.0,5.15,9.45,619.5,341.54,253.34
2018,2,11,13,30,903.0,88.0,5.2,9.6,614.0,295.15,208.07
2018,2,11,13,45,897.5,86.5,5.25,9.7,594.5,241.69,159.06
2018,2,11,14,0,892.0,85.0,5.3,9.8,575.0,187.7,113.63
2018,2,11,14,15,884.0,82.5,5.3,9.7,548.5,125.66,70.28
2018,2,11,14,30,876.0,80.0,5.3,9.6,522.0,70.01,57.25
2018,2,11,14,45,863.0,77.0,5.25,9.55,488.5,62.86,51.01
2018,2,11,15,0,850.0,74.0,5.2,9.5,455.0,61.07,49.54
2018,2,11,15,15,752.0,80.5,5.2,9.5,396.0,65.54,53.68
2018,2,11,15,30,654.0,87.0,5.2,9.5,337.0,64.65,53.01
2018,2,11,15,45,501.0,88.0,5.0,9.1,266.5,65.21,53.71
2018,2,11,16,0,348.0,89.0,4.8,8.7,196.0,64.41,53.12
2018,2,11,16,15,496.5,70.5,4.75,8.5,196.0,54.56,44.19
2018,2,11,16,30,645.0,52.0,4.7,8.3,196.0,45.63,35.95
2018,2,11,16,45,565.0,46.0,4.65,8.05,150.5,37.43,28.24
2018,2,11,17,0,485.0,40.0,4.6,7.8,105.0,33.06,23.76
2018,2,11,17,15,338.5,30.0,4.6,7.7,66.5,25.01,14.83
2018,2,11,17,30,192.0,20.0,4.6,7.6,28.0,17.07,0.0
2018,2,11,17,45,96.0,10.0,4.65,7.5,14.0,8.54,0.0
2018,2,11,18,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.1,5.65,0.0,0.0,0.0
