Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,6,30,191.0,27.0,2.4,5.6,39.0,216.65,104.11
2018,3,25,6,45,218.0,39.5,2.5,5.9,65.5,269.75,223.13
2018,3,25,7,0,245.0,52.0,2.6,6.2,92.0,309.22,264.15
2018,3,25,7,15,404.5,61.0,2.65,6.35,154.5,462.78,396.82
2018,3,25,7,30,564.0,70.0,2.7,6.5,217.0,620.18,525.19
2018,3,25,7,45,652.0,70.5,2.8,6.7,276.0,707.61,593.13
2018,3,25,8,0,740.0,71.0,2.9,6.9,335.0,788.71,653.98
2018,3,25,8,15,775.0,74.5,2.95,7.15,387.0,831.98,683.98
2018,3,25,8,30,810.0,78.0,3.0,7.4,439.0,872.63,711.53
2018,3,25,8,45,835.5,81.0,3.05,7.65,488.5,900.89,729.46
2018,3,25,9,0,861.0,84.0,3.1,7.9,538.0,925.8,744.87
2018,3,25,9,15,882.0,84.5,3.15,8.15,583.0,929.86,745.17
2018,3,25,9,30,903.0,85.0,3.2,8.4,628.0,940.43,750.51
2018,3,25,9,45,919.5,85.5,3.25,8.65,668.0,943.11,750.27
2018,3,25,10,0,936.0,86.0,3.3,8.9,708.0,941.91,747.49
2018,3,25,10,15,768.0,148.0,3.35,9.05,674.5,856.47,684.32
2018,3,25,10,30,600.0,210.0,3.4,9.2,641.0,753.98,606.19
2018,3,25,10,45,502.5,260.0,3.45,9.35,629.0,694.65,558.62
2018,3,25,11,0,405.0,310.0,3.5,9.5,617.0,641.31,514.88
2018,3,25,11,15,342.5,318.0,3.5,9.6,581.5,568.26,457.43
2018,3,25,11,30,280.0,326.0,3.5,9.7,546.0,509.93,410.66
2018,3,25,11,45,513.5,257.0,3.55,9.8,666.5,599.74,482.75
2018,3,25,12,0,747.0,188.0,3.6,9.9,787.0,664.66,532.42
2018,3,25,12,15,632.5,225.0,3.65,10.0,732.5,586.39,468.98
2018,3,25,12,30,518.0,262.0,3.7,10.1,678.0,513.68,410.21
2018,3,25,12,45,531.0,235.5,3.75,10.15,658.5,465.91,371.11
2018,3,25,13,0,544.0,209.0,3.8,10.2,639.0,417.08,329.98
2018,3,25,13,15,514.0,209.5,3.8,10.25,610.0,369.27,288.91
2018,3,25,13,30,484.0,210.0,3.8,10.3,581.0,324.88,250.25
2018,3,25,13,45,723.0,148.5,3.85,10.3,684.5,316.0,232.03
2018,3,25,14,0,962.0,87.0,3.9,10.3,788.0,293.69,199.36
2018,3,25,14,15,839.0,121.0,3.9,10.3,714.5,229.73,148.16
2018,3,25,14,30,716.0,155.0,3.9,10.3,641.0,177.61,112.45
2018,3,25,14,45,570.5,189.5,3.9,10.3,564.0,144.43,100.83
2018,3,25,15,0,425.0,224.0,3.9,10.3,487.0,137.41,115.53
2018,3,25,15,15,527.5,183.5,3.9,10.3,487.5,117.67,98.61
2018,3,25,15,30,630.0,143.0,3.9,10.3,488.0,95.54,79.45
2018,3,25,15,45,727.5,110.0,3.9,10.05,475.5,76.82,63.19
2018,3,25,16,0,825.0,77.0,3.9,9.8,463.0,62.55,50.72
2018,3,25,16,15,796.5,73.0,3.9,9.55,412.0,60.11,48.76
2018,3,25,16,30,768.0,69.0,3.9,9.3,361.0,57.61,46.71
2018,3,25,16,45,735.0,63.5,3.9,9.0,310.0,53.8,43.42
2018,3,25,17,0,702.0,58.0,3.9,8.7,259.0,49.9,39.96
2018,3,25,17,15,636.5,52.0,3.9,8.2,206.5,45.25,35.7
2018,3,25,17,30,571.0,46.0,3.9,7.7,154.0,37.28,28.22
2018,3,25,17,45,456.5,38.5,3.95,7.2,107.5,31.53,22.54
2018,3,25,18,0,342.0,31.0,4.0,6.7,61.0,25.93,15.67
2018,3,25,18,15,190.5,18.5,4.0,6.6,33.0,15.79,0.0
2018,3,25,18,30,39.0,6.0,4.0,6.5,5.0,0.0,0.0
2018,3,25,18,45,19.5,3.0,4.0,6.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.75,5.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,4.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.55,4.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.55,4.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,4.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,4.05,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.4,3.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.25,2.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,3.2,3.3,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,3.2,3.5,2.0,0.0,0.0
2018,3,26,6,15,156.5,14.0,3.25,4.25,23.5,124.76,0.0
2018,3,26,6,30,291.0,25.0,3.3,5.0,45.0,290.11,172.71
2018,3,26,6,45,408.0,34.5,3.35,5.7,88.5,414.4,344.66
2018,3,26,7,0,525.0,44.0,3.4,6.4,132.0,532.43,449.92
2018,3,26,7,15,612.0,49.0,3.4,6.95,186.0,616.13,520.92
2018,3,26,7,30,699.0,54.0,3.4,7.5,240.0,711.16,596.67
2018,3,26,7,45,749.0,57.0,3.4,8.05,294.5,771.27,641.56
2018,3,26,8,0,799.0,60.0,3.4,8.6,349.0,829.95,683.36
2018,3,26,8,15,827.5,63.0,3.4,9.05,400.5,867.11,707.76
2018,3,26,8,30,856.0,66.0,3.4,9.5,452.0,891.62,722.26
2018,3,26,8,45,875.5,68.5,3.4,9.95,500.0,913.97,734.96
2018,3,26,9,0,895.0,71.0,3.4,10.4,548.0,933.05,745.16
2018,3,26,9,15,910.5,73.0,3.45,10.7,592.0,944.24,750.46
2018,3,26,9,30,926.0,75.0,3.5,11.0,636.0,951.71,753.29
2018,3,26,9,45,937.0,76.5,3.5,11.35,674.5,950.61,749.7
2018,3,26,10,0,948.0,78.0,3.5,11.7,713.0,945.64,743.64
2018,3,26,10,15,956.0,80.0,3.5,11.95,745.5,934.66,733.83
2018,3,26,10,30,964.0,82.0,3.5,12.2,778.0,919.76,721.49
2018,3,26,10,45,968.0,83.5,3.5,12.5,802.0,897.13,703.71
2018,3,26,11,0,972.0,85.0,3.5,12.8,826.0,870.87,683.56
2018,3,26,11,15,975.0,85.5,3.45,13.0,842.5,839.32,659.69
2018,3,26,11,30,978.0,86.0,3.4,13.2,859.0,804.46,633.54
2018,3,26,11,45,979.0,86.5,3.4,13.4,867.5,765.06,603.53
2018,3,26,12,0,980.0,87.0,3.4,13.6,876.0,722.8,569.63
2018,3,26,12,15,977.0,88.0,3.35,13.7,875.5,675.87,531.56
2018,3,26,12,30,974.0,89.0,3.3,13.8,875.0,626.8,491.03
2018,3,26,12,45,969.0,90.5,3.3,13.95,867.0,575.19,447.61
2018,3,26,13,0,964.0,92.0,3.3,14.1,859.0,522.06,401.84
2018,3,26,13,15,942.0,99.0,3.35,14.1,837.0,465.0,352.31
2018,3,26,13,30,920.0,106.0,3.4,14.1,815.0,408.4,302.11
2018,3,26,13,45,904.5,109.0,3.4,14.1,789.0,351.7,251.0
2018,3,26,14,0,889.0,112.0,3.4,14.1,763.0,295.56,200.6
2018,3,26,14,15,890.5,105.0,3.45,14.0,735.0,236.72,149.42
2018,3,26,14,30,892.0,98.0,3.5,13.9,707.0,177.33,103.07
2018,3,26,14,45,883.5,94.0,3.55,13.85,670.5,118.88,69.6
2018,3,26,15,0,875.0,90.0,3.6,13.8,634.0,78.32,62.99
2018,3,26,15,15,843.5,90.0,3.6,13.8,585.5,68.92,54.99
2018,3,26,15,30,812.0,90.0,3.6,13.8,537.0,69.49,55.66
2018,3,26,15,45,808.5,83.0,3.7,13.35,496.0,65.6,52.52
2018,3,26,16,0,805.0,76.0,3.8,12.9,455.0,61.47,49.14
2018,3,26,16,15,782.5,72.5,3.85,12.45,407.5,59.48,47.63
2018,3,26,16,30,760.0,69.0,3.9,12.0,360.0,57.45,46.06
2018,3,26,16,45,720.0,64.5,3.9,11.55,308.5,54.4,43.51
2018,3,26,17,0,680.0,60.0,3.9,11.1,257.0,51.33,40.86
2018,3,26,17,15,618.0,53.5,3.9,10.55,205.5,42.57,32.95
2018,3,26,17,30,556.0,47.0,3.9,10.0,154.0,37.95,28.58
2018,3,26,17,45,451.0,39.0,3.9,9.4,108.5,31.86,22.66
2018,3,26,18,0,346.0,31.0,3.9,8.8,63.0,25.84,15.74
2018,3,26,18,15,196.5,18.5,3.85,8.65,34.5,15.79,0.0
2018,3,26,18,30,47.0,6.0,3.8,8.5,6.0,5.12,0.0
2018,3,26,18,45,23.5,3.0,3.8,8.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.15,6.65,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.2,6.8,2.0,0.0,0.0
2018,3,27,6,15,153.5,15.5,3.3,7.45,25.5,124.36,0.0
2018,3,27,6,30,289.0,28.0,3.4,8.1,49.0,294.78,195.0
2018,3,27,6,45,407.0,36.5,3.5,8.8,92.5,417.19,345.0
2018,3,27,7,0,525.0,45.0,3.6,9.5,136.0,535.35,448.42
2018,3,27,7,15,578.5,53.0,3.6,9.95,184.5,602.97,505.85
2018,3,27,7,30,632.0,61.0,3.6,10.4,233.0,671.15,560.3
2018,3,27,7,45,615.0,77.0,3.6,10.8,272.5,687.1,571.56
2018,3,27,8,0,598.0,93.0,3.6,11.2,312.0,699.13,578.92
2018,3,27,8,15,645.5,96.5,3.6,11.8,364.0,751.76,616.23
2018,3,27,8,30,693.0,100.0,3.6,12.4,416.0,802.39,650.62
2018,3,27,8,45,776.5,90.0,3.55,12.95,479.0,861.67,690.32
2018,3,27,9,0,860.0,80.0,3.5,13.5,542.0,914.23,724.07
2018,3,27,9,15,867.5,85.0,3.4,13.95,583.0,921.46,724.89
2018,3,27,9,30,875.0,90.0,3.3,14.4,624.0,925.03,723.58
2018,3,27,9,45,776.0,132.5,3.2,14.8,627.5,885.65,692.25
2018,3,27,10,0,677.0,175.0,3.1,15.2,631.0,826.99,647.7
2018,3,27,10,15,655.5,195.0,3.0,15.5,653.5,810.26,633.21
2018,3,27,10,30,634.0,215.0,2.9,15.8,676.0,790.54,615.73
2018,3,27,10,45,720.5,186.0,2.8,16.1,726.0,811.28,629.75
2018,3,27,11,0,807.0,157.0,2.7,16.4,776.0,819.86,634.0
2018,3,27,11,15,850.5,140.0,2.7,16.6,804.5,805.47,622.7
2018,3,27,11,30,894.0,123.0,2.7,16.8,833.0,779.66,603.47
2018,3,27,11,45,927.0,107.0,2.65,17.0,850.5,749.89,580.13
2018,3,27,12,0,960.0,91.0,2.6,17.2,868.0,715.28,552.79
2018,3,27,12,15,962.0,90.0,2.65,17.3,869.5,670.36,517.59
2018,3,27,12,30,964.0,89.0,2.7,17.4,871.0,622.99,479.66
2018,3,27,12,45,965.0,87.0,2.75,17.5,864.0,571.99,437.93
2018,3,27,13,0,966.0,85.0,2.8,17.6,857.0,519.06,393.41
2018,3,27,13,15,962.0,85.0,2.85,17.6,841.5,463.92,346.01
2018,3,27,13,30,958.0,85.0,2.9,17.6,826.0,407.7,296.45
2018,3,27,13,45,951.0,84.5,3.0,17.6,802.5,349.36,244.45
2018,3,27,14,0,944.0,84.0,3.1,17.6,779.0,290.75,192.19
2018,3,27,14,15,933.5,83.5,3.15,17.5,748.0,231.49,141.43
2018,3,27,14,30,923.0,83.0,3.2,17.4,717.0,172.82,96.52
2018,3,27,14,45,909.0,83.0,3.3,17.25,680.0,115.09,64.16
2018,3,27,15,0,895.0,83.0,3.4,17.1,643.0,74.29,58.68
2018,3,27,15,15,875.0,81.5,3.4,17.1,598.5,73.16,57.91
2018,3,27,15,30,855.0,80.0,3.4,17.1,554.0,71.97,57.05
2018,3,27,15,45,802.5,82.0,3.5,16.95,497.0,64.72,50.98
2018,3,27,16,0,750.0,84.0,3.6,16.8,440.0,66.51,52.76
2018,3,27,16,15,745.5,78.0,3.6,16.3,399.0,63.12,50.07
2018,3,27,16,30,741.0,72.0,3.6,15.8,358.0,59.52,47.17
2018,3,27,16,45,663.5,69.5,3.65,15.25,298.5,53.05,41.66
2018,3,27,17,0,586.0,67.0,3.7,14.7,239.0,51.65,40.55
2018,3,27,17,15,516.5,60.5,3.75,14.1,190.0,47.35,36.73
2018,3,27,17,30,447.0,54.0,3.8,13.5,141.0,43.08,32.73
2018,3,27,17,45,368.0,42.5,3.8,12.85,100.0,34.45,24.63
2018,3,27,18,0,289.0,31.0,3.8,12.2,59.0,25.58,15.52
2018,3,27,18,15,164.0,18.0,3.75,11.9,32.0,14.96,0.0
2018,3,27,18,30,39.0,5.0,3.7,11.6,5.0,4.27,0.0
2018,3,27,18,45,19.5,2.5,3.65,11.35,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.75,9.4,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.7,9.5,3.0,0.0,0.0
2018,3,28,6,15,181.0,16.0,0.65,10.05,28.5,145.26,0.0
2018,3,28,6,30,337.0,28.0,0.6,10.6,54.0,336.7,233.4
2018,3,28,6,45,454.0,35.5,0.55,11.2,99.5,454.69,363.66
2018,3,28,7,0,571.0,43.0,0.5,11.8,145.0,572.05,458.28
2018,3,28,7,15,631.0,49.0,0.55,12.2,195.5,636.46,508.78
2018,3,28,7,30,691.0,55.0,0.6,12.6,246.0,709.81,562.82
2018,3,28,7,45,738.5,58.5,0.65,13.05,300.0,768.34,603.18
2018,3,28,8,0,786.0,62.0,0.7,13.5,354.0,825.46,640.82
2018,3,28,8,15,814.5,65.0,0.65,14.0,405.0,862.51,661.42
2018,3,28,8,30,843.0,68.0,0.6,14.5,456.0,886.82,672.95
2018,3,28,8,45,864.0,70.5,0.6,15.0,504.5,910.46,684.91
2018,3,28,9,0,885.0,73.0,0.6,15.5,553.0,930.87,694.58
2018,3,28,9,15,901.5,74.5,0.5,15.9,597.0,942.3,696.5
2018,3,28,9,30,918.0,76.0,0.4,16.3,641.0,950.07,696.24
2018,3,28,9,45,930.0,77.5,0.35,16.7,679.5,949.87,692.22
2018,3,28,10,0,942.0,79.0,0.3,17.1,718.0,945.8,686.1
2018,3,28,10,15,950.0,80.0,0.35,17.35,749.5,933.69,677.68
2018,3,28,10,30,958.0,81.0,0.4,17.6,781.0,917.75,667.12
2018,3,28,10,45,962.5,81.5,0.45,17.85,804.5,894.55,652.08
2018,3,28,11,0,967.0,82.0,0.5,18.1,828.0,867.79,634.88
2018,3,28,11,15,970.5,83.5,0.65,18.25,845.5,837.79,617.63
2018,3,28,11,30,974.0,85.0,0.8,18.4,863.0,804.41,597.74
2018,3,28,11,45,976.0,84.5,0.95,18.5,871.5,764.86,572.75
2018,3,28,12,0,978.0,84.0,1.1,18.6,880.0,722.44,543.34
2018,3,28,12,15,978.0,84.5,1.25,18.7,881.0,677.0,510.54
2018,3,28,12,30,978.0,85.0,1.4,18.8,882.0,629.16,474.64
2018,3,28,12,45,976.0,85.0,1.55,18.9,874.5,577.69,434.61
2018,3,28,13,0,974.0,85.0,1.7,19.0,867.0,524.47,391.63
2018,3,28,13,15,970.5,84.5,1.75,18.9,851.5,468.7,345.03
2018,3,28,13,30,967.0,84.0,1.8,18.8,836.0,411.81,296.08
2018,3,28,13,45,961.5,83.0,1.9,18.75,812.5,353.06,244.68
2018,3,28,14,0,956.0,82.0,2.0,18.7,789.0,293.89,192.65
2018,3,28,14,15,948.0,81.5,2.0,18.55,759.0,234.42,142.08
2018,3,28,14,30,940.0,81.0,2.0,18.4,729.0,175.26,96.91
2018,3,28,14,45,929.0,79.5,2.0,18.25,692.0,115.79,63.09
2018,3,28,15,0,918.0,78.0,2.0,18.1,655.0,71.52,56.04
2018,3,28,15,15,903.0,76.0,2.0,18.1,612.0,70.08,55.0
2018,3,28,15,30,888.0,74.0,2.0,18.1,569.0,68.56,53.86
2018,3,28,15,45,868.5,71.5,1.95,18.25,521.5,66.53,52.25
2018,3,28,16,0,849.0,69.0,1.9,18.4,474.0,64.4,50.56
2018,3,28,16,15,820.5,66.5,1.9,17.9,423.5,55.37,42.98
2018,3,28,16,30,792.0,64.0,1.9,17.4,373.0,53.82,41.86
2018,3,28,16,45,751.5,60.0,1.9,16.95,320.0,50.98,39.55
2018,3,28,17,0,711.0,56.0,1.9,16.5,267.0,48.13,37.16
2018,3,28,17,15,629.5,52.0,1.95,15.9,212.0,45.0,34.41
2018,3,28,17,30,548.0,48.0,2.0,15.3,157.0,38.59,28.57
2018,3,28,17,45,446.5,40.5,2.05,14.75,112.0,32.97,23.2
2018,3,28,18,0,345.0,33.0,2.1,14.2,67.0,27.45,17.13
2018,3,28,18,15,197.0,20.0,2.05,14.0,37.0,16.77,0.0
2018,3,28,18,30,49.0,7.0,2.0,13.8,7.0,5.97,0.0
2018,3,28,18,45,24.5,3.5,2.0,13.55,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.55,11.4,2.5,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.5,11.4,5.0,0.0,0.0
2018,3,29,6,15,195.5,17.5,0.45,11.95,31.5,157.69,0.0
2018,3,29,6,30,346.0,29.0,0.4,12.5,58.0,349.4,251.29
2018,3,29,6,45,461.5,36.5,0.35,13.05,104.0,463.28,367.34
2018,3,29,7,0,577.0,44.0,0.3,13.6,150.0,580.04,459.47
2018,3,29,7,15,643.0,49.5,0.3,13.95,202.5,649.36,511.75
2018,3,29,7,30,709.0,55.0,0.3,14.3,255.0,727.72,567.27
2018,3,29,7,45,751.0,59.0,0.35,14.6,308.5,782.37,604.04
2018,3,29,8,0,793.0,63.0,0.4,14.9,362.0,835.42,638.38
2018,3,29,8,15,822.0,66.5,0.35,15.35,414.0,873.72,659.32
2018,3,29,8,30,851.0,70.0,0.3,15.8,466.0,899.17,671.27
2018,3,29,8,45,872.0,72.5,0.3,16.25,515.0,922.8,682.95
2018,3,29,9,0,893.0,75.0,0.3,16.7,564.0,943.14,692.41
2018,3,29,9,15,908.5,77.0,0.25,17.1,608.0,954.16,695.03
2018,3,29,9,30,924.0,79.0,0.2,17.5,652.0,961.46,695.6
2018,3,29,9,45,936.0,80.0,0.2,17.85,690.5,960.48,692.34
2018,3,29,10,0,948.0,81.0,0.2,18.2,729.0,955.63,686.99
2018,3,29,10,15,955.5,83.0,0.25,18.5,761.0,943.98,678.77
2018,3,29,10,30,963.0,85.0,0.3,18.8,793.0,928.44,668.42
2018,3,29,10,45,968.0,86.0,0.4,19.05,817.5,905.9,654.99
2018,3,29,11,0,973.0,87.0,0.5,19.3,842.0,879.72,639.34
2018,3,29,11,15,976.5,88.0,0.55,19.4,859.0,848.82,619.98
2018,3,29,11,30,980.0,89.0,0.6,19.5,876.0,814.56,598.36
2018,3,29,11,45,972.5,94.0,0.7,19.55,882.0,773.14,571.98
2018,3,29,12,0,965.0,99.0,0.8,19.6,888.0,729.29,541.76
2018,3,29,12,15,935.0,114.0,0.95,19.55,879.0,678.0,505.88
2018,3,29,12,30,905.0,129.0,1.1,19.5,870.0,626.07,468.17
2018,3,29,12,45,873.5,142.5,1.2,19.4,852.5,573.27,428.13
2018,3,29,13,0,842.0,156.0,1.3,19.3,835.0,519.61,386.2
2018,3,29,13,15,809.0,167.0,1.4,19.1,809.5,464.69,342.29
2018,3,29,13,30,776.0,178.0,1.5,18.9,784.0,407.36,295.53
2018,3,29,13,45,828.0,149.0,1.6,18.7,779.0,357.54,251.37
2018,3,29,14,0,880.0,120.0,1.7,18.5,774.0,303.45,202.64
2018,3,29,14,15,919.5,100.0,1.7,18.3,759.5,243.53,150.35
2018,3,29,14,30,959.0,80.0,1.7,18.1,745.0,178.68,98.64
2018,3,29,14,45,949.0,79.0,1.7,17.85,708.0,118.51,64.07
2018,3,29,15,0,939.0,78.0,1.7,17.6,671.0,71.89,56.44
2018,3,29,15,15,921.5,76.5,1.7,17.6,626.5,70.72,55.65
2018,3,29,15,30,904.0,75.0,1.7,17.6,582.0,69.48,54.75
2018,3,29,15,45,883.0,73.5,1.65,17.1,534.0,68.1,53.85
2018,3,29,16,0,862.0,72.0,1.6,16.6,486.0,66.65,52.87
2018,3,29,16,15,841.5,68.5,1.55,16.2,437.0,57.07,44.76
2018,3,29,16,30,821.0,65.0,1.5,15.8,388.0,54.87,43.06
2018,3,29,16,45,778.0,61.5,1.45,15.4,333.0,52.39,41.06
2018,3,29,17,0,735.0,58.0,1.4,15.0,278.0,49.94,39.01
2018,3,29,17,15,650.5,55.0,1.4,14.35,222.0,47.69,37.05
2018,3,29,17,30,566.0,52.0,1.4,13.7,166.0,41.91,31.76
2018,3,29,17,45,481.0,43.0,1.4,13.1,120.0,35.19,25.38
2018,3,29,18,0,396.0,34.0,1.4,12.5,74.0,28.4,18.28
2018,3,29,18,15,237.0,22.0,1.45,12.3,42.0,18.61,0.0
2018,3,29,18,30,78.0,10.0,1.5,12.1,10.0,8.54,0.0
2018,3,29,18,45,39.0,5.0,1.5,11.95,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,45,10.0,2.0,0.5,9.8,2.0,0.0,0.0
2018,3,30,6,0,20.0,4.0,0.5,9.8,4.0,0.0,0.0
2018,3,30,6,15,78.5,18.0,0.55,10.25,24.0,72.93,0.0
2018,3,30,6,30,137.0,32.0,0.6,10.7,44.0,197.12,148.02
2018,3,30,6,45,226.5,46.0,0.6,11.15,82.0,285.9,234.61
2018,3,30,7,0,316.0,60.0,0.6,11.6,120.0,381.35,315.82
2018,3,30,7,15,301.5,81.0,0.6,11.95,152.0,402.11,332.82
2018,3,30,7,30,287.0,102.0,0.6,12.3,184.0,400.01,331.16
2018,3,30,7,45,289.5,122.5,0.6,12.65,219.0,429.84,353.48
2018,3,30,8,0,292.0,143.0,0.6,13.0,254.0,457.93,373.21
2018,3,30,8,15,290.5,165.5,0.55,13.45,289.0,483.22,389.48
2018,3,30,8,30,289.0,188.0,0.5,13.9,324.0,506.48,403.75
2018,3,30,8,45,364.0,194.0,0.45,14.35,383.0,579.21,455.89
2018,3,30,9,0,439.0,200.0,0.4,14.8,442.0,672.39,519.25
2018,3,30,9,15,516.0,192.0,0.35,15.2,498.5,728.89,555.56
2018,3,30,9,30,593.0,184.0,0.3,15.6,555.0,790.43,594.34
2018,3,30,9,45,633.0,183.0,0.25,16.0,600.0,814.85,606.68
2018,3,30,10,0,673.0,182.0,0.2,16.4,645.0,835.22,616.66
2018,3,30,10,15,617.5,215.5,0.2,16.65,655.0,800.97,590.85
2018,3,30,10,30,562.0,249.0,0.2,16.9,665.0,760.4,561.38
2018,3,30,10,45,552.5,264.5,0.2,17.15,684.0,745.75,550.09
2018,3,30,11,0,543.0,280.0,0.2,17.4,703.0,728.68,536.83
2018,3,30,11,15,531.5,291.5,0.25,17.5,713.0,704.19,519.7
2018,3,30,11,30,520.0,303.0,0.3,17.6,723.0,678.01,501.39
2018,3,30,11,45,485.0,320.0,0.3,17.75,715.0,638.56,472.8
2018,3,30,12,0,450.0,337.0,0.3,17.9,707.0,599.48,444.39
2018,3,30,12,15,467.5,331.0,0.45,17.95,715.5,575.3,428.45
2018,3,30,12,30,485.0,325.0,0.6,18.0,724.0,548.61,409.78
2018,3,30,12,45,606.0,268.5,0.7,18.05,762.5,534.55,399.04
2018,3,30,13,0,727.0,212.0,0.8,18.1,801.0,508.62,377.69
2018,3,30,13,15,663.5,233.0,0.9,18.05,763.0,452.08,333.76
2018,3,30,13,30,600.0,254.0,1.0,18.0,725.0,400.8,293.36
2018,3,30,13,45,567.0,258.5,1.1,18.0,693.5,353.07,254.68
2018,3,30,14,0,534.0,263.0,1.2,18.0,662.0,307.91,218.03
2018,3,30,14,15,590.5,229.0,1.25,18.05,654.0,258.43,175.33
2018,3,30,14,30,647.0,195.0,1.3,18.1,646.0,201.47,129.27
2018,3,30,14,45,564.0,211.5,1.4,18.1,590.0,163.41,110.43
2018,3,30,15,0,481.0,228.0,1.5,18.1,534.0,139.45,113.31
2018,3,30,15,15,433.5,224.0,1.5,18.1,486.0,138.9,113.2
2018,3,30,15,30,386.0,220.0,1.5,18.1,438.0,145.83,119.35
2018,3,30,15,45,349.0,206.5,1.6,18.45,391.0,138.46,113.36
2018,3,30,16,0,312.0,193.0,1.7,18.8,344.0,130.85,107.17
2018,3,30,16,15,327.0,169.5,1.7,18.2,312.5,117.73,96.61
2018,3,30,16,30,342.0,146.0,1.7,17.6,281.0,103.94,85.29
2018,3,30,16,45,315.0,127.0,1.75,17.0,238.0,91.88,75.27
2018,3,30,17,0,288.0,108.0,1.8,16.4,195.0,79.39,64.65
2018,3,30,17,15,265.5,89.5,1.9,15.55,158.0,66.86,53.77
2018,3,30,17,30,243.0,71.0,2.0,14.7,121.0,53.91,42.21
2018,3,30,17,45,192.5,54.0,2.1,13.9,86.5,41.47,30.81
2018,3,30,18,0,142.0,37.0,2.2,13.1,52.0,28.77,18.67
2018,3,30,18,15,87.0,22.5,2.25,12.75,30.0,17.63,0.0
2018,3,30,18,30,32.0,8.0,2.3,12.4,8.0,6.83,0.0
2018,3,30,18,45,16.0,4.0,2.35,12.1,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,5,45,6.5,2.0,2.8,10.25,2.0,0.0,0.0
2018,3,31,6,0,13.0,4.0,2.8,10.3,4.0,3.41,0.0
2018,3,31,6,15,39.0,19.0,2.85,10.5,22.0,60.98,0.0
2018,3,31,6,30,65.0,34.0,2.9,10.7,40.0,110.53,83.55
2018,3,31,6,45,99.5,52.5,2.9,10.9,68.5,160.94,132.91
2018,3,31,7,0,134.0,71.0,2.9,11.1,97.0,228.49,192.64
2018,3,31,7,15,145.5,92.0,2.85,11.6,128.0,248.19,210.42
2018,3,31,7,30,157.0,113.0,2.8,12.1,159.0,283.61,240.0
2018,3,31,7,45,196.0,133.5,2.75,12.65,202.0,361.31,303.45
2018,3,31,8,0,235.0,154.0,2.7,13.2,245.0,420.88,350.38
2018,3,31,8,15,312.5,163.0,2.6,13.45,301.0,500.64,413.32
2018,3,31,8,30,390.0,172.0,2.5,13.7,357.0,602.56,490.36
2018,3,31,8,45,427.0,181.5,2.45,14.0,403.0,645.61,520.26
2018,3,31,9,0,464.0,191.0,2.4,14.3,449.0,686.74,548.5
2018,3,31,9,15,651.0,152.0,2.45,14.75,544.5,821.15,645.66
2018,3,31,9,30,838.0,113.0,2.5,15.2,640.0,935.83,722.59
2018,3,31,9,45,866.0,110.0,2.55,15.65,683.0,944.9,725.27
2018,3,31,10,0,894.0,107.0,2.6,16.1,726.0,939.89,719.51
2018,3,31,10,15,832.0,137.5,2.6,16.3,733.5,906.79,694.98
2018,3,31,10,30,770.0,168.0,2.6,16.5,741.0,866.53,665.81
2018,3,31,10,45,731.5,190.5,2.6,16.75,748.5,830.68,639.36
2018,3,31,11,0,693.0,213.0,2.6,17.0,756.0,792.63,609.97
2018,3,31,11,15,696.5,218.5,2.65,17.1,774.0,770.28,593.07
2018,3,31,11,30,700.0,224.0,2.7,17.2,792.0,745.02,573.77
2018,3,31,11,45,586.0,277.0,2.7,17.35,756.0,673.31,518.69
2018,3,31,12,0,472.0,330.0,2.7,17.5,720.0,608.96,468.83
2018,3,31,12,15,438.0,342.5,2.75,17.4,704.5,566.92,436.85
2018,3,31,12,30,404.0,355.0,2.8,17.3,689.0,524.86,404.36
2018,3,31,12,45,388.0,359.0,2.9,17.25,677.5,490.78,377.58
2018,3,31,13,0,372.0,363.0,3.0,17.2,666.0,457.3,350.8
2018,3,31,13,15,381.5,352.0,3.05,16.9,657.5,424.68,324.31
2018,3,31,13,30,391.0,341.0,3.1,16.6,649.0,391.04,296.31
2018,3,31,13,45,425.5,317.5,3.15,16.35,644.0,350.28,261.52
2018,3,31,14,0,460.0,294.0,3.2,16.1,639.0,310.56,226.76
2018,3,31,14,15,543.5,248.0,3.2,15.9,640.0,262.6,183.56
2018,3,31,14,30,627.0,202.0,3.2,15.7,641.0,204.65,134.54
2018,3,31,14,45,716.0,158.5,3.15,15.55,635.0,139.94,87.91
2018,3,31,15,0,805.0,115.0,3.1,15.4,629.0,82.9,66.42
2018,3,31,15,15,757.0,118.5,3.1,15.4,576.5,86.17,69.49
2018,3,31,15,30,709.0,122.0,3.1,15.4,524.0,81.61,65.73
2018,3,31,15,45,731.0,106.5,3.05,15.0,491.0,73.71,59.17
2018,3,31,16,0,753.0,91.0,3.0,14.6,458.0,71.35,57.41
2018,3,31,16,15,680.0,93.5,3.0,14.2,398.0,67.43,54.25
2018,3,31,16,30,607.0,96.0,3.0,13.8,338.0,70.08,56.87
2018,3,31,16,45,595.5,84.0,3.0,13.4,294.0,62.82,50.66
2018,3,31,17,0,584.0,72.0,3.0,13.0,250.0,55.14,43.95
2018,3,31,17,15,555.0,62.5,3.0,12.45,206.0,48.88,38.4
2018,3,31,17,30,526.0,53.0,3.0,11.9,162.0,42.34,32.4
2018,3,31,17,45,425.5,44.0,3.05,11.3,116.0,35.62,26.02
2018,3,31,18,0,325.0,35.0,3.1,10.7,70.0,28.88,19.11
2018,3,31,18,15,195.0,22.0,3.1,10.45,40.0,18.34,0.89
2018,3,31,18,30,65.0,9.0,3.1,10.2,10.0,7.68,0.0
2018,3,31,18,45,32.5,4.5,3.15,9.95,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.0,3.3,8.1,4.0,0.0,0.0
2018,4,1,6,0,47.0,8.0,3.3,8.3,8.0,39.98,0.0
2018,4,1,6,15,177.5,22.0,3.3,8.8,37.0,190.14,0.0
2018,4,1,6,30,308.0,36.0,3.3,9.3,66.0,331.33,264.55
2018,4,1,6,45,415.0,45.5,3.25,9.8,112.5,440.34,367.7
2018,4,1,7,0,522.0,55.0,3.2,10.3,159.0,553.43,463.42
2018,4,1,7,15,590.5,61.5,3.2,10.65,211.5,633.14,528.3
2018,4,1,7,30,659.0,68.0,3.2,11.0,264.0,713.58,590.39
2018,4,1,7,45,704.5,72.5,3.15,11.4,317.5,770.59,631.44
2018,4,1,8,0,750.0,77.0,3.1,11.8,371.0,820.38,665.47
2018,4,1,8,15,782.0,80.5,3.1,12.2,423.0,861.17,692.08
2018,4,1,8,30,814.0,84.0,3.1,12.6,475.0,899.24,716.1
2018,4,1,8,45,837.5,86.5,3.15,13.05,523.5,924.96,731.1
2018,4,1,9,0,861.0,89.0,3.2,13.5,572.0,947.3,743.69
2018,4,1,9,15,879.0,90.5,3.25,13.9,616.5,949.17,742.03
2018,4,1,9,30,897.0,92.0,3.3,14.3,661.0,957.96,745.59
2018,4,1,9,45,911.5,93.0,3.35,14.7,700.0,959.14,743.9
2018,4,1,10,0,926.0,94.0,3.4,15.1,739.0,956.47,739.78
2018,4,1,10,15,934.5,95.0,3.5,15.3,770.5,944.49,730.29
2018,4,1,10,30,943.0,96.0,3.6,15.5,802.0,928.73,718.36
2018,4,1,10,45,948.5,97.5,3.7,15.7,826.5,907.18,702.49
2018,4,1,11,0,954.0,99.0,3.8,15.9,851.0,882.02,684.18
2018,4,1,11,15,957.0,99.0,3.9,15.95,866.5,849.91,661.32
2018,4,1,11,30,960.0,99.0,4.0,16.0,882.0,814.61,636.14
2018,4,1,11,45,961.0,100.0,4.1,16.05,890.5,775.76,607.59
2018,4,1,12,0,962.0,101.0,4.2,16.1,899.0,734.12,575.08
2018,4,1,12,15,962.5,101.0,4.3,16.1,899.5,688.69,539.24
2018,4,1,12,30,963.0,101.0,4.4,16.1,900.0,640.93,500.7
2018,4,1,12,45,962.0,100.0,4.5,16.1,892.5,589.44,458.18
2018,4,1,13,0,961.0,99.0,4.6,16.1,885.0,536.21,412.99
2018,4,1,13,15,943.5,105.0,4.7,15.95,864.5,479.89,364.37
2018,4,1,13,30,926.0,111.0,4.8,15.8,844.0,423.67,314.65
2018,4,1,13,45,902.5,117.0,4.85,15.7,814.5,366.02,263.09
2018,4,1,14,0,879.0,123.0,4.9,15.6,785.0,303.82,208.11
2018,4,1,14,15,887.0,113.5,4.95,15.35,759.0,251.13,161.16
2018,4,1,14,30,895.0,104.0,5.0,15.1,733.0,191.32,112.94
2018,4,1,14,45,860.5,107.5,5.05,14.85,687.0,126.31,72.18
2018,4,1,15,0,826.0,111.0,5.1,14.6,641.0,80.5,64.6
2018,4,1,15,15,842.0,99.5,5.1,14.6,609.0,74.59,59.67
2018,4,1,15,30,858.0,88.0,5.1,14.6,577.0,68.31,54.37
2018,4,1,15,45,835.5,85.5,5.05,13.95,529.0,67.28,53.78
2018,4,1,16,0,813.0,83.0,5.0,13.3,481.0,66.23,53.19
2018,4,1,16,15,784.5,79.0,4.95,12.9,430.0,63.98,51.46
2018,4,1,16,30,756.0,75.0,4.9,12.5,379.0,61.67,49.66
2018,4,1,16,45,711.0,70.0,4.85,12.1,324.5,58.34,46.9
2018,4,1,17,0,666.0,65.0,4.8,11.7,270.0,50.44,39.95
2018,4,1,17,15,581.0,59.0,4.75,11.25,214.0,46.22,36.19
2018,4,1,17,30,496.0,53.0,4.7,10.8,158.0,42.07,32.31
2018,4,1,17,45,402.5,44.5,4.7,10.35,114.0,35.85,26.35
2018,4,1,18,0,309.0,36.0,4.7,9.9,70.0,29.63,19.92
2018,4,1,18,15,190.5,23.0,4.65,9.65,40.5,19.16,3.18
2018,4,1,18,30,72.0,10.0,4.6,9.4,11.0,8.54,0.0
2018,4,1,18,45,36.0,5.0,4.55,9.2,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,2,5,45,3.0,3.0,3.65,8.55,3.0,0.0,0.0
2018,4,2,6,0,6.0,6.0,3.7,8.7,6.0,9.37,0.0
2018,4,2,6,15,29.0,21.5,3.85,8.85,24.0,58.37,4.45
2018,4,2,6,30,52.0,37.0,4.0,9.0,42.0,103.3,80.47
2018,4,2,6,45,70.5,56.5,4.1,9.2,68.0,142.51,118.11
2018,4,2,7,0,89.0,76.0,4.2,9.4,94.0,180.99,153.18
2018,4,2,7,15,110.5,96.5,4.25,9.65,125.5,223.68,190.93
2018,4,2,7,30,132.0,117.0,4.3,9.9,157.0,266.33,227.6
2018,4,2,7,45,263.0,125.5,4.3,10.15,223.5,410.49,350.67
2018,4,2,8,0,394.0,134.0,4.3,10.4,290.0,562.78,474.75
2018,4,2,8,15,457.0,142.5,4.3,10.75,346.5,632.65,528.23
2018,4,2,8,30,520.0,151.0,4.3,11.1,403.0,701.78,579.71
2018,4,2,8,45,652.0,131.0,4.3,11.45,479.0,811.22,659.9
2018,4,2,9,0,784.0,111.0,4.3,11.8,555.0,902.45,723.8
2018,4,2,9,15,819.0,108.0,4.25,12.15,602.5,925.83,736.74
2018,4,2,9,30,854.0,105.0,4.2,12.5,650.0,945.29,747.28
2018,4,2,9,45,881.5,100.0,4.15,12.85,691.0,941.21,741.35
2018,4,2,10,0,909.0,95.0,4.1,13.2,732.0,943.98,740.63
2018,4,2,10,15,917.0,96.5,4.05,13.5,763.0,932.36,729.94
2018,4,2,10,30,925.0,98.0,4.0,13.8,794.0,917.01,716.92
2018,4,2,10,45,930.0,99.5,3.95,14.15,818.0,895.41,699.53
2018,4,2,11,0,935.0,101.0,3.9,14.5,842.0,870.29,679.85
2018,4,2,11,15,939.0,102.0,3.85,14.75,858.5,840.46,657.2
2018,4,2,11,30,943.0,103.0,3.8,15.0,875.0,807.37,632.32
2018,4,2,11,45,945.0,103.0,3.8,15.25,883.5,768.85,603.03
2018,4,2,12,0,947.0,103.0,3.8,15.5,892.0,727.55,570.07
2018,4,2,12,15,947.0,103.0,3.8,15.6,892.0,682.41,533.92
2018,4,2,12,30,947.0,103.0,3.8,15.7,892.0,635.02,495.25
2018,4,2,12,45,946.0,102.0,3.85,15.85,884.5,584.27,453.09
2018,4,2,13,0,945.0,101.0,3.9,16.0,877.0,531.81,408.43
2018,4,2,13,15,941.0,101.0,3.85,15.95,861.5,477.37,361.1
2018,4,2,13,30,937.0,101.0,3.8,15.9,846.0,421.92,311.79
2018,4,2,13,45,932.0,99.5,3.8,15.9,823.0,364.31,259.92
2018,4,2,14,0,927.0,98.0,3.8,15.9,800.0,306.32,207.58
2018,4,2,14,15,911.5,99.5,3.75,15.8,767.0,248.15,157.07
2018,4,2,14,30,896.0,101.0,3.7,15.7,734.0,191.13,112.08
2018,4,2,14,45,863.0,106.0,3.65,15.6,690.0,127.06,71.82
2018,4,2,15,0,830.0,111.0,3.6,15.5,646.0,80.43,64.26
2018,4,2,15,15,848.5,97.5,3.6,15.5,613.5,73.27,58.28
2018,4,2,15,30,867.0,84.0,3.6,15.5,581.0,74.7,59.7
2018,4,2,15,45,842.5,82.5,3.55,15.45,532.5,65.22,51.64
2018,4,2,16,0,818.0,81.0,3.5,15.4,484.0,64.78,51.45
2018,4,2,16,15,784.5,79.0,3.5,15.05,432.5,63.9,50.94
2018,4,2,16,30,751.0,77.0,3.5,14.7,381.0,63.09,50.47
2018,4,2,16,45,702.0,73.5,3.45,14.4,327.5,55.94,44.33
2018,4,2,17,0,653.0,70.0,3.4,14.1,274.0,54.05,42.78
2018,4,2,17,15,517.5,68.5,3.45,13.4,211.5,53.22,42.13
2018,4,2,17,30,382.0,67.0,3.5,12.7,149.0,50.53,39.63
2018,4,2,17,45,281.0,53.0,3.5,12.05,104.5,40.26,30.1
2018,4,2,18,0,180.0,39.0,3.5,11.4,60.0,29.85,20.09
2018,4,2,18,15,118.5,24.5,3.4,11.15,35.5,18.97,4.58
2018,4,2,18,30,57.0,10.0,3.3,10.9,11.0,8.54,0.0
2018,4,2,18,45,28.5,5.0,3.2,10.7,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,2.7,6.85,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,2.7,7.0,9.0,31.85,0.0
2018,4,3,6,15,173.5,24.5,2.7,7.45,41.5,196.4,70.43
2018,4,3,6,30,313.0,40.0,2.7,7.9,74.0,340.79,278.79
2018,4,3,6,45,406.5,50.5,2.7,8.4,119.5,441.3,370.95
2018,4,3,7,0,500.0,61.0,2.7,8.9,165.0,544.97,458.48
2018,4,3,7,15,548.5,70.5,2.65,9.25,214.0,611.17,512.04
2018,4,3,7,30,597.0,80.0,2.6,9.6,263.0,677.26,562.65
2018,4,3,7,45,663.5,82.5,2.55,10.0,320.5,750.33,615.93
2018,4,3,8,0,730.0,85.0,2.5,10.4,378.0,822.51,666.19
2018,4,3,8,15,746.5,92.0,2.4,10.8,425.5,852.44,683.54
2018,4,3,8,30,763.0,99.0,2.3,11.2,473.0,879.52,698.66
2018,4,3,8,45,784.5,102.5,2.25,11.55,519.5,897.9,707.89
2018,4,3,9,0,806.0,106.0,2.2,11.9,566.0,919.44,719.34
2018,4,3,9,15,760.5,129.0,2.1,12.2,589.0,902.75,703.65
2018,4,3,9,30,715.0,152.0,2.0,12.5,612.0,876.2,681.72
2018,4,3,9,45,763.0,145.5,1.9,12.8,661.5,900.3,695.41
2018,4,3,10,0,811.0,139.0,1.8,13.1,711.0,914.44,701.54
2018,4,3,10,15,811.5,146.5,1.75,13.3,739.5,902.65,690.97
2018,4,3,10,30,812.0,154.0,1.7,13.5,768.0,887.36,678.51
2018,4,3,10,45,776.0,177.5,1.7,13.7,779.0,859.28,658.06
2018,4,3,11,0,740.0,201.0,1.7,13.9,790.0,823.24,631.24
2018,4,3,11,15,785.5,183.0,1.65,14.05,819.5,810.22,621.19
2018,4,3,11,30,831.0,165.0,1.6,14.2,849.0,788.88,604.93
2018,4,3,11,45,830.5,167.5,1.6,14.35,857.0,752.48,577.44
2018,4,3,12,0,830.0,170.0,1.6,14.5,865.0,713.64,547.89
2018,4,3,12,15,789.5,192.0,1.65,14.5,853.0,665.17,511.01
2018,4,3,12,30,749.0,214.0,1.7,14.5,841.0,615.44,472.61
2018,4,3,12,45,798.5,185.5,1.75,14.55,848.5,575.19,440.74
2018,4,3,13,0,848.0,157.0,1.8,14.6,856.0,529.84,403.4
2018,4,3,13,15,798.5,176.5,1.9,14.55,825.0,473.73,357.33
2018,4,3,13,30,749.0,196.0,2.0,14.5,794.0,416.64,309.85
2018,4,3,13,45,810.5,161.0,2.1,14.4,791.5,367.55,265.26
2018,4,3,14,0,872.0,126.0,2.2,14.3,789.0,307.12,210.33
2018,4,3,14,15,857.0,126.5,2.3,14.2,756.5,250.06,161.23
2018,4,3,14,30,842.0,127.0,2.4,14.1,724.0,194.34,117.23
2018,4,3,14,45,837.5,121.0,2.45,13.95,689.5,136.64,80.3
2018,4,3,15,0,833.0,115.0,2.5,13.8,655.0,82.96,66.83
2018,4,3,15,15,821.0,111.0,2.5,13.8,614.0,81.7,65.98
2018,4,3,15,30,809.0,107.0,2.5,13.8,573.0,80.36,65.01
2018,4,3,15,45,782.0,103.5,2.55,13.35,524.0,79.08,64.21
2018,4,3,16,0,755.0,100.0,2.6,12.9,475.0,71.01,57.45
2018,4,3,16,15,723.5,95.5,2.65,12.5,424.5,69.07,56.02
2018,4,3,16,30,692.0,91.0,2.7,12.1,374.0,67.08,54.53
2018,4,3,16,45,650.0,84.0,2.75,11.75,321.0,63.07,51.19
2018,4,3,17,0,608.0,77.0,2.8,11.4,268.0,58.93,47.65
2018,4,3,17,15,543.5,69.5,2.8,10.95,217.0,54.12,43.37
2018,4,3,17,30,479.0,62.0,2.8,10.5,166.0,49.25,38.87
2018,4,3,17,45,384.5,51.5,2.8,10.0,120.5,41.61,31.62
2018,4,3,18,0,290.0,41.0,2.8,9.5,75.0,31.7,21.99
2018,4,3,18,15,174.0,27.0,2.8,9.35,44.5,20.98,7.11
2018,4,3,18,30,58.0,13.0,2.8,9.2,14.0,11.1,0.0
2018,4,3,18,45,29.0,6.5,2.8,9.05,7.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.55,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.8,4.0,3.41,0.0
2018,4,4,6,15,0.0,13.5,2.55,8.2,13.5,11.12,0.11
2018,4,4,6,30,0.0,23.0,2.6,8.6,23.0,18.98,10.22
2018,4,4,6,45,0.0,38.5,2.6,9.0,38.5,32.15,22.05
2018,4,4,7,0,0.0,54.0,2.6,9.4,54.0,47.06,35.28
2018,4,4,7,15,5.5,80.0,2.55,9.75,81.5,79.04,63.35
2018,4,4,7,30,11.0,106.0,2.5,10.1,109.0,110.59,90.61
2018,4,4,7,45,52.5,136.0,2.4,10.45,156.5,195.31,163.71
2018,4,4,8,0,94.0,166.0,2.3,10.8,204.0,267.29,223.95
2018,4,4,8,15,210.0,181.0,2.25,11.15,280.5,408.49,340.51
2018,4,4,8,30,326.0,196.0,2.2,11.5,357.0,553.06,453.57
