Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,8,45,304.5,220.0,2.15,11.9,382.0,556.97,452.15
2018,4,4,9,0,283.0,244.0,2.1,12.3,407.0,558.63,450.08
2018,4,4,9,15,237.5,272.0,2.05,12.55,415.5,519.75,417.34
2018,4,4,9,30,192.0,300.0,2.0,12.8,424.0,500.06,399.24
2018,4,4,9,45,202.0,319.0,2.0,13.1,456.0,521.0,413.75
2018,4,4,10,0,212.0,338.0,2.0,13.4,488.0,540.25,426.59
2018,4,4,10,15,209.0,353.5,1.95,13.55,507.0,542.33,426.36
2018,4,4,10,30,206.0,369.0,1.9,13.7,526.0,543.18,425.4
2018,4,4,10,45,218.5,379.5,1.9,13.8,550.5,551.0,430.4
2018,4,4,11,0,231.0,390.0,1.9,13.9,575.0,556.93,433.93
2018,4,4,11,15,262.0,391.0,1.95,13.85,604.5,577.61,449.08
2018,4,4,11,30,293.0,392.0,2.0,13.8,634.0,582.42,452.5
2018,4,4,11,45,256.5,403.5,2.05,13.8,617.0,545.1,423.67
2018,4,4,12,0,220.0,415.0,2.1,13.8,600.0,504.15,392.37
2018,4,4,12,15,177.0,412.0,2.1,13.55,561.0,456.59,356.12
2018,4,4,12,30,134.0,409.0,2.1,13.3,522.0,412.69,322.48
2018,4,4,12,45,116.0,398.0,2.1,13.05,495.0,379.98,297.43
2018,4,4,13,0,98.0,387.0,2.1,12.8,468.0,351.7,275.61
2018,4,4,13,15,126.0,382.0,2.0,12.6,484.0,344.56,269.44
2018,4,4,13,30,154.0,377.0,1.9,12.4,500.0,336.63,262.04
2018,4,4,13,45,168.5,373.0,1.85,12.2,504.5,321.92,249.29
2018,4,4,14,0,183.0,369.0,1.8,12.0,509.0,305.32,234.88
2018,4,4,14,15,195.5,348.0,1.7,12.05,492.0,276.79,211.1
2018,4,4,14,30,208.0,327.0,1.6,12.1,475.0,247.45,187.55
2018,4,4,14,45,183.0,311.5,1.55,12.15,437.0,217.23,166.91
2018,4,4,15,0,158.0,296.0,1.5,12.2,399.0,190.8,159.13
2018,4,4,15,15,184.0,278.0,1.5,12.2,390.5,182.17,152.33
2018,4,4,15,30,210.0,260.0,1.5,12.2,382.0,173.08,145.08
2018,4,4,15,45,171.0,236.5,1.5,12.05,330.5,159.7,134.18
2018,4,4,16,0,132.0,213.0,1.5,11.9,279.0,145.87,122.83
2018,4,4,16,15,102.0,187.5,1.5,11.65,235.5,135.88,114.72
2018,4,4,16,30,72.0,162.0,1.5,11.4,192.0,119.08,100.53
2018,4,4,16,45,106.0,143.5,1.5,11.1,180.5,103.44,87.17
2018,4,4,17,0,140.0,125.0,1.5,10.8,169.0,91.51,76.86
2018,4,4,17,15,76.0,101.0,1.5,10.5,124.5,76.82,63.82
2018,4,4,17,30,12.0,77.0,1.5,10.2,80.0,60.53,49.06
2018,4,4,17,45,6.0,57.5,1.5,9.9,59.0,45.59,35.23
2018,4,4,18,0,0.0,38.0,1.5,9.6,38.0,30.55,21.09
2018,4,4,18,15,6.0,23.0,1.5,9.5,23.0,18.67,6.67
2018,4,4,18,30,12.0,8.0,1.5,9.4,8.0,6.83,0.0
2018,4,4,18,45,6.0,4.0,1.45,9.3,4.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.05,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.2,9.0,14.13,0.0
2018,4,5,6,15,17.5,25.0,0.85,8.45,26.5,45.65,22.82
2018,4,5,6,30,26.0,41.0,0.8,8.7,44.0,72.39,55.94
2018,4,5,6,45,44.5,61.5,0.75,8.95,70.0,111.94,91.83
2018,4,5,7,0,63.0,82.0,0.7,9.2,96.0,150.5,126.04
2018,4,5,7,15,37.5,56.0,0.75,9.6,65.0,85.3,70.02
2018,4,5,7,30,12.0,30.0,0.8,10.0,34.0,36.2,26.57
2018,4,5,7,45,6.0,32.5,0.85,10.4,34.5,33.07,23.51
2018,4,5,8,0,0.0,35.0,0.9,10.8,35.0,28.91,19.48
2018,4,5,8,15,0.0,37.5,0.9,11.1,37.5,31.0,21.18
2018,4,5,8,30,0.0,40.0,0.9,11.4,40.0,33.09,22.86
2018,4,5,8,45,0.0,68.5,0.9,11.7,68.5,56.84,42.95
2018,4,5,9,0,0.0,97.0,0.9,12.0,97.0,81.04,63.05
2018,4,5,9,15,3.0,139.0,0.9,12.1,141.0,121.87,96.8
2018,4,5,9,30,6.0,181.0,0.9,12.2,185.0,163.16,130.21
2018,4,5,9,45,4.0,155.0,0.9,12.25,157.5,136.22,107.77
2018,4,5,10,0,2.0,129.0,0.9,12.3,130.0,110.69,86.68
2018,4,5,10,15,1.0,110.0,0.9,12.3,110.5,93.07,72.08
2018,4,5,10,30,0.0,91.0,0.9,12.3,91.0,75.91,57.82
2018,4,5,10,45,38.0,191.0,0.9,12.25,221.5,202.96,162.26
2018,4,5,11,0,76.0,291.0,0.9,12.2,352.0,323.53,256.54
2018,4,5,11,15,65.5,303.5,0.95,11.95,357.0,320.6,253.06
2018,4,5,11,30,55.0,316.0,1.0,11.7,362.0,317.73,250.55
2018,4,5,11,45,34.0,281.5,1.0,11.5,310.0,266.71,210.55
2018,4,5,12,0,13.0,247.0,1.0,11.3,258.0,215.02,169.8
2018,4,5,12,15,10.0,218.0,0.95,11.05,226.5,187.56,148.21
2018,4,5,12,30,7.0,189.0,0.9,10.8,195.0,160.85,126.95
2018,4,5,12,45,3.5,152.0,0.9,10.55,155.0,127.99,100.53
2018,4,5,13,0,0.0,115.0,0.9,10.3,115.0,95.7,74.3
2018,4,5,13,15,0.0,111.5,0.85,10.25,111.5,92.74,72.0
2018,4,5,13,30,0.0,108.0,0.8,10.2,108.0,89.81,69.66
2018,4,5,13,45,0.0,112.0,0.75,10.1,112.0,92.96,72.37
2018,4,5,14,0,0.0,116.0,0.7,10.0,116.0,96.06,75.04
2018,4,5,14,15,0.0,116.5,0.7,10.0,116.5,96.32,75.37
2018,4,5,14,30,0.0,117.0,0.7,10.0,117.0,96.54,75.69
2018,4,5,14,45,0.0,111.0,0.7,9.95,111.0,91.68,71.81
2018,4,5,15,0,0.0,105.0,0.7,9.9,105.0,86.84,71.18
2018,4,5,15,15,0.0,99.0,0.7,9.9,99.0,82.07,67.2
2018,4,5,15,30,0.0,93.0,0.7,9.9,93.0,77.26,63.18
2018,4,5,15,45,0.0,96.5,0.8,9.8,96.5,79.77,65.64
2018,4,5,16,0,0.0,100.0,0.9,9.7,100.0,82.14,67.99
2018,4,5,16,15,0.0,97.0,1.0,9.6,97.0,79.48,65.88
2018,4,5,16,30,0.0,94.0,1.1,9.5,94.0,76.72,63.68
2018,4,5,16,45,0.5,86.5,1.2,9.35,86.5,70.55,58.38
2018,4,5,17,0,1.0,79.0,1.3,9.2,79.0,64.31,52.91
2018,4,5,17,15,0.5,49.0,1.4,9.15,49.0,40.53,31.39
2018,4,5,17,30,0.0,19.0,1.5,9.1,19.0,15.63,8.63
2018,4,5,17,45,0.0,15.0,1.6,9.0,15.0,12.33,5.5
2018,4,5,18,0,0.0,11.0,1.7,8.9,11.0,9.03,2.31
2018,4,5,18,15,0.0,7.0,1.75,8.8,7.0,5.74,0.0
2018,4,5,18,30,0.0,3.0,1.8,8.7,3.0,2.56,0.0
2018,4,5,18,45,0.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.2,9.7,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,9.8,2.0,1.71,0.0
2018,4,6,6,15,0.0,5.0,3.25,9.9,5.0,4.1,0.0
2018,4,6,6,30,0.0,8.0,3.3,10.0,8.0,6.56,0.0
2018,4,6,6,45,0.0,10.0,3.3,10.15,10.0,8.21,1.42
2018,4,6,7,0,0.0,12.0,3.3,10.3,12.0,9.86,2.93
2018,4,6,7,15,0.0,12.0,3.25,10.45,12.0,9.87,2.96
2018,4,6,7,30,0.0,12.0,3.2,10.6,12.0,9.87,2.97
2018,4,6,7,45,0.0,14.5,3.15,10.75,14.5,11.94,4.75
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,14.02,6.52
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,16.92,8.98
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,19.83,11.44
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,23.16,14.23
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,26.5,17.01
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,33.99,23.32
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,41.51,29.59
2018,4,6,9,45,0.0,55.0,3.1,11.6,55.0,45.71,33.03
2018,4,6,10,0,0.0,60.0,3.1,11.7,60.0,49.91,36.47
2018,4,6,10,15,0.0,70.0,3.1,11.8,70.0,58.3,43.4
2018,4,6,10,30,0.0,80.0,3.1,11.9,80.0,66.7,50.31
2018,4,6,10,45,0.0,69.0,3.15,12.0,69.0,57.52,42.58
2018,4,6,11,0,0.0,58.0,3.2,12.1,58.0,48.35,34.87
2018,4,6,11,15,0.0,59.5,3.2,12.2,59.5,49.62,35.89
2018,4,6,11,30,0.0,61.0,3.2,12.3,61.0,50.89,36.9
2018,4,6,11,45,0.0,83.0,3.2,12.35,83.0,69.35,52.18
2018,4,6,12,0,0.0,105.0,3.2,12.4,105.0,87.75,67.32
2018,4,6,12,15,0.0,106.5,3.15,12.4,106.5,88.94,68.28
2018,4,6,12,30,0.0,108.0,3.1,12.4,108.0,90.11,69.25
2018,4,6,12,45,0.0,115.0,3.0,12.35,115.0,95.81,73.97
2018,4,6,13,0,0.0,122.0,2.9,12.3,122.0,101.43,78.63
2018,4,6,13,15,1.0,128.0,2.8,12.25,129.0,106.59,82.91
2018,4,6,13,30,2.0,134.0,2.7,12.2,136.0,111.55,87.04
2018,4,6,13,45,1.0,120.0,2.6,12.1,121.0,99.71,77.43
2018,4,6,14,0,0.0,106.0,2.5,12.0,106.0,88.06,67.97
2018,4,6,14,15,0.0,111.0,2.4,11.95,111.0,91.96,71.34
2018,4,6,14,30,0.0,116.0,2.3,11.9,116.0,95.77,74.63
2018,4,6,14,45,10.5,148.0,2.25,11.85,155.0,120.78,95.12
2018,4,6,15,0,21.0,180.0,2.2,11.8,194.0,134.47,111.88
2018,4,6,15,15,14.0,165.0,2.2,11.8,174.0,131.3,109.4
2018,4,6,15,30,7.0,150.0,2.2,11.8,154.0,119.95,99.9
2018,4,6,15,45,7.5,142.0,2.2,11.65,146.0,113.65,94.79
2018,4,6,16,0,8.0,134.0,2.2,11.5,138.0,107.26,89.58
2018,4,6,16,15,13.0,130.5,2.2,11.45,136.5,104.03,87.08
2018,4,6,16,30,18.0,127.0,2.2,11.4,135.0,100.63,84.39
2018,4,6,16,45,18.5,113.5,2.2,11.3,120.5,90.11,75.34
2018,4,6,17,0,19.0,100.0,2.2,11.2,106.0,79.51,66.08
2018,4,6,17,15,10.0,83.5,2.25,11.15,86.5,66.66,54.61
2018,4,6,17,30,1.0,67.0,2.3,11.1,67.0,53.75,42.85
2018,4,6,17,45,0.5,50.0,2.3,11.05,50.0,40.46,30.57
2018,4,6,18,0,0.0,33.0,2.3,11.0,33.0,27.07,18.05
2018,4,6,18,15,0.0,20.0,2.3,10.95,20.0,16.52,6.39
2018,4,6,18,30,0.0,7.0,2.3,10.9,7.0,5.97,0.0
2018,4,6,18,45,0.0,3.5,2.35,10.85,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.0,10.1,3.5,0.0,0.0
2018,4,7,6,0,0.0,7.0,2.0,10.1,7.0,5.97,0.0
2018,4,7,6,15,0.0,22.0,2.1,10.2,22.0,19.06,8.09
2018,4,7,6,30,0.0,37.0,2.2,10.3,37.0,34.43,23.36
2018,4,7,6,45,5.0,58.5,2.25,10.4,59.5,61.94,47.77
2018,4,7,7,0,10.0,80.0,2.3,10.5,82.0,88.06,70.89
2018,4,7,7,15,7.0,70.0,2.4,10.65,71.5,67.26,53.06
2018,4,7,7,30,4.0,60.0,2.5,10.8,61.0,53.31,40.86
2018,4,7,7,45,5.0,72.5,2.6,11.0,74.5,64.84,50.72
2018,4,7,8,0,6.0,85.0,2.7,11.2,88.0,77.1,61.04
2018,4,7,8,15,12.5,112.0,2.75,11.4,118.5,108.69,87.86
2018,4,7,8,30,19.0,139.0,2.8,11.6,149.0,140.41,114.33
2018,4,7,8,45,13.0,137.0,2.85,11.75,144.0,131.25,105.92
2018,4,7,9,0,7.0,135.0,2.9,11.9,139.0,122.59,98.07
2018,4,7,9,15,6.5,151.5,2.9,12.0,155.5,136.76,109.46
2018,4,7,9,30,6.0,168.0,2.9,12.1,172.0,150.78,120.61
2018,4,7,9,45,13.5,206.0,2.85,12.2,215.5,192.24,154.39
2018,4,7,10,0,21.0,244.0,2.8,12.3,259.0,233.21,187.2
2018,4,7,10,15,14.0,217.5,2.8,12.35,227.5,200.37,160.06
2018,4,7,10,30,7.0,191.0,2.8,12.4,196.0,169.12,134.32
2018,4,7,10,45,9.0,204.5,2.8,12.5,211.5,181.89,144.54
2018,4,7,11,0,11.0,218.0,2.8,12.6,227.0,194.33,154.36
2018,4,7,11,15,16.0,236.0,2.75,12.65,249.5,212.67,168.96
2018,4,7,11,30,21.0,254.0,2.7,12.7,272.0,237.09,188.28
2018,4,7,11,45,57.5,294.5,2.65,12.7,343.5,294.72,234.35
2018,4,7,12,0,94.0,335.0,2.6,12.7,415.0,353.42,280.12
2018,4,7,12,15,100.0,355.0,2.55,12.75,440.0,362.96,286.69
2018,4,7,12,30,106.0,375.0,2.5,12.8,465.0,370.51,291.84
2018,4,7,12,45,114.5,355.5,2.5,12.85,452.0,347.72,273.76
2018,4,7,13,0,123.0,336.0,2.5,12.9,439.0,324.77,255.43
2018,4,7,13,15,145.5,360.5,2.55,12.85,480.0,338.58,265.28
2018,4,7,13,30,168.0,385.0,2.6,12.8,521.0,347.92,271.08
2018,4,7,13,45,197.5,367.5,2.65,12.75,523.0,328.65,254.2
2018,4,7,14,0,227.0,350.0,2.7,12.7,525.0,306.54,234.68
2018,4,7,14,15,454.5,262.0,2.75,12.6,595.5,259.87,187.36
2018,4,7,14,30,682.0,174.0,2.8,12.5,666.0,201.03,130.01
2018,4,7,14,45,666.0,173.5,2.85,12.35,634.0,154.13,99.13
2018,4,7,15,0,650.0,173.0,2.9,12.2,602.0,109.35,90.07
2018,4,7,15,15,667.5,157.0,2.9,12.2,573.0,99.59,81.89
2018,4,7,15,30,685.0,141.0,2.9,12.2,544.0,92.27,75.75
2018,4,7,15,45,558.0,153.5,2.95,11.85,464.5,101.55,84.23
2018,4,7,16,0,431.0,166.0,3.0,11.5,385.0,109.39,91.5
2018,4,7,16,15,428.0,153.0,2.95,11.3,352.0,103.08,86.31
2018,4,7,16,30,425.0,140.0,2.9,11.1,319.0,96.38,80.74
2018,4,7,16,45,437.0,122.0,2.9,10.85,285.0,86.11,71.93
2018,4,7,17,0,449.0,104.0,2.9,10.6,251.0,75.25,62.43
2018,4,7,17,15,359.5,93.5,2.8,10.35,198.0,68.2,56.17
2018,4,7,17,30,270.0,83.0,2.7,10.1,145.0,62.36,50.79
2018,4,7,17,45,175.5,64.0,2.6,9.8,100.0,48.51,37.95
2018,4,7,18,0,81.0,45.0,2.5,9.5,55.0,35.17,25.35
2018,4,7,18,15,44.5,27.5,2.4,9.4,32.5,21.87,10.95
2018,4,7,18,30,8.0,10.0,2.3,9.3,10.0,8.54,0.0
2018,4,7,18,45,4.0,5.0,2.25,9.2,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,5,45,13.0,7.0,2.15,7.2,7.5,0.0,0.0
2018,4,8,6,0,26.0,14.0,2.2,7.5,15.0,30.79,0.0
2018,4,8,6,15,93.5,31.0,2.25,7.85,42.0,142.45,104.29
2018,4,8,6,30,161.0,48.0,2.3,8.2,69.0,219.24,183.15
2018,4,8,6,45,219.0,64.0,2.3,8.55,107.0,288.53,245.99
2018,4,8,7,0,277.0,80.0,2.3,8.9,145.0,380.8,324.91
2018,4,8,7,15,409.5,88.5,2.35,9.15,210.5,511.88,433.73
2018,4,8,7,30,542.0,97.0,2.4,9.4,276.0,655.06,545.42
2018,4,8,7,45,609.0,101.0,2.4,9.6,334.0,731.01,600.73
2018,4,8,8,0,676.0,105.0,2.4,9.8,392.0,805.92,653.79
2018,4,8,8,15,708.0,110.0,2.4,10.15,443.0,847.32,680.44
2018,4,8,8,30,740.0,115.0,2.4,10.5,494.0,886.16,704.97
2018,4,8,8,45,710.0,132.5,2.4,10.8,523.5,877.42,695.37
2018,4,8,9,0,680.0,150.0,2.4,11.1,553.0,864.67,683.58
2018,4,8,9,15,525.0,209.0,2.4,11.4,533.5,765.65,608.24
2018,4,8,9,30,370.0,268.0,2.4,11.7,514.0,653.13,520.25
2018,4,8,9,45,525.5,229.5,2.4,12.0,599.5,766.74,606.05
2018,4,8,10,0,681.0,191.0,2.4,12.3,685.0,863.6,674.71
2018,4,8,10,15,757.0,169.5,2.45,12.5,740.0,890.85,691.68
2018,4,8,10,30,833.0,148.0,2.5,12.7,795.0,906.87,701.51
2018,4,8,10,45,868.5,137.0,2.5,12.95,829.0,899.12,694.45
2018,4,8,11,0,904.0,126.0,2.5,13.2,863.0,878.16,678.57
2018,4,8,11,15,907.5,126.5,2.55,13.35,878.5,847.63,656.83
2018,4,8,11,30,911.0,127.0,2.6,13.5,894.0,814.03,632.95
2018,4,8,11,45,912.0,128.5,2.6,13.7,902.0,776.56,604.74
2018,4,8,12,0,913.0,130.0,2.6,13.9,910.0,736.47,573.43
2018,4,8,12,15,914.5,129.0,2.65,14.0,910.5,692.23,538.99
2018,4,8,12,30,916.0,128.0,2.7,14.1,911.0,645.79,502.02
2018,4,8,12,45,916.5,126.0,2.8,14.2,903.0,596.05,461.72
2018,4,8,13,0,917.0,124.0,2.9,14.3,895.0,544.62,418.83
2018,4,8,13,15,911.5,124.0,2.95,14.35,878.5,490.56,372.55
2018,4,8,13,30,906.0,124.0,3.0,14.4,862.0,435.75,324.42
2018,4,8,13,45,897.5,123.0,3.05,14.4,837.0,378.79,273.74
2018,4,8,14,0,889.0,122.0,3.1,14.4,812.0,321.9,222.76
2018,4,8,14,15,877.5,121.0,3.2,14.3,780.0,264.68,172.76
2018,4,8,14,30,866.0,120.0,3.3,14.2,748.0,200.29,120.61
2018,4,8,14,45,851.0,119.0,3.4,14.15,710.0,143.91,83.32
2018,4,8,15,0,836.0,118.0,3.5,14.1,672.0,89.36,72.23
2018,4,8,15,15,819.0,115.0,3.5,14.1,629.0,83.66,67.54
2018,4,8,15,30,802.0,112.0,3.5,14.1,586.0,83.07,67.23
2018,4,8,15,45,774.5,110.0,3.65,13.65,538.0,83.02,67.51
2018,4,8,16,0,747.0,108.0,3.8,13.2,490.0,75.67,61.41
2018,4,8,16,15,709.0,105.0,3.8,12.85,438.0,74.91,61.05
2018,4,8,16,30,671.0,102.0,3.8,12.5,386.0,74.22,60.73
2018,4,8,16,45,622.5,97.0,3.85,12.1,333.5,71.99,59.03
2018,4,8,17,0,574.0,92.0,3.9,11.7,281.0,69.79,57.3
2018,4,8,17,15,508.0,83.5,3.8,11.3,229.5,64.64,52.78
2018,4,8,17,30,442.0,75.0,3.7,10.9,178.0,56.46,45.35
2018,4,8,17,45,347.0,63.0,3.65,10.5,131.0,47.75,37.2
2018,4,8,18,0,252.0,51.0,3.6,10.1,84.0,38.94,28.64
2018,4,8,18,15,150.5,33.0,3.5,9.8,50.5,25.44,14.16
2018,4,8,18,30,49.0,15.0,3.4,9.5,17.0,12.8,0.0
2018,4,8,18,45,24.5,7.5,3.3,9.25,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,5,45,14.0,7.5,1.05,9.85,8.0,0.0,0.0
2018,4,9,6,0,28.0,15.0,1.0,10.1,16.0,33.17,0.0
2018,4,9,6,15,74.0,32.0,0.85,10.65,41.0,129.71,96.15
2018,4,9,6,30,120.0,49.0,0.7,11.2,66.0,187.25,153.48
2018,4,9,6,45,158.0,68.0,0.55,11.8,100.0,244.31,203.29
2018,4,9,7,0,196.0,87.0,0.4,12.4,134.0,302.4,251.44
2018,4,9,7,15,240.5,105.0,0.4,12.65,176.5,365.61,302.43
2018,4,9,7,30,285.0,123.0,0.4,12.9,219.0,429.79,352.05
2018,4,9,7,45,289.0,145.0,0.45,13.15,256.0,462.34,375.15
2018,4,9,8,0,293.0,167.0,0.5,13.4,293.0,493.14,396.63
2018,4,9,8,15,294.5,189.5,0.55,13.85,329.0,520.42,414.65
2018,4,9,8,30,296.0,212.0,0.6,14.3,365.0,545.77,430.98
2018,4,9,8,45,245.0,240.0,0.65,14.7,374.5,525.18,412.25
2018,4,9,9,0,194.0,268.0,0.7,15.1,384.0,481.4,377.34
2018,4,9,9,15,367.5,244.0,0.7,15.5,483.0,633.25,490.48
2018,4,9,9,30,541.0,220.0,0.7,15.9,582.0,784.18,594.37
2018,4,9,9,45,697.5,177.0,0.75,16.3,669.5,881.8,657.69
2018,4,9,10,0,854.0,134.0,0.8,16.7,757.0,957.79,704.32
2018,4,9,10,15,865.5,135.0,0.75,16.95,788.5,948.21,694.17
2018,4,9,10,30,877.0,136.0,0.7,17.2,820.0,934.82,683.07
2018,4,9,10,45,886.5,135.5,0.6,17.45,844.5,914.36,666.66
2018,4,9,11,0,896.0,135.0,0.5,17.7,869.0,881.29,642.45
2018,4,9,11,15,892.5,139.0,0.45,17.85,881.5,848.33,619.84
2018,4,9,11,30,889.0,143.0,0.4,18.0,894.0,812.64,595.49
2018,4,9,11,45,831.0,175.0,0.3,18.1,882.0,766.72,561.09
2018,4,9,12,0,773.0,207.0,0.2,18.2,870.0,716.31,523.74
2018,4,9,12,15,674.5,259.0,0.25,18.3,837.5,654.29,479.91
2018,4,9,12,30,576.0,311.0,0.3,18.4,805.0,597.31,439.1
2018,4,9,12,45,617.0,285.0,0.35,18.55,809.5,560.68,412.68
2018,4,9,13,0,658.0,259.0,0.4,18.7,814.0,520.85,382.46
2018,4,9,13,15,472.5,318.0,0.45,18.65,713.0,441.27,324.54
2018,4,9,13,30,287.0,377.0,0.5,18.6,612.0,381.42,282.03
2018,4,9,13,45,302.5,357.5,0.6,18.6,599.0,348.65,256.53
2018,4,9,14,0,318.0,338.0,0.7,18.6,586.0,314.77,229.31
2018,4,9,14,15,452.5,283.0,0.8,18.45,620.5,273.97,192.01
2018,4,9,14,30,587.0,228.0,0.9,18.3,655.0,226.28,149.63
2018,4,9,14,45,572.0,220.0,0.95,18.1,619.0,179.44,118.95
2018,4,9,15,0,557.0,212.0,1.0,17.9,583.0,134.7,108.95
2018,4,9,15,15,455.5,226.5,1.0,17.9,517.0,138.44,112.49
2018,4,9,15,30,354.0,241.0,1.0,17.9,451.0,156.03,127.49
2018,4,9,15,45,295.5,229.5,1.25,17.25,395.5,149.84,123.07
2018,4,9,16,0,237.0,218.0,1.5,16.6,340.0,143.46,118.48
2018,4,9,16,15,230.0,194.5,1.65,16.05,303.0,130.74,108.33
2018,4,9,16,30,223.0,171.0,1.8,15.5,266.0,117.42,97.48
2018,4,9,16,45,322.0,137.0,1.9,14.95,254.5,98.2,81.28
2018,4,9,17,0,421.0,103.0,2.0,14.4,243.0,74.17,60.51
2018,4,9,17,15,395.0,87.5,2.0,13.8,201.0,64.19,51.85
2018,4,9,17,30,369.0,72.0,2.0,13.2,159.0,53.78,42.57
2018,4,9,17,45,312.0,58.5,2.0,12.65,119.0,44.25,33.82
2018,4,9,18,0,255.0,45.0,2.0,12.1,79.0,34.46,24.57
2018,4,9,18,15,164.5,30.0,1.9,11.9,48.5,23.17,12.68
2018,4,9,18,30,74.0,15.0,1.8,11.7,18.0,12.8,0.0
2018,4,9,18,45,37.0,7.5,1.65,11.45,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.55,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.46,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.85,4.5,3.69,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.0,6.0,4.92,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.2,7.5,6.16,0.0
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,7.39,0.82
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,9.46,2.64
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,11.52,4.44
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,13.6,6.22
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,15.67,7.98
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,18.58,10.45
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,21.49,12.89
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,25.24,16.04
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,29.0,19.17
2018,4,10,9,15,0.0,39.0,1.25,11.2,39.0,32.34,21.94
2018,4,10,9,30,0.0,43.0,1.3,11.3,43.0,35.69,24.7
2018,4,10,9,45,2.0,96.5,1.3,11.4,98.0,82.39,63.87
2018,4,10,10,0,4.0,150.0,1.3,11.5,153.0,131.1,103.89
2018,4,10,10,15,4.0,158.5,1.35,11.55,161.5,138.2,109.36
2018,4,10,10,30,4.0,167.0,1.4,11.6,170.0,145.22,114.87
2018,4,10,10,45,6.0,183.0,1.45,11.65,188.0,160.4,127.06
2018,4,10,11,0,8.0,199.0,1.5,11.7,206.0,175.27,138.91
2018,4,10,11,15,11.5,228.5,1.55,11.7,238.5,202.61,160.74
2018,4,10,11,30,15.0,258.0,1.6,11.7,271.0,229.2,181.75
2018,4,10,11,45,24.0,303.0,1.65,11.75,323.5,278.05,220.14
2018,4,10,12,0,33.0,348.0,1.7,11.8,376.0,317.46,250.53
2018,4,10,12,15,34.5,353.0,1.8,11.8,382.5,316.39,249.51
2018,4,10,12,30,36.0,358.0,1.9,11.8,389.0,314.83,248.31
2018,4,10,12,45,45.0,368.5,1.95,11.8,407.0,320.98,253.05
2018,4,10,13,0,54.0,379.0,2.0,11.8,425.0,325.48,256.35
2018,4,10,13,15,60.0,379.0,2.1,11.85,429.0,319.47,251.46
2018,4,10,13,30,66.0,379.0,2.2,11.9,433.0,312.51,245.74
2018,4,10,13,45,83.0,370.5,2.3,11.95,436.5,302.51,237.25
2018,4,10,14,0,100.0,362.0,2.4,12.0,440.0,290.62,227.0
2018,4,10,14,15,228.0,332.0,2.5,12.1,501.0,277.06,210.68
2018,4,10,14,30,356.0,302.0,2.6,12.2,562.0,247.03,181.08
2018,4,10,14,45,342.0,284.0,2.7,12.25,523.5,207.57,153.17
2018,4,10,15,0,328.0,266.0,2.8,12.3,485.0,170.4,133.15
2018,4,10,15,15,506.5,199.5,2.8,12.3,513.5,123.65,102.52
2018,4,10,15,30,685.0,133.0,2.8,12.3,542.0,86.55,70.65
2018,4,10,15,45,755.5,111.5,3.0,12.15,529.5,76.07,61.76
2018,4,10,16,0,826.0,90.0,3.2,12.0,517.0,70.75,57.32
2018,4,10,16,15,800.5,86.5,3.2,11.75,466.0,69.09,56.12
2018,4,10,16,30,775.0,83.0,3.2,11.5,415.0,67.41,54.88
2018,4,10,16,45,735.0,79.0,3.15,11.25,361.5,59.69,48.21
2018,4,10,17,0,695.0,75.0,3.1,11.0,308.0,57.6,46.49
2018,4,10,17,15,630.0,70.0,3.0,10.55,253.5,54.54,43.86
2018,4,10,17,30,565.0,65.0,2.9,10.1,199.0,51.58,41.14
2018,4,10,17,45,468.0,56.0,2.8,9.7,148.5,45.15,35.06
2018,4,10,18,0,371.0,47.0,2.7,9.3,98.0,38.72,28.68
2018,4,10,18,15,239.0,33.0,2.65,9.0,60.5,25.63,15.19
2018,4,10,18,30,107.0,19.0,2.6,8.7,23.0,16.22,0.0
2018,4,10,18,45,53.5,9.5,2.5,8.45,11.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,6.5,7.5,2.4,8.35,8.0,10.93,0.0
2018,4,11,6,0,13.0,15.0,2.4,8.4,16.0,24.35,0.0
2018,4,11,6,15,43.0,31.5,2.35,8.6,37.5,85.04,64.47
2018,4,11,6,30,73.0,48.0,2.3,8.8,59.0,129.02,106.62
2018,4,11,6,45,65.0,62.0,2.3,8.95,74.5,137.63,115.37
2018,4,11,7,0,57.0,76.0,2.3,9.1,90.0,130.38,109.68
2018,4,11,7,15,171.5,95.0,2.2,9.2,151.5,288.64,247.44
2018,4,11,7,30,286.0,114.0,2.1,9.3,213.0,417.91,355.36
2018,4,11,7,45,187.0,130.5,2.0,9.35,199.5,347.43,293.31
2018,4,11,8,0,88.0,147.0,1.9,9.4,186.0,252.29,211.24
2018,4,11,8,15,57.0,150.5,1.9,9.45,177.0,204.37,170.1
2018,4,11,8,30,26.0,154.0,1.9,9.5,168.0,175.29,144.13
2018,4,11,8,45,68.0,210.0,1.9,9.5,250.5,276.24,228.12
2018,4,11,9,0,110.0,266.0,1.9,9.5,333.0,376.84,308.54
2018,4,11,9,15,97.5,280.5,2.05,9.5,343.0,374.52,305.0
2018,4,11,9,30,85.0,295.0,2.2,9.5,353.0,371.93,301.88
2018,4,11,9,45,146.0,322.0,2.3,9.5,427.5,471.37,380.55
2018,4,11,10,0,207.0,349.0,2.4,9.5,502.0,547.58,439.14
2018,4,11,10,15,180.5,361.0,2.45,9.45,498.0,524.57,419.63
2018,4,11,10,30,154.0,373.0,2.5,9.4,494.0,501.64,400.86
2018,4,11,10,45,190.5,386.5,2.6,9.35,541.0,534.59,426.6
2018,4,11,11,0,227.0,400.0,2.7,9.3,588.0,564.19,449.19
2018,4,11,11,15,227.5,410.0,2.8,9.3,601.0,558.17,443.92
2018,4,11,11,30,228.0,420.0,2.9,9.3,614.0,550.87,437.89
2018,4,11,11,45,284.0,401.5,2.95,9.25,645.5,564.63,448.94
2018,4,11,12,0,340.0,383.0,3.0,9.2,677.0,565.19,449.58
2018,4,11,12,15,345.0,386.0,3.1,9.25,684.0,545.97,434.0
2018,4,11,12,30,350.0,389.0,3.2,9.3,691.0,525.3,417.12
2018,4,11,12,45,198.5,365.5,3.3,9.3,536.5,400.83,319.52
2018,4,11,13,0,47.0,342.0,3.4,9.3,382.0,294.74,235.64
2018,4,11,13,15,28.0,272.5,3.5,9.25,296.0,228.39,182.89
2018,4,11,13,30,9.0,203.0,3.6,9.2,210.0,168.85,134.93
2018,4,11,13,45,9.0,203.0,3.7,9.2,210.0,167.52,134.02
2018,4,11,14,0,9.0,203.0,3.8,9.2,210.0,166.11,132.96
2018,4,11,14,15,7.5,194.5,3.8,9.2,200.0,157.94,126.43
2018,4,11,14,30,6.0,186.0,3.8,9.2,190.0,150.0,120.15
2018,4,11,14,45,4.0,164.0,3.85,9.2,166.5,132.35,105.88
2018,4,11,15,0,2.0,142.0,3.9,9.2,143.0,115.07,91.84
2018,4,11,15,15,2.5,132.0,3.9,9.2,133.5,107.3,89.56
2018,4,11,15,30,3.0,122.0,3.9,9.2,124.0,99.55,83.0
2018,4,11,15,45,7.5,123.5,4.1,9.15,127.5,100.39,84.03
2018,4,11,16,0,12.0,125.0,4.3,9.1,131.0,101.06,84.93
2018,4,11,16,15,84.5,143.5,4.4,8.95,180.5,104.85,88.65
2018,4,11,16,30,157.0,162.0,4.5,8.8,230.0,116.39,99.31
2018,4,11,16,45,203.5,140.0,4.55,8.65,216.5,98.7,83.83
2018,4,11,17,0,250.0,118.0,4.6,8.5,203.0,85.53,72.21
2018,4,11,17,15,188.0,95.0,4.6,8.3,152.5,70.04,58.31
2018,4,11,17,30,126.0,72.0,4.6,8.1,102.0,54.07,43.73
2018,4,11,17,45,135.0,61.0,4.6,7.95,86.0,46.36,36.42
2018,4,11,18,0,144.0,50.0,4.6,7.8,70.0,38.32,28.55
2018,4,11,18,15,86.5,33.0,4.55,7.7,43.5,25.6,15.55
2018,4,11,18,30,29.0,16.0,4.5,7.6,17.0,13.66,0.0
2018,4,11,18,45,14.5,8.0,4.45,7.45,8.5,6.83,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,60.5,11.5,2.85,5.15,15.0,52.1,0.0
2018,4,12,6,0,121.0,23.0,2.8,5.4,30.0,150.71,15.76
2018,4,12,6,15,241.5,37.5,2.8,5.75,68.5,284.38,231.77
2018,4,12,6,30,362.0,52.0,2.8,6.1,107.0,404.36,343.29
2018,4,12,6,45,395.5,64.5,2.8,6.45,146.0,456.26,390.38
2018,4,12,7,0,429.0,77.0,2.8,6.8,185.0,509.48,435.72
2018,4,12,7,15,352.5,83.0,2.8,7.05,185.0,455.35,391.22
2018,4,12,7,30,276.0,89.0,2.8,7.3,185.0,396.74,341.07
2018,4,12,7,45,142.0,96.0,2.8,7.6,146.0,258.65,221.72
2018,4,12,8,0,8.0,103.0,2.8,7.9,107.0,96.2,78.03
2018,4,12,8,15,266.0,129.5,2.75,8.1,270.5,417.04,354.88
2018,4,12,8,30,524.0,156.0,2.7,8.3,434.0,721.49,593.7
2018,4,12,8,45,656.0,140.5,2.6,8.5,519.5,839.75,676.22
2018,4,12,9,0,788.0,125.0,2.5,8.7,605.0,938.15,742.59
2018,4,12,9,15,597.5,178.0,2.45,8.9,556.5,813.5,649.26
2018,4,12,9,30,407.0,231.0,2.4,9.1,508.0,670.26,538.44
2018,4,12,9,45,311.5,266.5,2.35,9.25,485.0,586.89,472.71
2018,4,12,10,0,216.0,302.0,2.3,9.4,462.0,524.63,421.46
2018,4,12,10,15,339.5,304.5,2.35,9.55,567.5,628.4,502.25
2018,4,12,10,30,463.0,307.0,2.4,9.7,673.0,741.1,585.44
2018,4,12,10,45,574.5,270.5,2.45,9.8,738.0,781.73,615.54
2018,4,12,11,0,686.0,234.0,2.5,9.9,803.0,819.3,643.32
2018,4,12,11,15,767.5,200.0,2.6,9.95,847.5,822.41,646.19
2018,4,12,11,30,849.0,166.0,2.7,10.0,892.0,814.41,641.1
2018,4,12,11,45,848.0,168.0,2.8,10.05,898.5,776.25,612.19
2018,4,12,12,0,847.0,170.0,2.9,10.1,905.0,735.73,581.16
2018,4,12,12,15,848.5,170.0,3.0,10.1,906.0,693.0,547.89
2018,4,12,12,30,850.0,170.0,3.1,10.1,907.0,648.21,512.13
2018,4,12,12,45,860.5,163.5,3.15,10.1,903.5,601.28,473.6
2018,4,12,13,0,871.0,157.0,3.2,10.1,900.0,552.01,432.01
2018,4,12,13,15,869.0,154.0,3.25,10.1,884.0,497.73,385.27
2018,4,12,13,30,867.0,151.0,3.3,10.1,868.0,442.63,336.57
2018,4,12,13,45,863.5,148.0,3.35,10.15,845.0,386.42,285.87
2018,4,12,14,0,860.0,145.0,3.4,10.2,822.0,329.97,234.46
2018,4,12,14,15,853.0,142.5,3.45,10.15,792.5,273.08,183.69
2018,4,12,14,30,846.0,140.0,3.5,10.1,763.0,216.76,136.58
2018,4,12,14,45,834.5,136.5,3.55,10.05,725.5,160.14,96.95
2018,4,12,15,0,823.0,133.0,3.6,10.0,688.0,105.04,73.86
2018,4,12,15,15,805.5,129.5,3.6,10.0,644.5,92.62,76.41
2018,4,12,15,30,788.0,126.0,3.6,10.0,601.0,83.62,68.72
2018,4,12,15,45,768.5,121.0,3.6,9.8,554.0,82.14,67.69
2018,4,12,16,0,749.0,116.0,3.6,9.6,507.0,80.56,66.57
2018,4,12,16,15,723.5,110.0,3.55,9.4,457.0,78.1,64.66
2018,4,12,16,30,698.0,104.0,3.5,9.2,407.0,75.51,62.62
2018,4,12,16,45,660.0,97.0,3.45,9.0,354.5,71.9,59.63
2018,4,12,17,0,622.0,90.0,3.4,8.8,302.0,68.17,56.46
2018,4,12,17,15,563.5,81.5,3.35,8.5,249.0,62.94,51.84
2018,4,12,17,30,505.0,73.0,3.3,8.2,196.0,57.6,46.94
2018,4,12,17,45,418.5,62.0,3.2,7.9,147.5,49.83,39.6
2018,4,12,18,0,332.0,51.0,3.1,7.6,99.0,39.17,29.4
2018,4,12,18,15,213.5,36.0,3.05,7.35,62.0,27.81,17.69
2018,4,12,18,30,95.0,21.0,3.0,7.1,25.0,16.32,0.0
2018,4,12,18,45,47.5,10.5,2.95,6.9,12.5,8.96,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,74.0,12.5,2.4,5.1,17.0,62.56,0.0
2018,4,13,6,0,148.0,25.0,2.4,5.5,34.0,176.3,56.65
2018,4,13,6,15,225.5,38.0,2.45,6.05,66.5,272.15,223.25
2018,4,13,6,30,303.0,51.0,2.5,6.6,99.0,354.89,301.9
2018,4,13,6,45,391.5,63.0,2.5,7.15,148.5,450.92,384.98
2018,4,13,7,0,480.0,75.0,2.5,7.7,198.0,557.61,472.37
2018,4,13,7,15,570.0,77.5,2.55,8.3,256.0,653.06,546.66
2018,4,13,7,30,660.0,80.0,2.6,8.9,314.0,749.32,618.18
2018,4,13,7,45,696.5,85.5,2.6,9.5,366.5,800.08,652.47
2018,4,13,8,0,733.0,91.0,2.6,10.1,419.0,849.19,684.72
2018,4,13,8,15,759.5,95.5,2.6,10.6,469.5,879.1,702.46
2018,4,13,8,30,786.0,100.0,2.6,11.1,520.0,912.94,722.86
2018,4,13,8,45,805.5,104.0,2.6,11.6,567.0,936.27,735.49
2018,4,13,9,0,825.0,108.0,2.6,12.1,614.0,956.22,745.79
2018,4,13,9,15,842.5,109.0,2.55,12.4,656.0,967.14,749.93
2018,4,13,9,30,860.0,110.0,2.5,12.7,698.0,974.38,751.73
2018,4,13,9,45,874.5,109.5,2.5,13.05,735.0,962.31,740.83
2018,4,13,10,0,889.0,109.0,2.5,13.4,772.0,957.95,735.63
2018,4,13,10,15,896.5,111.5,2.5,13.7,802.5,946.57,725.87
2018,4,13,10,30,904.0,114.0,2.5,14.0,833.0,931.53,713.84
2018,4,13,10,45,909.0,116.0,2.5,14.25,856.0,910.17,697.79
2018,4,13,11,0,914.0,118.0,2.5,14.5,879.0,885.38,679.53
2018,4,13,11,15,880.0,139.5,2.55,14.7,883.0,843.65,650.07
2018,4,13,11,30,846.0,161.0,2.6,14.9,887.0,808.72,624.84
2018,4,13,11,45,770.0,206.5,2.65,15.1,871.5,757.95,585.49
2018,4,13,12,0,694.0,252.0,2.7,15.3,856.0,704.16,543.88
2018,4,13,12,15,749.5,220.5,2.75,15.4,872.5,674.22,521.42
2018,4,13,12,30,805.0,189.0,2.8,15.5,889.0,637.9,493.14
2018,4,13,12,45,856.5,157.0,2.85,15.6,895.5,595.13,458.82
2018,4,13,13,0,908.0,125.0,2.9,15.7,902.0,547.53,419.33
2018,4,13,13,15,857.5,148.0,3.0,15.65,871.0,489.42,371.04
2018,4,13,13,30,807.0,171.0,3.1,15.6,840.0,435.65,325.32
2018,4,13,13,45,797.5,169.5,3.15,15.6,815.5,381.67,278.07
2018,4,13,14,0,788.0,168.0,3.2,15.6,791.0,328.19,230.82
2018,4,13,14,15,752.0,175.0,3.25,15.45,751.0,268.29,180.39
2018,4,13,14,30,716.0,182.0,3.3,15.3,711.0,218.22,140.64
2018,4,13,14,45,756.5,154.5,3.35,15.15,689.0,157.67,95.55
2018,4,13,15,0,797.0,127.0,3.4,15.0,667.0,101.7,68.89
2018,4,13,15,15,789.0,120.5,3.4,15.0,627.0,86.07,69.29
2018,4,13,15,30,781.0,114.0,3.4,15.0,587.0,83.42,67.21
2018,4,13,15,45,762.0,108.0,3.45,14.45,539.5,80.74,65.24
2018,4,13,16,0,743.0,102.0,3.5,13.9,492.0,71.08,57.15
2018,4,13,16,15,701.5,99.0,3.55,13.55,438.0,70.11,56.58
2018,4,13,16,30,660.0,96.0,3.6,13.2,384.0,69.18,56.04
2018,4,13,16,45,630.0,89.5,3.6,12.85,336.5,65.88,53.38
2018,4,13,17,0,600.0,83.0,3.6,12.5,289.0,62.44,50.52
2018,4,13,17,15,554.0,73.0,3.55,12.05,238.5,55.98,44.88
2018,4,13,17,30,508.0,63.0,3.5,11.6,188.0,49.25,38.83
2018,4,13,17,45,445.5,55.0,3.5,11.2,145.5,43.86,33.76
2018,4,13,18,0,383.0,47.0,3.5,10.8,103.0,38.41,28.38
2018,4,13,18,15,257.5,34.5,3.45,10.55,65.5,26.78,16.79
2018,4,13,18,30,132.0,22.0,3.4,10.3,28.0,17.14,0.0
2018,4,13,18,45,66.0,11.0,3.35,10.05,14.0,9.39,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,77.0,13.0,2.8,7.25,18.0,65.27,0.0
2018,4,14,6,0,154.0,26.0,2.8,7.6,36.0,184.66,85.66
2018,4,14,6,15,275.5,39.5,2.75,8.05,76.5,313.22,257.37
2018,4,14,6,30,397.0,53.0,2.7,8.5,117.0,435.4,366.59
2018,4,14,6,45,479.5,61.5,2.7,8.95,167.0,529.03,445.92
2018,4,14,7,0,562.0,70.0,2.7,9.4,217.0,624.85,522.9
2018,4,14,7,15,616.5,76.5,2.6,9.95,270.0,694.87,575.36
2018,4,14,7,30,671.0,83.0,2.5,10.5,323.0,764.75,625.07
2018,4,14,7,45,709.5,87.5,2.45,11.05,376.0,816.32,659.37
2018,4,14,8,0,748.0,92.0,2.4,11.6,429.0,866.2,691.31
2018,4,14,8,15,776.0,95.5,2.35,12.2,480.0,896.48,708.2
2018,4,14,8,30,804.0,99.0,2.3,12.8,531.0,930.68,727.63
2018,4,14,8,45,825.5,101.5,2.25,13.45,579.0,954.2,739.1
2018,4,14,9,0,847.0,104.0,2.2,14.1,627.0,974.3,748.2
2018,4,14,9,15,864.0,105.5,2.15,14.45,670.0,985.23,751.92
2018,4,14,9,30,881.0,107.0,2.1,14.8,713.0,981.19,745.76
2018,4,14,9,45,895.5,107.0,2.05,15.15,750.5,980.82,742.44
2018,4,14,10,0,910.0,107.0,2.0,15.5,788.0,976.7,736.76
2018,4,14,10,15,918.0,108.5,2.0,15.8,818.5,964.36,726.56
2018,4,14,10,30,926.0,110.0,2.0,16.1,849.0,948.32,714.14
2018,4,14,10,45,932.0,110.5,2.0,16.35,872.5,925.87,697.75
2018,4,14,11,0,938.0,111.0,2.0,16.6,896.0,899.93,679.17
2018,4,14,11,15,941.5,112.0,2.05,16.7,911.5,869.05,658.19
2018,4,14,11,30,945.0,113.0,2.1,16.8,927.0,835.0,634.99
2018,4,14,11,45,946.5,113.0,2.15,16.9,934.5,795.6,607.86
2018,4,14,12,0,948.0,113.0,2.2,17.0,942.0,753.55,576.64
2018,4,14,12,15,948.0,113.0,2.25,16.95,941.5,708.06,542.5
2018,4,14,12,30,948.0,113.0,2.3,16.9,941.0,660.43,505.83
2018,4,14,12,45,946.5,112.5,2.4,16.85,932.5,609.64,465.94
2018,4,14,13,0,945.0,112.0,2.5,16.8,924.0,557.28,423.48
2018,4,14,13,15,940.5,111.5,2.6,16.7,907.0,502.22,377.62
2018,4,14,13,30,936.0,111.0,2.7,16.6,890.0,446.33,329.62
