Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,13,45,930.0,109.5,2.8,16.5,865.5,388.62,279.0
2018,4,14,14,0,924.0,108.0,2.9,16.4,841.0,330.72,227.55
2018,4,14,14,15,915.0,107.5,3.0,16.2,810.0,272.83,176.91
2018,4,14,14,30,906.0,107.0,3.1,16.0,779.0,215.47,129.76
2018,4,14,14,45,894.5,105.5,3.15,15.8,741.5,158.0,90.08
2018,4,14,15,0,883.0,104.0,3.2,15.6,704.0,101.78,66.56
2018,4,14,15,15,868.0,101.0,3.2,15.6,660.5,74.66,59.28
2018,4,14,15,30,853.0,98.0,3.2,15.6,617.0,73.76,58.7
2018,4,14,15,45,833.0,95.5,3.35,14.95,569.5,73.07,58.43
2018,4,14,16,0,813.0,93.0,3.5,14.3,522.0,72.35,58.16
2018,4,14,16,15,784.5,90.0,3.5,13.9,471.0,71.13,57.39
2018,4,14,16,30,756.0,87.0,3.5,13.5,420.0,69.92,56.61
2018,4,14,16,45,715.5,82.5,3.45,13.05,366.0,61.68,49.59
2018,4,14,17,0,675.0,78.0,3.4,12.6,312.0,59.33,47.72
2018,4,14,17,15,609.5,71.5,3.35,12.2,256.5,55.19,44.15
2018,4,14,17,30,544.0,65.0,3.3,11.8,201.0,51.04,40.42
2018,4,14,17,45,463.0,57.0,3.25,11.35,153.5,45.55,35.28
2018,4,14,18,0,382.0,49.0,3.2,10.9,106.0,40.07,29.88
2018,4,14,18,15,262.0,36.5,3.15,10.65,68.5,28.3,18.24
2018,4,14,18,30,142.0,24.0,3.1,10.4,31.0,18.68,0.0
2018,4,14,18,45,71.0,12.0,3.05,10.15,15.5,10.24,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,104.5,14.5,1.3,8.2,21.5,86.14,0.0
2018,4,15,6,0,201.0,27.0,1.4,8.4,41.0,223.62,126.34
2018,4,15,6,15,319.0,38.0,1.5,8.65,81.5,345.06,282.59
2018,4,15,6,30,437.0,49.0,1.6,8.9,122.0,465.64,387.83
2018,4,15,6,45,353.0,57.0,1.75,9.15,129.0,409.29,346.25
2018,4,15,7,0,269.0,65.0,1.9,9.4,136.0,352.45,301.05
2018,4,15,7,15,173.5,100.5,2.05,9.6,150.0,297.71,253.48
2018,4,15,7,30,78.0,136.0,2.2,9.8,164.0,219.17,184.53
2018,4,15,7,45,115.0,161.5,2.3,10.0,210.0,301.09,253.06
2018,4,15,8,0,152.0,187.0,2.4,10.2,256.0,364.54,304.41
2018,4,15,8,15,208.0,206.5,2.55,10.25,312.5,438.1,363.67
2018,4,15,8,30,264.0,226.0,2.7,10.3,369.0,532.88,437.63
2018,4,15,8,45,196.5,254.0,2.8,10.35,365.5,473.6,387.61
2018,4,15,9,0,129.0,282.0,2.9,10.4,362.0,433.8,353.13
2018,4,15,9,15,88.5,285.0,3.0,10.3,341.5,369.8,300.94
2018,4,15,9,30,48.0,288.0,3.1,10.2,321.0,327.6,265.54
2018,4,15,9,45,54.0,309.0,3.2,10.1,348.0,350.09,283.27
2018,4,15,10,0,60.0,330.0,3.3,10.0,375.0,371.62,299.92
2018,4,15,10,15,41.5,287.0,3.4,9.95,318.5,304.92,246.15
2018,4,15,10,30,23.0,244.0,3.5,9.9,262.0,242.38,195.36
2018,4,15,10,45,11.5,167.0,3.55,9.8,176.0,151.21,120.83
2018,4,15,11,0,0.0,90.0,3.6,9.7,90.0,75.24,57.58
2018,4,15,11,15,0.0,85.0,3.6,9.7,85.0,71.05,54.1
2018,4,15,11,30,0.0,80.0,3.6,9.7,80.0,66.88,50.58
2018,4,15,11,45,0.0,80.0,3.6,9.7,80.0,66.89,50.58
2018,4,15,12,0,0.0,80.0,3.6,9.7,80.0,66.9,50.57
2018,4,15,12,15,0.0,78.5,3.65,9.7,78.5,65.65,49.52
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,64.38,48.47
2018,4,15,12,45,0.0,78.0,3.7,9.7,78.0,65.21,49.18
2018,4,15,13,0,0.0,79.0,3.7,9.7,79.0,66.03,49.89
2018,4,15,13,15,0.0,79.5,3.75,9.6,79.5,66.43,50.27
2018,4,15,13,30,0.0,80.0,3.8,9.5,80.0,66.82,50.67
2018,4,15,13,45,0.0,88.5,3.8,9.45,88.5,73.91,56.68
2018,4,15,14,0,0.0,97.0,3.8,9.4,97.0,80.81,62.54
2018,4,15,14,15,0.0,95.5,3.8,9.35,95.5,79.58,61.61
2018,4,15,14,30,0.0,94.0,3.8,9.3,94.0,78.36,60.71
2018,4,15,14,45,0.0,81.5,3.85,9.25,81.5,67.88,52.02
2018,4,15,15,0,0.0,69.0,3.9,9.2,69.0,57.39,43.27
2018,4,15,15,15,6.5,111.0,3.9,9.2,115.0,91.57,75.73
2018,4,15,15,30,13.0,153.0,3.9,9.2,161.0,122.57,103.17
2018,4,15,15,45,110.0,180.5,3.85,8.85,239.5,127.89,108.25
2018,4,15,16,0,207.0,208.0,3.8,8.5,318.0,144.89,123.7
2018,4,15,16,15,346.0,172.0,3.75,8.25,334.5,118.98,101.28
2018,4,15,16,30,485.0,136.0,3.7,8.0,351.0,93.76,79.23
2018,4,15,16,45,506.5,117.0,3.6,7.7,316.5,82.97,69.87
2018,4,15,17,0,528.0,98.0,3.5,7.4,282.0,73.09,61.2
2018,4,15,17,15,438.5,89.5,3.45,7.25,225.5,65.66,54.56
2018,4,15,17,30,349.0,81.0,3.4,7.1,169.0,59.79,49.17
2018,4,15,17,45,303.5,66.0,3.3,6.9,129.5,49.46,39.5
2018,4,15,18,0,258.0,51.0,3.2,6.7,90.0,38.78,29.3
2018,4,15,18,15,203.0,37.5,3.15,6.7,61.0,28.86,19.23
2018,4,15,18,30,148.0,24.0,3.1,6.7,32.0,18.68,0.0
2018,4,15,18,45,74.0,12.0,3.0,6.65,16.0,10.24,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.75,6.25,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,4,16,5,45,15.5,8.5,1.85,6.15,9.5,18.23,0.0
2018,4,16,6,0,28.0,16.0,1.9,6.1,18.0,43.4,23.7
2018,4,16,6,15,40.0,29.5,1.95,6.05,35.0,72.59,57.36
2018,4,16,6,30,52.0,43.0,2.0,6.0,52.0,98.83,82.19
2018,4,16,6,45,88.5,67.0,2.05,5.95,88.5,162.21,139.25
2018,4,16,7,0,125.0,91.0,2.1,5.9,125.0,225.54,195.19
2018,4,16,7,15,98.5,98.5,2.2,5.85,128.5,208.09,179.35
2018,4,16,7,30,72.0,106.0,2.3,5.8,132.0,190.28,162.92
2018,4,16,7,45,76.0,129.0,2.35,5.75,160.5,220.47,188.23
2018,4,16,8,0,80.0,152.0,2.4,5.7,189.0,230.78,196.38
2018,4,16,8,15,195.0,188.0,2.45,5.7,291.0,401.83,340.74
2018,4,16,8,30,310.0,224.0,2.5,5.7,393.0,575.36,479.11
2018,4,16,8,45,334.5,235.0,2.55,5.75,431.5,607.16,501.61
2018,4,16,9,0,359.0,246.0,2.6,5.8,470.0,637.58,523.82
2018,4,16,9,15,241.5,285.5,2.65,5.9,440.5,560.49,458.98
2018,4,16,9,30,124.0,325.0,2.7,6.0,411.0,461.78,377.37
2018,4,16,9,45,152.5,335.0,2.7,6.1,446.5,491.15,400.78
2018,4,16,10,0,181.0,345.0,2.7,6.2,482.0,519.02,422.05
2018,4,16,10,15,280.5,347.5,2.7,6.35,569.0,619.72,500.35
2018,4,16,10,30,380.0,350.0,2.7,6.5,656.0,696.48,558.28
2018,4,16,10,45,395.0,355.5,2.75,6.7,681.5,696.42,556.69
2018,4,16,11,0,410.0,361.0,2.8,6.9,707.0,704.43,561.47
2018,4,16,11,15,449.5,352.0,2.8,7.05,737.0,704.68,561.16
2018,4,16,11,30,489.0,343.0,2.8,7.2,767.0,700.8,557.66
2018,4,16,11,45,497.5,329.0,2.8,7.35,763.5,665.89,530.62
2018,4,16,12,0,506.0,315.0,2.8,7.5,760.0,629.37,502.21
2018,4,16,12,15,501.0,325.5,2.85,7.7,766.0,602.24,480.02
2018,4,16,12,30,496.0,336.0,2.9,7.9,772.0,573.85,456.44
2018,4,16,12,45,513.5,331.5,3.0,8.1,779.0,545.62,432.91
2018,4,16,13,0,531.0,327.0,3.1,8.3,786.0,515.01,406.77
2018,4,16,13,15,514.5,321.0,3.2,8.35,759.0,466.05,366.15
2018,4,16,13,30,498.0,315.0,3.3,8.4,732.0,418.58,326.07
2018,4,16,13,45,385.5,341.5,3.4,8.45,659.0,368.95,286.03
2018,4,16,14,0,273.0,368.0,3.5,8.5,586.0,324.59,251.73
2018,4,16,14,15,267.0,358.0,3.55,8.5,564.5,292.96,225.18
2018,4,16,14,30,261.0,348.0,3.6,8.5,543.0,262.28,200.29
2018,4,16,14,45,393.5,287.5,3.65,8.45,565.0,218.9,161.78
2018,4,16,15,0,526.0,227.0,3.7,8.4,587.0,149.63,111.99
2018,4,16,15,15,596.5,189.0,3.7,8.4,573.5,116.72,97.96
2018,4,16,15,30,667.0,151.0,3.7,8.4,560.0,96.66,80.6
2018,4,16,15,45,685.0,132.0,3.75,8.35,524.0,87.31,72.59
2018,4,16,16,0,703.0,113.0,3.8,8.3,488.0,77.34,63.96
2018,4,16,16,15,695.0,104.0,3.8,8.2,444.5,73.09,60.41
2018,4,16,16,30,687.0,95.0,3.8,8.1,401.0,68.52,56.54
2018,4,16,16,45,614.0,92.5,3.75,8.0,341.0,67.58,55.91
2018,4,16,17,0,541.0,90.0,3.7,7.9,281.0,66.86,55.44
2018,4,16,17,15,594.5,71.5,3.65,7.65,249.5,54.89,44.67
2018,4,16,17,30,648.0,53.0,3.6,7.4,218.0,45.85,36.42
2018,4,16,17,45,576.5,46.5,3.5,7.2,168.5,37.39,28.51
2018,4,16,18,0,505.0,40.0,3.4,7.0,119.0,32.63,23.79
2018,4,16,18,15,372.0,31.0,3.35,6.8,77.5,25.52,16.47
2018,4,16,18,30,239.0,22.0,3.3,6.6,36.0,18.44,0.48
2018,4,16,18,45,119.5,11.0,3.25,6.35,18.0,9.39,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,143.0,15.5,1.9,3.25,26.0,114.83,0.0
2018,4,17,6,0,270.0,29.0,1.9,3.7,50.0,279.94,196.28
2018,4,17,6,15,387.0,39.0,1.85,4.2,93.5,401.58,336.02
2018,4,17,6,30,504.0,49.0,1.8,4.7,137.0,522.9,441.15
2018,4,17,6,45,574.5,56.5,1.75,5.25,189.0,607.38,510.59
2018,4,17,7,0,645.0,64.0,1.7,5.8,241.0,693.81,577.32
2018,4,17,7,15,691.0,69.5,1.6,6.35,294.5,756.58,621.84
2018,4,17,7,30,737.0,75.0,1.5,6.9,348.0,812.34,658.8
2018,4,17,7,45,768.5,79.5,1.4,7.5,401.5,859.2,687.38
2018,4,17,8,0,800.0,84.0,1.3,8.1,455.0,903.85,713.16
2018,4,17,8,15,824.0,88.0,1.15,8.5,506.5,938.04,730.35
2018,4,17,8,30,848.0,92.0,1.0,8.9,558.0,969.24,744.82
2018,4,17,8,45,866.0,94.5,0.9,9.3,605.5,989.41,752.41
2018,4,17,9,0,884.0,97.0,0.8,9.7,653.0,994.7,750.22
2018,4,17,9,15,898.5,98.5,0.65,10.05,695.5,1003.21,749.37
2018,4,17,9,30,913.0,100.0,0.5,10.4,738.0,1008.05,746.07
2018,4,17,9,45,925.0,100.0,0.35,10.75,775.0,1005.03,737.97
2018,4,17,10,0,937.0,100.0,0.2,11.1,812.0,998.24,728.1
2018,4,17,10,15,943.0,102.0,0.2,11.3,841.5,984.21,717.69
2018,4,17,10,30,949.0,104.0,0.2,11.5,871.0,966.46,705.22
2018,4,17,10,45,952.5,106.0,0.2,11.75,894.0,942.84,689.08
2018,4,17,11,0,956.0,108.0,0.2,12.0,917.0,915.74,670.89
2018,4,17,11,15,956.0,110.5,0.3,12.1,931.5,882.9,651.33
2018,4,17,11,30,956.0,113.0,0.4,12.2,946.0,847.02,629.74
2018,4,17,11,45,953.0,116.5,0.5,12.35,952.5,806.96,604.98
2018,4,17,12,0,950.0,120.0,0.6,12.5,959.0,764.41,575.95
2018,4,17,12,15,952.5,118.5,0.75,12.5,959.0,719.1,545.08
2018,4,17,12,30,955.0,117.0,0.9,12.5,959.0,671.49,511.07
2018,4,17,12,45,956.5,114.5,1.0,12.55,951.0,620.45,472.39
2018,4,17,13,0,958.0,112.0,1.1,12.6,943.0,567.63,430.75
2018,4,17,13,15,954.0,110.5,1.3,12.55,925.0,511.49,385.65
2018,4,17,13,30,950.0,109.0,1.5,12.5,907.0,454.5,337.8
2018,4,17,13,45,941.5,108.5,1.7,12.5,881.0,396.06,287.08
2018,4,17,14,0,933.0,108.0,1.9,12.5,855.0,337.65,235.33
2018,4,17,14,15,906.5,113.5,2.0,12.4,817.0,279.48,184.69
2018,4,17,14,30,880.0,119.0,2.1,12.3,779.0,223.58,138.77
2018,4,17,14,45,854.0,120.0,2.25,12.15,734.5,158.68,92.2
2018,4,17,15,0,828.0,121.0,2.4,12.0,690.0,105.11,67.91
2018,4,17,15,15,804.5,118.0,2.4,12.0,643.0,84.14,68.34
2018,4,17,15,30,781.0,115.0,2.4,12.0,596.0,83.58,68.07
2018,4,17,15,45,679.0,132.0,2.55,11.6,527.0,87.05,71.43
2018,4,17,16,0,577.0,149.0,2.7,11.2,458.0,99.78,82.98
2018,4,17,16,15,602.5,126.0,2.8,10.85,421.0,86.9,71.99
2018,4,17,16,30,628.0,103.0,2.9,10.5,384.0,73.28,60.23
2018,4,17,16,45,529.5,106.5,3.0,10.2,323.5,76.87,63.74
2018,4,17,17,0,431.0,110.0,3.1,9.9,263.0,78.49,65.45
2018,4,17,17,15,398.0,95.5,3.1,9.5,219.0,69.34,57.4
2018,4,17,17,30,365.0,81.0,3.1,9.1,175.0,59.81,48.83
2018,4,17,17,45,315.5,66.5,3.1,8.75,134.5,49.82,39.58
2018,4,17,18,0,266.0,52.0,3.1,8.4,94.0,39.5,29.83
2018,4,17,18,15,185.5,37.5,3.0,8.2,61.5,28.77,19.29
2018,4,17,18,30,105.0,23.0,2.9,8.0,29.0,17.81,2.14
2018,4,17,18,45,52.5,11.5,2.8,7.8,14.5,9.82,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,5.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,12.0,1.1,6.05,12.0,11.67,0.0
2018,4,18,6,0,0.0,21.0,1.0,6.2,21.0,17.35,7.3
2018,4,18,6,15,0.0,36.0,0.95,6.5,36.0,32.64,22.31
2018,4,18,6,30,0.0,51.0,0.9,6.8,51.0,46.81,35.2
2018,4,18,6,45,0.5,54.5,0.85,7.1,54.5,46.96,35.67
2018,4,18,7,0,1.0,58.0,0.8,7.4,58.0,48.94,37.52
2018,4,18,7,15,3.0,65.0,0.75,7.65,66.0,56.6,44.26
2018,4,18,7,30,5.0,72.0,0.7,7.9,74.0,64.37,50.95
2018,4,18,7,45,6.0,108.0,0.7,8.15,110.5,100.13,81.47
2018,4,18,8,0,7.0,144.0,0.7,8.4,147.0,136.56,111.79
2018,4,18,8,15,13.5,170.5,0.75,8.6,177.5,168.09,137.74
2018,4,18,8,30,20.0,197.0,0.8,8.8,208.0,199.33,163.01
2018,4,18,8,45,33.5,229.5,0.85,9.0,250.0,263.11,214.32
2018,4,18,9,0,47.0,262.0,0.9,9.2,292.0,308.35,249.57
2018,4,18,9,15,70.5,288.5,1.0,9.45,336.5,355.37,286.22
2018,4,18,9,30,94.0,315.0,1.1,9.7,381.0,401.05,321.21
2018,4,18,9,45,92.5,333.5,1.2,9.95,401.0,412.52,328.79
2018,4,18,10,0,91.0,352.0,1.3,10.2,421.0,423.23,336.06
2018,4,18,10,15,68.5,350.0,1.35,10.4,403.0,392.82,311.36
2018,4,18,10,30,46.0,348.0,1.4,10.6,385.0,363.72,287.91
2018,4,18,10,45,204.0,352.0,1.5,10.8,524.0,513.37,405.79
2018,4,18,11,0,362.0,356.0,1.6,11.0,663.0,649.52,507.27
2018,4,18,11,15,435.5,347.5,1.65,11.1,723.5,690.38,535.87
2018,4,18,11,30,509.0,339.0,1.7,11.2,784.0,713.8,552.55
2018,4,18,11,45,423.0,375.5,1.7,11.3,747.5,650.94,504.19
2018,4,18,12,0,337.0,412.0,1.7,11.4,711.0,589.31,457.21
2018,4,18,12,15,263.5,421.0,1.75,11.4,654.5,523.72,407.76
2018,4,18,12,30,190.0,430.0,1.8,11.4,598.0,463.82,362.05
2018,4,18,12,45,244.5,404.0,1.8,11.4,618.0,454.35,354.9
2018,4,18,13,0,299.0,378.0,1.8,11.4,638.0,440.39,343.2
2018,4,18,13,15,580.5,264.5,1.75,11.35,758.0,454.75,350.43
2018,4,18,13,30,862.0,151.0,1.7,11.3,878.0,448.17,336.97
2018,4,18,13,45,872.0,140.5,1.7,11.3,858.5,391.68,286.8
2018,4,18,14,0,882.0,130.0,1.7,11.3,839.0,339.44,239.24
2018,4,18,14,15,910.5,112.0,1.7,11.2,819.5,280.91,186.3
2018,4,18,14,30,939.0,94.0,1.7,11.1,800.0,218.83,132.73
2018,4,18,14,45,929.0,91.5,1.65,11.0,761.5,159.42,89.79
2018,4,18,15,0,919.0,89.0,1.6,10.9,723.0,101.14,62.25
2018,4,18,15,15,905.5,86.5,1.6,10.9,679.5,76.42,61.85
2018,4,18,15,30,892.0,84.0,1.6,10.9,636.0,74.91,60.73
2018,4,18,15,45,875.5,81.0,1.55,10.6,588.0,72.89,59.22
2018,4,18,16,0,859.0,78.0,1.5,10.3,540.0,70.74,57.59
2018,4,18,16,15,836.5,74.5,1.45,10.05,489.0,60.35,48.6
2018,4,18,16,30,814.0,71.0,1.4,9.8,438.0,58.33,47.04
2018,4,18,16,45,772.0,67.0,1.4,9.6,381.0,55.63,44.81
2018,4,18,17,0,730.0,63.0,1.4,9.4,324.0,52.9,42.52
2018,4,18,17,15,636.0,62.0,1.35,8.95,263.0,47.89,38.13
2018,4,18,17,30,542.0,61.0,1.3,8.5,202.0,47.48,37.8
2018,4,18,17,45,462.0,53.5,1.25,8.1,155.0,42.25,32.9
2018,4,18,18,0,382.0,46.0,1.2,7.7,108.0,37.01,27.77
2018,4,18,18,15,292.0,34.5,1.2,7.35,72.0,28.19,19.01
2018,4,18,18,30,202.0,23.0,1.2,7.0,36.0,19.11,4.4
2018,4,18,18,45,101.0,11.5,1.15,6.7,18.0,9.82,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.9,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,169.5,18.0,2.5,5.85,30.5,136.54,0.0
2018,4,19,6,0,304.0,30.0,2.5,6.3,56.0,314.66,238.53
2018,4,19,6,15,415.0,39.5,2.6,6.85,101.0,426.26,356.27
2018,4,19,6,30,526.0,49.0,2.7,7.4,146.0,543.24,457.21
2018,4,19,6,45,593.5,55.5,2.8,7.95,197.5,624.49,524.53
2018,4,19,7,0,661.0,62.0,2.9,8.5,249.0,707.51,589.65
2018,4,19,7,15,708.5,67.0,2.95,9.05,304.0,764.94,631.82
2018,4,19,7,30,756.0,72.0,3.0,9.6,359.0,829.1,677.26
2018,4,19,7,45,787.5,76.0,3.05,10.1,412.5,875.54,708.1
2018,4,19,8,0,819.0,80.0,3.1,10.6,466.0,919.77,736.62
2018,4,19,8,15,842.0,83.5,3.1,11.05,517.5,952.52,756.06
2018,4,19,8,30,865.0,87.0,3.1,11.5,569.0,982.24,773.15
2018,4,19,8,45,882.5,89.0,3.1,11.9,616.5,990.09,774.93
2018,4,19,9,0,900.0,91.0,3.1,12.3,664.0,1005.77,782.52
2018,4,19,9,15,915.0,92.0,3.15,12.55,707.0,1014.24,785.99
2018,4,19,9,30,930.0,93.0,3.2,12.8,750.0,1019.0,787.14
2018,4,19,9,45,942.0,93.5,3.25,13.1,787.5,1016.48,783.33
2018,4,19,10,0,954.0,94.0,3.3,13.4,825.0,1010.12,777.14
2018,4,19,10,15,960.0,95.0,3.35,13.55,854.0,994.84,765.44
2018,4,19,10,30,966.0,96.0,3.4,13.7,883.0,975.84,751.38
2018,4,19,10,45,972.0,95.5,3.5,13.85,906.0,951.65,734.2
2018,4,19,11,0,978.0,95.0,3.6,14.0,929.0,923.92,714.59
2018,4,19,11,15,980.0,96.5,3.7,14.1,944.0,891.41,691.73
2018,4,19,11,30,982.0,98.0,3.8,14.2,959.0,855.73,666.52
2018,4,19,11,45,981.0,98.5,3.85,14.3,964.5,813.92,636.55
2018,4,19,12,0,980.0,99.0,3.9,14.4,970.0,769.57,603.08
2018,4,19,12,15,977.0,100.5,3.95,14.45,968.0,722.43,566.14
2018,4,19,12,30,974.0,102.0,4.0,14.5,966.0,673.29,526.81
2018,4,19,12,45,967.5,103.5,4.05,14.55,955.0,620.46,483.66
2018,4,19,13,0,961.0,105.0,4.1,14.6,944.0,566.44,438.42
2018,4,19,13,15,956.5,105.0,4.15,14.6,927.0,511.26,391.08
2018,4,19,13,30,952.0,105.0,4.2,14.6,910.0,455.21,341.77
2018,4,19,13,45,945.0,104.0,4.2,14.6,884.5,396.99,289.58
2018,4,19,14,0,938.0,103.0,4.2,14.6,859.0,338.66,236.73
2018,4,19,14,15,930.0,101.5,4.2,14.55,827.5,279.89,184.21
2018,4,19,14,30,922.0,100.0,4.2,14.5,796.0,221.59,134.88
2018,4,19,14,45,911.0,98.5,4.2,14.45,758.0,163.64,92.84
2018,4,19,15,0,900.0,97.0,4.2,14.4,720.0,106.91,65.66
2018,4,19,15,15,885.5,94.5,4.2,14.4,676.5,80.88,64.9
2018,4,19,15,30,871.0,92.0,4.2,14.4,633.0,79.5,63.9
2018,4,19,15,45,851.5,89.5,4.1,14.05,585.0,68.89,54.94
2018,4,19,16,0,832.0,87.0,4.0,13.7,537.0,68.01,54.44
2018,4,19,16,15,805.5,84.0,3.95,13.4,485.5,66.64,53.49
2018,4,19,16,30,779.0,81.0,3.9,13.1,434.0,65.24,52.51
2018,4,19,16,45,743.5,77.0,3.85,12.8,381.0,62.95,50.72
2018,4,19,17,0,708.0,73.0,3.8,12.5,328.0,55.6,44.37
2018,4,19,17,15,657.0,67.5,3.7,11.95,275.0,52.16,41.47
2018,4,19,17,30,606.0,62.0,3.6,11.4,222.0,48.69,38.41
2018,4,19,17,45,529.0,55.0,3.5,10.9,172.0,43.83,33.91
2018,4,19,18,0,452.0,48.0,3.4,10.4,122.0,38.98,29.19
2018,4,19,18,15,332.0,37.5,3.3,10.0,81.5,30.9,21.18
2018,4,19,18,30,212.0,27.0,3.2,9.6,41.0,21.06,6.7
2018,4,19,18,45,110.5,14.5,3.1,9.2,21.5,12.38,0.0
2018,4,19,19,0,9.0,2.0,3.0,8.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,8.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.55,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.27,0.0
2018,4,20,5,45,170.0,18.0,2.85,8.45,31.5,137.26,0.0
2018,4,20,6,0,302.0,31.0,2.8,8.9,58.0,316.3,243.83
2018,4,20,6,15,409.0,40.5,2.75,9.5,102.5,423.52,351.88
2018,4,20,6,30,516.0,50.0,2.7,10.1,147.0,537.25,448.53
2018,4,20,6,45,582.5,56.5,2.65,10.75,198.0,617.45,513.41
2018,4,20,7,0,649.0,63.0,2.6,11.4,249.0,699.4,575.84
2018,4,20,7,15,692.5,68.0,2.55,11.8,302.0,759.33,618.91
2018,4,20,7,30,736.0,73.0,2.5,12.2,355.0,813.01,655.48
2018,4,20,7,45,767.0,77.0,2.4,12.6,407.5,858.62,684.39
2018,4,20,8,0,798.0,81.0,2.3,13.0,460.0,902.08,710.77
2018,4,20,8,15,821.0,83.5,2.3,13.5,510.0,933.3,728.56
2018,4,20,8,30,844.0,86.0,2.3,14.0,560.0,961.59,744.16
2018,4,20,8,45,860.0,89.0,2.3,14.5,606.0,969.14,745.45
2018,4,20,9,0,876.0,92.0,2.3,15.0,652.0,984.57,752.45
2018,4,20,9,15,891.0,92.5,2.3,15.3,694.0,992.52,754.95
2018,4,20,9,30,906.0,93.0,2.3,15.6,736.0,996.9,755.27
2018,4,20,9,45,919.5,92.5,2.3,15.9,773.0,994.98,751.58
2018,4,20,10,0,933.0,92.0,2.3,16.2,810.0,989.31,745.65
2018,4,20,10,15,939.5,93.5,2.35,16.35,839.5,975.49,735.42
2018,4,20,10,30,946.0,95.0,2.4,16.5,869.0,957.97,722.92
2018,4,20,10,45,950.0,95.5,2.5,16.65,890.5,933.6,706.37
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,905.84,687.52
2018,4,20,11,15,956.0,97.0,2.65,16.85,926.5,873.62,665.41
2018,4,20,11,30,958.0,98.0,2.7,16.9,941.0,838.34,641.12
2018,4,20,11,45,959.0,98.5,2.8,16.95,948.0,798.95,614.13
2018,4,20,12,0,960.0,99.0,2.9,17.0,955.0,756.92,583.59
2018,4,20,12,15,960.0,99.0,2.95,16.95,954.0,711.38,548.96
2018,4,20,12,30,960.0,99.0,3.0,16.9,953.0,663.68,511.82
2018,4,20,12,45,958.0,99.0,3.1,16.85,944.5,612.94,471.5
2018,4,20,13,0,956.0,99.0,3.2,16.8,936.0,560.66,428.7
2018,4,20,13,15,952.5,98.0,3.25,16.65,919.0,505.62,382.48
2018,4,20,13,30,949.0,97.0,3.3,16.5,902.0,449.66,334.11
2018,4,20,13,45,943.0,96.5,3.35,16.35,878.0,392.5,283.61
2018,4,20,14,0,937.0,96.0,3.4,16.2,854.0,335.1,232.2
2018,4,20,14,15,929.0,94.5,3.45,16.0,822.5,276.58,180.43
2018,4,20,14,30,921.0,93.0,3.5,15.8,791.0,218.52,131.62
2018,4,20,14,45,910.0,92.0,3.55,15.6,753.5,161.13,90.04
2018,4,20,15,0,899.0,91.0,3.6,15.4,716.0,104.96,62.85
2018,4,20,15,15,885.5,89.0,3.6,15.4,673.5,77.52,61.72
2018,4,20,15,30,872.0,87.0,3.6,15.4,631.0,76.39,60.94
2018,4,20,15,45,853.5,84.5,3.6,14.8,583.5,74.74,59.85
2018,4,20,16,0,835.0,82.0,3.6,14.2,536.0,64.54,51.27
2018,4,20,16,15,810.5,79.5,3.55,13.85,485.5,63.42,50.55
2018,4,20,16,30,786.0,77.0,3.5,13.5,435.0,62.28,49.8
2018,4,20,16,45,753.0,73.0,3.5,13.15,382.5,59.89,47.93
2018,4,20,17,0,720.0,69.0,3.5,12.8,330.0,57.46,45.97
2018,4,20,17,15,673.5,63.5,3.45,12.3,277.5,49.24,38.79
2018,4,20,17,30,627.0,58.0,3.4,11.8,225.0,45.65,35.62
2018,4,20,17,45,556.5,51.5,3.4,11.3,175.5,41.07,31.39
2018,4,20,18,0,486.0,45.0,3.4,10.8,126.0,36.49,26.96
2018,4,20,18,15,371.0,35.0,3.4,10.5,84.5,28.72,19.33
2018,4,20,18,30,256.0,25.0,3.4,10.2,43.0,20.87,7.67
2018,4,20,18,45,135.5,13.5,3.4,9.85,22.5,11.52,0.0
2018,4,20,19,0,15.0,2.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,7.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,8.1,6.0,35.1,0.0
2018,4,21,5,45,177.0,19.0,3.2,8.55,33.5,177.29,0.0
2018,4,21,6,0,310.0,32.0,3.2,9.0,61.0,324.05,254.63
2018,4,21,6,15,412.0,40.5,3.1,9.5,104.5,426.78,355.88
2018,4,21,6,30,514.0,49.0,3.0,10.0,148.0,535.24,448.37
2018,4,21,6,45,583.5,55.0,2.9,10.55,199.5,617.17,514.76
2018,4,21,7,0,653.0,61.0,2.8,11.1,251.0,701.12,578.84
2018,4,21,7,15,696.5,65.5,2.65,11.65,304.0,754.66,616.27
2018,4,21,7,30,740.0,70.0,2.5,12.2,357.0,814.15,656.21
2018,4,21,7,45,771.5,73.5,2.35,12.75,409.5,859.58,684.08
2018,4,21,8,0,803.0,77.0,2.2,13.3,462.0,902.92,709.38
2018,4,21,8,15,826.0,80.5,2.05,13.85,512.5,935.49,726.25
2018,4,21,8,30,849.0,84.0,1.9,14.4,563.0,965.12,740.61
2018,4,21,8,45,867.5,85.5,1.8,14.9,610.0,973.39,740.99
2018,4,21,9,0,886.0,87.0,1.7,15.4,657.0,989.55,746.91
2018,4,21,9,15,899.5,89.0,1.65,15.8,699.5,997.88,748.54
2018,4,21,9,30,913.0,91.0,1.6,16.2,742.0,1002.53,747.96
2018,4,21,9,45,923.5,91.5,1.6,16.55,778.0,998.82,743.01
2018,4,21,10,0,934.0,92.0,1.6,16.9,814.0,991.38,735.93
2018,4,21,10,15,941.0,93.0,1.6,17.15,843.5,977.45,725.11
2018,4,21,10,30,948.0,94.0,1.6,17.4,873.0,959.84,712.12
2018,4,21,10,45,952.5,95.5,1.65,17.65,895.5,936.89,696.46
2018,4,21,11,0,957.0,97.0,1.7,17.9,918.0,910.44,678.57
2018,4,21,11,15,959.5,98.0,1.75,18.05,933.0,878.5,657.25
2018,4,21,11,30,962.0,99.0,1.8,18.2,948.0,843.45,633.78
2018,4,21,11,45,962.5,100.0,1.85,18.35,955.0,803.97,607.13
2018,4,21,12,0,963.0,101.0,1.9,18.5,962.0,761.86,577.08
2018,4,21,12,15,962.5,101.0,2.0,18.5,961.0,715.83,543.46
2018,4,21,12,30,962.0,101.0,2.1,18.5,960.0,667.7,507.27
2018,4,21,12,45,960.0,101.5,2.25,18.5,951.5,617.25,468.37
2018,4,21,13,0,958.0,102.0,2.4,18.5,943.0,565.22,426.85
2018,4,21,13,15,955.0,101.5,2.45,18.45,927.0,510.66,381.7
2018,4,21,13,30,952.0,101.0,2.5,18.4,911.0,455.11,334.37
2018,4,21,13,45,946.0,100.5,2.6,18.3,886.5,397.76,284.58
2018,4,21,14,0,940.0,100.0,2.7,18.2,862.0,340.18,233.77
2018,4,21,14,15,932.0,99.0,2.8,18.05,831.0,281.8,182.74
2018,4,21,14,30,924.0,98.0,2.9,17.9,800.0,223.87,134.48
2018,4,21,14,45,913.5,96.0,2.95,17.7,762.0,165.71,92.45
2018,4,21,15,0,903.0,94.0,3.0,17.5,724.0,108.73,64.35
2018,4,21,15,15,886.5,92.5,3.0,17.5,680.0,79.63,62.99
2018,4,21,15,30,870.0,91.0,3.0,17.5,636.0,78.81,62.49
2018,4,21,15,45,855.0,88.5,3.1,16.9,590.0,68.14,53.63
2018,4,21,16,0,840.0,86.0,3.2,16.3,544.0,67.31,53.24
2018,4,21,16,15,807.0,84.0,3.25,15.9,490.5,66.53,52.83
2018,4,21,16,30,774.0,82.0,3.3,15.5,437.0,65.79,52.46
2018,4,21,16,45,744.0,77.0,3.35,15.05,385.0,62.81,50.13
2018,4,21,17,0,714.0,72.0,3.4,14.6,333.0,59.74,47.65
2018,4,21,17,15,668.0,67.0,3.4,14.1,281.0,51.76,40.74
2018,4,21,17,30,622.0,62.0,3.4,13.6,229.0,48.68,38.06
2018,4,21,17,45,542.0,55.0,3.4,13.05,178.0,43.75,33.57
2018,4,21,18,0,462.0,48.0,3.4,12.5,127.0,38.85,28.88
2018,4,21,18,15,343.0,38.5,3.4,12.05,86.0,31.64,21.79
2018,4,21,18,30,224.0,29.0,3.4,11.6,45.0,22.6,9.67
2018,4,21,18,45,117.0,15.5,3.4,11.2,23.5,13.23,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.25,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.7,8.0,25.96,0.0
2018,4,22,5,45,133.0,23.5,3.0,9.15,35.0,156.34,0.0
2018,4,22,6,0,238.0,39.0,3.0,9.6,62.0,282.1,223.63
2018,4,22,6,15,330.0,49.0,2.9,10.0,102.0,370.51,310.25
2018,4,22,6,30,422.0,59.0,2.8,10.4,142.0,471.35,396.77
2018,4,22,6,45,475.0,68.0,2.7,10.75,187.5,541.28,454.39
2018,4,22,7,0,528.0,77.0,2.6,11.1,233.0,612.14,509.71
2018,4,22,7,15,595.0,85.5,2.45,11.5,293.0,695.77,571.59
2018,4,22,7,30,662.0,94.0,2.3,11.9,353.0,779.97,630.68
2018,4,22,7,45,695.0,100.0,2.2,12.3,405.0,828.33,661.51
2018,4,22,8,0,728.0,106.0,2.1,12.7,457.0,874.8,690.18
2018,4,22,8,15,733.0,114.0,2.05,13.25,499.0,894.08,699.09
2018,4,22,8,30,738.0,122.0,2.0,13.8,541.0,910.25,705.98
2018,4,22,8,45,698.0,144.5,1.9,14.4,566.5,895.94,691.17
2018,4,22,9,0,658.0,167.0,1.8,15.0,592.0,877.16,673.88
2018,4,22,9,15,658.0,182.0,1.8,15.55,630.0,885.87,677.03
2018,4,22,9,30,658.0,197.0,1.8,16.1,668.0,891.13,677.63
2018,4,22,9,45,644.0,215.5,1.75,16.6,695.5,882.95,668.71
2018,4,22,10,0,630.0,234.0,1.7,17.1,723.0,871.54,657.23
2018,4,22,10,15,552.5,279.0,1.65,17.5,719.5,820.21,617.65
2018,4,22,10,30,475.0,324.0,1.6,17.9,716.0,773.21,581.33
2018,4,22,10,45,479.5,333.0,1.6,18.25,737.5,764.11,573.73
2018,4,22,11,0,484.0,342.0,1.6,18.6,759.0,752.4,563.99
2018,4,22,11,15,495.5,345.0,1.65,18.8,778.0,738.54,553.77
2018,4,22,11,30,507.0,348.0,1.7,19.0,797.0,721.95,541.55
2018,4,22,11,45,445.5,356.5,1.75,19.15,753.0,653.48,492.2
2018,4,22,12,0,384.0,365.0,1.8,19.3,709.0,588.22,444.79
2018,4,22,12,15,418.5,354.0,1.9,19.3,729.0,574.12,435.0
2018,4,22,12,30,453.0,343.0,2.0,19.3,749.0,556.41,421.67
2018,4,22,12,45,552.0,311.0,2.1,19.25,800.5,555.19,419.94
2018,4,22,13,0,651.0,279.0,2.2,19.2,852.0,542.1,408.1
2018,4,22,13,15,562.5,304.5,2.25,19.2,793.0,480.04,359.8
2018,4,22,13,30,474.0,330.0,2.3,19.2,734.0,423.14,315.58
2018,4,22,13,45,510.5,307.5,2.35,19.15,732.0,385.8,283.79
2018,4,22,14,0,547.0,285.0,2.4,19.1,730.0,344.94,248.21
2018,4,22,14,15,621.0,241.5,2.4,19.0,729.0,293.58,202.74
2018,4,22,14,30,695.0,198.0,2.4,18.9,728.0,235.95,152.92
2018,4,22,14,45,759.0,163.5,2.4,18.8,716.5,175.9,105.85
2018,4,22,15,0,823.0,129.0,2.4,18.7,705.0,117.93,72.25
2018,4,22,15,15,820.5,120.5,2.4,18.7,665.5,85.43,67.57
2018,4,22,15,30,818.0,112.0,2.4,18.7,626.0,81.63,64.56
2018,4,22,15,45,802.0,108.0,2.5,18.85,580.5,80.38,63.66
2018,4,22,16,0,786.0,104.0,2.6,19.0,535.0,79.04,62.69
2018,4,22,16,15,723.5,105.5,2.65,18.7,473.5,73.87,58.54
2018,4,22,16,30,661.0,107.0,2.7,18.4,412.0,75.96,60.64
2018,4,22,16,45,568.5,108.5,2.75,18.05,348.5,78.13,62.82
2018,4,22,17,0,476.0,110.0,2.8,17.7,285.0,78.65,63.56
2018,4,22,17,15,515.0,92.0,2.9,16.85,255.0,69.67,56.03
2018,4,22,17,30,554.0,74.0,3.0,16.0,225.0,57.64,45.6
2018,4,22,17,45,475.0,65.0,3.05,15.15,175.0,51.54,40.17
2018,4,22,18,0,396.0,56.0,3.1,14.3,125.0,45.37,34.42
2018,4,22,18,15,281.5,43.5,3.1,13.8,84.5,33.51,23.3
2018,4,22,18,30,167.0,31.0,3.1,13.3,44.0,24.0,11.33
2018,4,22,18,45,86.5,16.5,3.05,12.8,23.0,14.08,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.3,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,23,5,15,15.5,4.0,0.4,10.4,4.0,0.0,0.0
2018,4,23,5,30,31.0,8.0,0.4,10.7,8.0,28.06,0.0
2018,4,23,5,45,133.0,23.5,0.4,10.95,35.5,158.07,15.03
2018,4,23,6,0,235.0,39.0,0.4,11.2,63.0,279.07,219.1
2018,4,23,6,15,336.5,50.5,0.4,11.6,106.5,378.11,308.46
2018,4,23,6,30,438.0,62.0,0.4,12.0,150.0,488.71,397.6
2018,4,23,6,45,506.0,70.5,0.4,12.4,200.5,571.91,461.08
2018,4,23,7,0,574.0,79.0,0.4,12.8,251.0,656.61,522.25
2018,4,23,7,15,622.0,86.0,0.4,13.25,304.0,722.15,566.45
2018,4,23,7,30,670.0,93.0,0.4,13.7,357.0,787.23,608.49
2018,4,23,7,45,704.0,98.0,0.4,14.15,409.5,835.38,637.38
2018,4,23,8,0,738.0,103.0,0.4,14.6,462.0,881.65,664.35
2018,4,23,8,15,763.5,107.0,0.35,15.1,512.0,916.04,681.68
2018,4,23,8,30,789.0,111.0,0.3,15.6,562.0,941.29,692.91
2018,4,23,8,45,808.0,114.0,0.3,16.1,608.5,962.7,702.78
2018,4,23,9,0,827.0,117.0,0.3,16.6,655.0,980.71,710.55
2018,4,23,9,15,845.0,117.5,0.25,17.05,697.0,991.3,712.81
2018,4,23,9,30,863.0,118.0,0.2,17.5,739.0,998.2,713.08
2018,4,23,9,45,878.0,118.5,0.15,17.9,776.5,986.72,702.45
2018,4,23,10,0,893.0,119.0,0.1,18.3,814.0,983.55,697.6
2018,4,23,10,15,899.0,120.0,0.15,18.55,842.0,968.74,687.67
2018,4,23,10,30,905.0,121.0,0.2,18.8,870.0,950.43,676.01
2018,4,23,10,45,910.0,122.5,0.25,19.05,892.0,928.25,662.16
2018,4,23,11,0,915.0,124.0,0.3,19.3,914.0,902.71,646.32
2018,4,23,11,15,918.0,125.0,0.35,19.4,929.0,871.8,627.48
2018,4,23,11,30,921.0,126.0,0.4,19.5,944.0,837.88,606.69
2018,4,23,11,45,921.5,126.5,0.5,19.6,950.0,798.85,583.24
2018,4,23,12,0,922.0,127.0,0.6,19.7,956.0,757.35,555.89
2018,4,23,12,15,922.5,126.0,0.7,19.7,955.0,712.4,525.46
2018,4,23,12,30,923.0,125.0,0.8,19.7,954.0,665.44,492.44
2018,4,23,12,45,923.5,123.0,0.85,19.7,945.5,615.91,455.79
2018,4,23,13,0,924.0,121.0,0.9,19.7,937.0,564.78,416.64
2018,4,23,13,15,919.5,120.5,1.0,19.65,920.0,511.05,374.53
2018,4,23,13,30,915.0,120.0,1.1,19.6,903.0,456.56,330.19
2018,4,23,13,45,908.0,119.0,1.2,19.55,878.0,400.34,283.1
2018,4,23,14,0,901.0,118.0,1.3,19.5,853.0,344.06,234.92
2018,4,23,14,15,879.5,122.5,1.35,19.3,818.0,288.12,187.57
2018,4,23,14,30,858.0,127.0,1.4,19.1,783.0,226.12,137.63
2018,4,23,14,45,859.0,119.5,1.5,18.9,749.5,168.28,95.31
2018,4,23,15,0,860.0,112.0,1.6,18.7,716.0,110.61,64.63
2018,4,23,15,15,845.5,109.0,1.6,18.7,673.0,78.4,61.56
2018,4,23,15,30,831.0,106.0,1.6,18.7,630.0,77.78,61.26
2018,4,23,15,45,810.5,103.5,1.75,18.1,583.0,77.33,61.22
2018,4,23,16,0,790.0,101.0,1.9,17.5,536.0,76.87,61.17
2018,4,23,16,15,762.0,98.0,1.9,17.35,485.5,75.91,60.6
2018,4,23,16,30,734.0,95.0,1.9,17.2,435.0,68.49,54.41
2018,4,23,16,45,697.5,90.0,1.9,17.05,382.5,66.09,52.56
2018,4,23,17,0,661.0,85.0,1.9,16.9,330.0,63.62,50.6
2018,4,23,17,15,612.0,78.0,1.95,16.05,278.0,59.46,47.21
2018,4,23,17,30,563.0,71.0,2.0,15.2,226.0,55.19,43.6
2018,4,23,17,45,491.5,62.5,2.0,14.35,177.0,49.44,38.48
2018,4,23,18,0,420.0,54.0,2.0,13.5,128.0,43.62,33.04
2018,4,23,18,15,313.5,42.0,1.95,12.95,87.0,34.46,24.3
2018,4,23,18,30,207.0,30.0,1.9,12.4,46.0,23.31,11.57
2018,4,23,18,45,109.0,16.0,1.85,11.9,24.0,13.66,0.0
2018,4,23,19,0,11.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.5,2.0,1.71,0.0
2018,4,24,5,45,0.0,8.0,1.15,9.7,8.0,6.57,0.0
2018,4,24,6,0,0.0,14.0,1.1,9.9,14.0,11.51,3.84
2018,4,24,6,15,0.0,23.0,1.1,10.15,23.0,18.95,10.61
2018,4,24,6,30,0.0,32.0,1.1,10.4,32.0,26.4,17.29
2018,4,24,6,45,2.5,32.5,1.05,10.65,33.5,28.98,19.76
2018,4,24,7,0,5.0,33.0,1.0,10.9,35.0,31.71,22.27
2018,4,24,7,15,2.5,31.5,1.0,11.25,32.5,28.29,19.11
2018,4,24,7,30,0.0,30.0,1.0,11.6,30.0,24.76,15.84
2018,4,24,7,45,0.0,63.0,1.0,11.9,63.0,52.21,39.31
2018,4,24,8,0,0.0,96.0,1.0,12.2,96.0,80.87,63.35
2018,4,24,8,15,0.0,110.5,1.05,12.6,110.5,93.91,73.88
2018,4,24,8,30,0.0,125.0,1.1,13.0,125.0,106.89,84.27
2018,4,24,8,45,5.0,163.5,1.15,13.35,167.0,147.6,117.5
2018,4,24,9,0,10.0,202.0,1.2,13.7,209.0,188.45,150.1
2018,4,24,9,15,13.5,222.5,1.3,13.9,232.0,209.97,166.84
2018,4,24,9,30,17.0,243.0,1.4,14.1,255.0,231.16,183.24
2018,4,24,9,45,33.0,288.0,1.45,14.35,313.0,305.98,241.62
2018,4,24,10,0,49.0,333.0,1.5,14.6,371.0,362.64,284.47
2018,4,24,10,15,72.5,352.5,1.55,14.7,411.5,398.18,311.31
2018,4,24,10,30,96.0,372.0,1.6,14.8,452.0,431.8,336.5
2018,4,24,10,45,76.5,381.0,1.6,14.95,445.5,415.34,322.59
2018,4,24,11,0,57.0,390.0,1.6,15.1,439.0,399.47,309.56
2018,4,24,11,15,86.0,368.5,1.6,15.15,444.0,396.09,307.72
2018,4,24,11,30,115.0,347.0,1.6,15.2,449.0,400.74,311.67
2018,4,24,11,45,170.0,362.5,1.6,15.2,515.0,443.81,344.43
2018,4,24,12,0,225.0,378.0,1.6,15.2,581.0,484.87,374.66
2018,4,24,12,15,223.5,359.5,1.65,15.2,561.0,449.68,347.96
2018,4,24,12,30,222.0,341.0,1.7,15.2,541.0,415.09,321.83
2018,4,24,12,45,173.5,363.5,1.75,15.15,519.0,388.45,300.76
2018,4,24,13,0,125.0,386.0,1.8,15.1,497.0,364.56,281.99
2018,4,24,13,15,145.0,362.5,1.85,14.95,489.0,343.32,265.5
2018,4,24,13,30,165.0,339.0,1.9,14.8,481.0,320.77,247.44
2018,4,24,13,45,142.0,347.0,1.95,14.65,466.5,302.73,233.14
2018,4,24,14,0,119.0,355.0,2.0,14.5,452.0,286.46,220.52
2018,4,24,14,15,219.5,340.5,1.95,14.25,511.5,287.12,216.76
