Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,30,320.0,326.0,1.9,14.0,571.0,264.39,194.13
2018,4,24,14,45,302.0,318.5,1.9,13.75,541.0,232.17,170.93
2018,4,24,15,0,284.0,311.0,1.9,13.5,511.0,202.17,153.2
2018,4,24,15,15,313.5,284.0,1.9,13.5,492.5,174.99,145.13
2018,4,24,15,30,343.0,257.0,1.9,13.5,474.0,163.08,135.52
2018,4,24,15,45,296.5,244.0,1.8,12.85,421.5,156.65,130.77
2018,4,24,16,0,250.0,231.0,1.7,12.2,369.0,149.97,125.75
2018,4,24,16,15,187.0,212.0,1.7,11.8,310.0,146.4,123.3
2018,4,24,16,30,124.0,193.0,1.7,11.4,251.0,134.2,113.32
2018,4,24,16,45,146.0,168.0,1.65,11.0,228.5,119.44,100.96
2018,4,24,17,0,168.0,143.0,1.6,10.6,206.0,104.05,87.84
2018,4,24,17,15,130.5,117.5,1.55,10.25,162.0,87.15,73.12
2018,4,24,17,30,93.0,92.0,1.5,9.9,118.0,69.74,57.64
2018,4,24,17,45,52.5,70.0,1.5,9.5,84.0,55.4,44.64
2018,4,24,18,0,12.0,48.0,1.5,9.1,50.0,38.84,29.4
2018,4,24,18,15,6.0,33.5,1.45,8.85,34.5,27.53,18.71
2018,4,24,18,30,0.0,19.0,1.4,8.6,19.0,15.68,6.47
2018,4,24,18,45,2.5,11.0,1.35,8.3,11.0,9.39,0.0
2018,4,24,19,0,5.0,3.0,1.3,8.0,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.3,7.9,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.65,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.1,3.0,2.56,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.55,12.5,10.29,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.0,22.0,18.15,9.55
2018,4,25,6,15,0.0,36.5,1.2,7.45,36.5,30.18,20.5
2018,4,25,6,30,0.0,51.0,1.1,7.9,51.0,43.86,32.73
2018,4,25,6,45,1.0,69.5,1.05,8.35,70.0,62.83,49.42
2018,4,25,7,0,2.0,88.0,1.0,8.8,89.0,81.41,65.47
2018,4,25,7,15,1.5,97.0,0.95,9.35,97.5,87.64,70.51
2018,4,25,7,30,1.0,106.0,0.9,9.9,106.0,94.23,75.73
2018,4,25,7,45,2.5,120.5,0.85,10.4,121.5,108.61,87.52
2018,4,25,8,0,4.0,135.0,0.8,10.9,137.0,122.95,99.06
2018,4,25,8,15,8.0,155.5,0.8,11.35,160.0,145.77,117.56
2018,4,25,8,30,12.0,176.0,0.8,11.8,183.0,168.42,135.58
2018,4,25,8,45,11.0,190.0,0.8,12.2,197.0,179.41,143.7
2018,4,25,9,0,10.0,204.0,0.8,12.6,211.0,190.3,151.71
2018,4,25,9,15,23.5,244.5,0.9,12.95,261.5,241.27,192.21
2018,4,25,9,30,37.0,285.0,1.0,13.3,312.0,311.35,246.42
2018,4,25,9,45,174.5,296.5,1.1,13.65,432.5,470.44,370.68
2018,4,25,10,0,312.0,308.0,1.2,14.0,553.0,622.95,483.1
2018,4,25,10,15,406.0,295.5,1.3,14.2,626.0,702.0,539.08
2018,4,25,10,30,500.0,283.0,1.4,14.4,699.0,757.72,578.69
2018,4,25,10,45,527.0,276.5,1.45,14.6,725.5,753.94,575.15
2018,4,25,11,0,554.0,270.0,1.5,14.8,752.0,746.87,569.89
2018,4,25,11,15,686.0,220.5,1.55,14.85,827.0,786.16,599.18
2018,4,25,11,30,818.0,171.0,1.6,14.9,902.0,807.35,614.97
2018,4,25,11,45,876.5,148.0,1.65,14.95,936.5,785.26,599.38
2018,4,25,12,0,935.0,125.0,1.7,15.0,971.0,766.78,585.85
2018,4,25,12,15,935.0,124.0,1.7,14.95,969.0,721.04,551.55
2018,4,25,12,30,935.0,123.0,1.7,14.9,967.0,673.32,515.2
2018,4,25,12,45,934.5,121.5,1.7,14.9,958.0,623.17,475.94
2018,4,25,13,0,934.0,120.0,1.7,14.9,949.0,571.48,434.35
2018,4,25,13,15,930.0,119.5,1.75,14.75,932.0,517.58,390.22
2018,4,25,13,30,926.0,119.0,1.8,14.6,915.0,462.87,343.96
2018,4,25,13,45,919.5,118.0,1.85,14.45,890.5,406.34,295.0
2018,4,25,14,0,913.0,117.0,1.9,14.3,866.0,349.71,245.03
2018,4,25,14,15,904.0,115.0,1.9,14.1,833.5,291.96,194.32
2018,4,25,14,30,895.0,113.0,1.9,13.9,801.0,234.83,146.12
2018,4,25,14,45,884.0,111.0,1.95,13.65,763.5,178.29,104.0
2018,4,25,15,0,873.0,109.0,2.0,13.4,726.0,123.0,74.31
2018,4,25,15,15,858.5,107.0,2.0,13.4,683.5,77.19,61.81
2018,4,25,15,30,844.0,105.0,2.0,13.4,641.0,77.17,62.03
2018,4,25,15,45,825.0,101.5,2.05,12.9,593.5,76.04,61.36
2018,4,25,16,0,806.0,98.0,2.1,12.4,546.0,74.82,60.62
2018,4,25,16,15,779.5,94.5,2.1,12.05,495.0,73.42,59.68
2018,4,25,16,30,753.0,91.0,2.1,11.7,444.0,71.98,58.7
2018,4,25,16,45,716.5,86.5,2.1,11.4,391.0,63.68,51.59
2018,4,25,17,0,680.0,82.0,2.1,11.1,338.0,61.45,49.83
2018,4,25,17,15,629.5,76.5,2.05,10.7,285.5,58.3,47.2
2018,4,25,17,30,579.0,71.0,2.0,10.3,233.0,55.13,44.43
2018,4,25,17,45,505.5,63.0,2.0,9.9,183.0,49.75,39.5
2018,4,25,18,0,432.0,55.0,2.0,9.5,133.0,44.33,34.3
2018,4,25,18,15,318.5,43.5,1.95,9.15,91.0,33.6,24.08
2018,4,25,18,30,205.0,32.0,1.9,8.8,49.0,24.8,13.95
2018,4,25,18,45,107.0,17.5,1.85,8.45,26.0,14.94,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.1,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.8,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.1,4.0,7.56,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.4,8.0,8.93,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.7,12.0,9.86,2.66
2018,4,26,6,15,0.0,19.5,2.1,7.0,19.5,16.05,8.3
2018,4,26,6,30,0.0,27.0,2.1,7.3,27.0,22.25,13.9
2018,4,26,6,45,0.0,37.5,2.15,7.6,37.5,30.96,21.64
2018,4,26,7,0,0.0,48.0,2.2,7.9,48.0,39.69,29.28
2018,4,26,7,15,0.0,59.5,2.2,8.2,59.5,49.27,37.55
2018,4,26,7,30,0.0,71.0,2.2,8.5,71.0,58.88,45.71
2018,4,26,7,45,0.0,90.5,2.2,8.85,90.5,76.22,60.39
2018,4,26,8,0,0.0,110.0,2.2,9.2,110.0,94.12,75.33
2018,4,26,8,15,1.0,132.0,2.25,9.45,132.5,115.38,92.98
2018,4,26,8,30,2.0,154.0,2.3,9.7,155.0,136.55,110.33
2018,4,26,8,45,7.0,180.0,2.3,10.0,184.5,165.46,134.02
2018,4,26,9,0,12.0,206.0,2.3,10.3,214.0,194.13,157.16
2018,4,26,9,15,130.5,251.5,2.3,10.55,346.0,392.17,319.51
2018,4,26,9,30,249.0,297.0,2.3,10.8,478.0,572.15,458.27
2018,4,26,9,45,576.0,205.0,2.35,11.05,651.0,809.36,638.55
2018,4,26,10,0,903.0,113.0,2.4,11.3,824.0,989.52,761.78
2018,4,26,10,15,910.5,114.0,2.45,11.5,853.0,976.05,749.45
2018,4,26,10,30,918.0,115.0,2.5,11.7,882.0,959.0,736.9
2018,4,26,10,45,923.0,116.0,2.55,11.95,904.0,936.18,720.37
2018,4,26,11,0,928.0,117.0,2.6,12.2,926.0,909.98,701.61
2018,4,26,11,15,931.5,117.5,2.65,12.25,940.5,878.82,679.92
2018,4,26,11,30,935.0,118.0,2.7,12.3,955.0,844.63,656.04
2018,4,26,11,45,936.5,118.0,2.75,12.4,961.5,805.64,628.52
2018,4,26,12,0,938.0,118.0,2.8,12.5,968.0,764.11,597.37
2018,4,26,12,15,939.0,117.0,2.85,12.45,967.5,719.09,562.88
2018,4,26,12,30,940.0,116.0,2.9,12.4,967.0,672.0,525.93
2018,4,26,12,45,939.5,115.0,2.95,12.4,958.5,622.18,485.76
2018,4,26,13,0,939.0,114.0,3.0,12.4,950.0,570.8,443.18
2018,4,26,13,15,936.0,113.0,3.05,12.35,933.5,516.91,397.44
2018,4,26,13,30,933.0,112.0,3.1,12.3,917.0,462.11,349.59
2018,4,26,13,45,927.5,111.0,3.15,12.25,892.5,405.74,299.31
2018,4,26,14,0,922.0,110.0,3.2,12.2,868.0,349.14,248.04
2018,4,26,14,15,913.5,109.0,3.2,12.1,837.0,291.82,196.51
2018,4,26,14,30,905.0,108.0,3.2,12.0,806.0,235.03,147.55
2018,4,26,14,45,894.5,107.0,3.2,11.9,769.5,178.73,104.67
2018,4,26,15,0,884.0,106.0,3.2,11.8,733.0,123.59,74.31
2018,4,26,15,15,870.5,103.0,3.2,11.8,690.0,85.39,69.37
2018,4,26,15,30,857.0,100.0,3.2,11.8,647.0,74.07,59.71
2018,4,26,15,45,837.5,98.0,3.2,11.5,599.5,73.81,59.74
2018,4,26,16,0,818.0,96.0,3.2,11.2,552.0,73.53,59.77
2018,4,26,16,15,793.5,93.0,3.2,11.0,502.0,72.46,59.07
2018,4,26,16,30,769.0,90.0,3.2,10.8,452.0,71.36,58.36
2018,4,26,16,45,735.5,85.5,3.15,10.55,399.5,63.13,51.27
2018,4,26,17,0,702.0,81.0,3.1,10.3,347.0,60.88,49.47
2018,4,26,17,15,654.5,75.0,3.05,9.95,294.0,57.32,46.45
2018,4,26,17,30,607.0,69.0,3.0,9.6,241.0,53.69,43.25
2018,4,26,17,45,406.5,67.0,2.95,9.25,172.0,50.49,40.27
2018,4,26,18,0,206.0,65.0,2.9,8.9,103.0,49.41,38.97
2018,4,26,18,15,127.5,47.5,2.85,8.65,68.5,36.45,26.7
2018,4,26,18,30,49.0,30.0,2.8,8.4,34.0,23.78,13.52
2018,4,26,18,45,29.0,16.5,2.75,8.15,18.5,14.08,0.0
2018,4,26,19,0,9.0,3.0,2.7,7.9,3.0,2.56,0.0
2018,4,26,19,15,4.5,1.5,2.7,7.9,1.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,39.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,78.0,13.0,0.9,9.3,15.0,65.07,0.0
2018,4,27,5,45,153.0,19.5,0.85,9.55,34.0,169.71,100.6
2018,4,27,6,0,228.0,26.0,0.8,9.8,53.0,254.66,208.03
2018,4,27,6,15,114.0,22.0,0.85,10.1,35.5,143.2,119.52
2018,4,27,6,30,0.0,18.0,0.9,10.4,18.0,14.81,7.21
2018,4,27,6,45,95.0,44.0,0.95,10.65,74.0,145.97,124.19
2018,4,27,7,0,190.0,70.0,1.0,10.9,130.0,268.23,228.76
2018,4,27,7,15,258.0,87.0,1.0,11.1,183.5,378.57,318.05
2018,4,27,7,30,326.0,104.0,1.0,11.3,237.0,468.01,387.66
2018,4,27,7,45,182.0,142.5,1.05,11.5,218.5,357.56,294.9
2018,4,27,8,0,38.0,181.0,1.1,11.7,200.0,222.25,180.9
2018,4,27,8,15,200.5,201.0,1.15,11.9,316.5,422.32,345.16
2018,4,27,8,30,363.0,221.0,1.2,12.1,433.0,625.5,498.89
2018,4,27,8,45,501.5,195.0,1.25,12.25,513.0,752.03,589.62
2018,4,27,9,0,640.0,169.0,1.3,12.4,593.0,865.17,666.88
2018,4,27,9,15,679.5,168.5,1.35,12.55,643.5,896.01,685.22
2018,4,27,9,30,719.0,168.0,1.4,12.7,694.0,923.29,702.14
2018,4,27,9,45,766.5,162.0,1.4,12.8,746.5,948.35,716.99
2018,4,27,10,0,814.0,156.0,1.4,12.9,799.0,962.57,724.63
2018,4,27,10,15,826.0,156.5,1.45,13.0,829.0,953.17,717.64
2018,4,27,10,30,838.0,157.0,1.5,13.1,859.0,940.1,708.63
2018,4,27,10,45,625.5,262.0,1.5,13.15,793.5,831.38,631.73
2018,4,27,11,0,413.0,367.0,1.5,13.2,728.0,716.36,546.65
2018,4,27,11,15,408.0,371.5,1.55,13.25,733.0,692.19,530.13
2018,4,27,11,30,403.0,376.0,1.6,13.3,738.0,666.61,511.5
2018,4,27,11,45,347.5,400.0,1.6,13.3,713.5,613.72,471.9
2018,4,27,12,0,292.0,424.0,1.6,13.3,689.0,570.08,438.81
2018,4,27,12,15,310.5,417.0,1.65,13.3,698.5,553.12,426.48
2018,4,27,12,30,329.0,410.0,1.7,13.3,708.0,534.2,412.11
2018,4,27,12,45,363.5,392.0,1.75,13.3,718.5,514.11,396.6
2018,4,27,13,0,398.0,374.0,1.8,13.3,729.0,487.35,375.44
2018,4,27,13,15,334.0,388.0,1.8,13.2,682.0,441.71,339.67
2018,4,27,13,30,270.0,402.0,1.8,13.1,635.0,398.11,305.79
2018,4,27,13,45,321.0,368.0,1.85,13.05,638.0,370.09,281.91
2018,4,27,14,0,372.0,334.0,1.9,13.0,641.0,337.58,253.31
2018,4,27,14,15,591.5,244.5,1.9,12.9,711.5,293.5,208.49
2018,4,27,14,30,811.0,155.0,1.9,12.8,782.0,242.48,156.49
2018,4,27,14,45,792.5,153.0,1.9,12.7,742.0,188.71,116.11
2018,4,27,15,0,774.0,151.0,1.9,12.6,702.0,128.09,79.76
2018,4,27,15,15,596.5,195.5,1.9,12.6,605.0,117.96,97.17
2018,4,27,15,30,419.0,240.0,1.9,12.6,508.0,144.78,120.45
2018,4,27,15,45,506.5,199.5,1.95,12.3,500.0,125.76,104.53
2018,4,27,16,0,594.0,159.0,2.0,12.0,492.0,105.04,87.04
2018,4,27,16,15,637.0,136.5,2.0,11.75,464.0,93.21,77.09
2018,4,27,16,30,680.0,114.0,2.0,11.5,436.0,80.57,66.3
2018,4,27,16,45,647.5,107.0,2.05,11.3,385.0,77.35,63.76
2018,4,27,17,0,615.0,100.0,2.1,11.1,334.0,73.98,61.01
2018,4,27,17,15,568.5,91.5,2.1,10.85,283.0,69.15,56.89
2018,4,27,17,30,522.0,83.0,2.1,10.6,232.0,64.15,52.49
2018,4,27,17,45,455.0,73.0,2.1,10.3,184.0,57.58,46.5
2018,4,27,18,0,388.0,63.0,2.1,10.0,136.0,47.93,37.5
2018,4,27,18,15,287.5,49.5,2.05,9.8,94.5,37.91,27.92
2018,4,27,18,30,187.0,36.0,2.0,9.6,53.0,27.77,17.0
2018,4,27,18,45,101.5,20.5,1.95,9.45,29.0,17.5,0.0
2018,4,27,19,0,16.0,5.0,1.9,9.3,5.0,4.27,0.0
2018,4,27,19,15,8.0,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.56,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,6.57,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,10.68,3.34
2018,4,28,6,15,0.0,21.5,1.8,9.8,21.5,17.7,9.63
2018,4,28,6,30,0.0,30.0,1.9,10.0,30.0,24.74,15.9
2018,4,28,6,45,0.0,47.0,1.95,10.25,47.0,38.86,28.27
2018,4,28,7,0,0.0,64.0,2.0,10.5,64.0,53.05,40.53
2018,4,28,7,15,0.0,57.5,2.1,10.7,57.5,47.6,35.7
2018,4,28,7,30,0.0,51.0,2.2,10.9,51.0,42.2,30.9
2018,4,28,7,45,0.0,49.0,2.3,11.05,49.0,40.55,29.35
2018,4,28,8,0,0.0,47.0,2.4,11.2,47.0,38.91,27.81
2018,4,28,8,15,0.0,65.5,2.4,11.35,65.5,54.35,40.82
2018,4,28,8,30,0.0,84.0,2.4,11.5,84.0,69.83,53.73
2018,4,28,8,45,12.5,135.5,2.45,11.65,144.0,128.35,102.99
2018,4,28,9,0,25.0,187.0,2.5,11.8,204.0,202.38,163.78
2018,4,28,9,15,131.5,240.5,2.5,11.95,336.5,380.94,309.42
2018,4,28,9,30,238.0,294.0,2.5,12.1,469.0,558.13,445.94
2018,4,28,9,45,265.0,315.5,2.55,12.25,519.0,597.8,473.76
2018,4,28,10,0,292.0,337.0,2.6,12.4,569.0,634.63,500.05
2018,4,28,10,15,241.5,325.5,2.6,12.45,522.0,562.46,444.28
2018,4,28,10,30,191.0,314.0,2.6,12.5,475.0,492.14,389.95
2018,4,28,10,45,99.5,246.0,2.6,12.6,330.0,320.86,256.13
2018,4,28,11,0,8.0,178.0,2.6,12.7,185.0,157.18,123.48
2018,4,28,11,15,71.5,295.0,2.65,12.7,359.5,317.98,253.18
2018,4,28,11,30,135.0,412.0,2.7,12.7,534.0,473.67,372.59
2018,4,28,11,45,90.0,368.5,2.7,12.7,450.0,382.89,301.59
2018,4,28,12,0,45.0,325.0,2.7,12.7,366.0,306.34,241.64
2018,4,28,12,15,29.0,282.5,2.7,12.65,309.0,255.13,201.43
2018,4,28,12,30,13.0,240.0,2.7,12.6,252.0,206.48,162.77
2018,4,28,12,45,45.0,300.5,2.75,12.6,341.0,269.28,212.85
2018,4,28,13,0,77.0,361.0,2.8,12.6,430.0,325.4,256.31
2018,4,28,13,15,113.5,394.0,2.8,12.5,493.5,351.56,275.82
2018,4,28,13,30,150.0,427.0,2.8,12.4,557.0,374.13,291.99
2018,4,28,13,45,213.0,409.5,2.8,12.3,588.5,368.35,285.22
2018,4,28,14,0,276.0,392.0,2.8,12.2,620.0,345.69,264.38
2018,4,28,14,15,447.5,308.0,2.8,12.1,662.0,302.35,222.4
2018,4,28,14,30,619.0,224.0,2.8,12.0,704.0,246.37,168.88
2018,4,28,14,45,715.5,176.5,2.85,11.9,706.5,187.1,118.48
2018,4,28,15,0,812.0,129.0,2.9,11.8,709.0,126.77,77.36
2018,4,28,15,15,696.5,156.0,2.9,11.8,632.5,95.18,77.84
2018,4,28,15,30,581.0,183.0,2.9,11.8,556.0,113.33,93.85
2018,4,28,15,45,364.0,212.5,2.9,11.5,440.5,140.2,117.5
2018,4,28,16,0,147.0,242.0,2.9,11.2,325.0,162.57,137.32
2018,4,28,16,15,266.0,201.5,2.85,11.0,334.5,134.44,113.39
2018,4,28,16,30,385.0,161.0,2.8,10.8,344.0,107.08,89.89
2018,4,28,16,45,525.0,124.0,2.8,10.6,343.0,86.88,72.39
2018,4,28,17,0,665.0,87.0,2.8,10.4,342.0,64.7,52.85
2018,4,28,17,15,615.0,80.5,2.75,10.2,289.5,60.95,49.67
2018,4,28,17,30,565.0,74.0,2.7,10.0,237.0,57.13,46.29
2018,4,28,17,45,501.5,66.0,2.6,9.75,189.0,51.92,41.51
2018,4,28,18,0,438.0,58.0,2.5,9.5,141.0,46.64,36.45
2018,4,28,18,15,321.0,46.5,2.5,9.35,97.5,35.8,26.15
2018,4,28,18,30,204.0,35.0,2.5,9.2,54.0,27.04,16.71
2018,4,28,18,45,109.5,20.0,2.45,9.05,29.5,15.57,0.0
2018,4,28,19,0,15.0,5.0,2.4,8.9,5.0,4.27,0.0
2018,4,28,19,15,7.5,2.5,2.4,8.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,15,37.0,7.0,2.15,7.9,8.0,0.0,0.0
2018,4,29,5,30,74.0,14.0,2.2,8.2,16.0,63.41,0.0
2018,4,29,5,45,189.5,29.0,2.25,8.5,49.0,219.86,152.21
2018,4,29,6,0,305.0,44.0,2.3,8.8,82.0,338.69,280.73
2018,4,29,6,15,362.5,55.0,2.35,9.05,121.0,406.2,342.83
2018,4,29,6,30,420.0,66.0,2.4,9.3,160.0,483.12,408.55
2018,4,29,6,45,493.0,75.0,2.45,9.55,213.0,570.89,479.7
2018,4,29,7,0,566.0,84.0,2.5,9.8,266.0,660.71,549.15
2018,4,29,7,15,433.0,108.5,2.55,10.1,262.0,571.18,477.25
2018,4,29,7,30,300.0,133.0,2.6,10.4,258.0,458.78,385.03
2018,4,29,7,45,212.5,164.5,2.65,10.7,258.5,415.59,346.55
2018,4,29,8,0,125.0,196.0,2.7,11.0,259.0,345.86,286.32
2018,4,29,8,15,135.0,213.0,2.75,11.25,287.5,372.03,306.61
2018,4,29,8,30,145.0,230.0,2.8,11.5,316.0,397.57,325.74
2018,4,29,8,45,210.0,261.5,2.85,11.75,396.5,494.22,401.59
2018,4,29,9,0,275.0,293.0,2.9,12.0,477.0,610.69,489.35
2018,4,29,9,15,219.5,310.0,2.95,12.2,462.5,545.26,436.33
2018,4,29,9,30,164.0,327.0,3.0,12.4,448.0,501.02,399.93
2018,4,29,9,45,131.5,321.0,3.05,12.6,421.0,454.64,362.73
2018,4,29,10,0,99.0,315.0,3.1,12.8,394.0,409.44,326.26
2018,4,29,10,15,105.0,338.0,3.15,12.95,424.5,430.71,342.15
2018,4,29,10,30,111.0,361.0,3.2,13.1,455.0,450.31,356.37
2018,4,29,10,45,151.0,379.5,3.2,13.25,510.5,493.85,389.65
2018,4,29,11,0,191.0,398.0,3.2,13.4,566.0,533.65,419.47
2018,4,29,11,15,158.0,408.5,3.25,13.45,549.0,502.22,394.16
2018,4,29,11,30,125.0,419.0,3.3,13.5,532.0,472.0,370.13
2018,4,29,11,45,135.5,423.5,3.35,13.55,546.5,470.59,368.99
2018,4,29,12,0,146.0,428.0,3.4,13.6,561.0,467.68,366.5
2018,4,29,12,15,349.5,352.0,3.45,13.6,670.5,527.4,414.68
2018,4,29,12,30,553.0,276.0,3.5,13.6,780.0,567.25,445.4
2018,4,29,12,45,703.5,210.0,3.5,13.65,845.0,566.4,443.16
2018,4,29,13,0,854.0,144.0,3.5,13.7,910.0,552.29,429.12
2018,4,29,13,15,881.0,130.5,3.55,13.65,908.0,507.71,390.45
2018,4,29,13,30,908.0,117.0,3.6,13.6,906.0,459.39,347.52
2018,4,29,13,45,915.5,110.0,3.65,13.6,887.0,404.99,298.68
2018,4,29,14,0,923.0,103.0,3.7,13.6,868.0,349.11,247.72
2018,4,29,14,15,915.5,101.5,3.75,13.5,837.0,291.97,196.31
2018,4,29,14,30,908.0,100.0,3.8,13.4,806.0,235.27,147.17
2018,4,29,14,45,898.0,98.5,3.85,13.35,769.5,178.9,103.54
2018,4,29,15,0,888.0,97.0,3.9,13.3,733.0,123.65,71.62
2018,4,29,15,15,875.0,94.5,3.9,13.3,690.5,80.35,64.59
2018,4,29,15,30,862.0,92.0,3.9,13.3,648.0,79.08,63.7
2018,4,29,15,45,838.5,92.0,3.95,13.0,600.0,69.61,55.69
2018,4,29,16,0,815.0,92.0,4.0,12.7,552.0,70.48,56.71
2018,4,29,16,15,801.5,86.0,4.0,12.45,504.5,67.34,54.2
2018,4,29,16,30,788.0,80.0,4.0,12.2,457.0,63.99,51.48
2018,4,29,16,45,758.0,76.0,4.0,11.95,405.0,61.71,49.7
2018,4,29,17,0,728.0,72.0,4.0,11.7,353.0,59.38,47.83
2018,4,29,17,15,677.5,68.0,4.0,11.35,299.5,52.12,41.49
2018,4,29,17,30,627.0,64.0,4.0,11.0,246.0,49.75,39.45
2018,4,29,17,45,550.0,58.0,3.95,10.65,194.5,45.66,35.72
2018,4,29,18,0,473.0,52.0,3.9,10.3,143.0,41.62,31.85
2018,4,29,18,15,380.5,42.5,3.85,10.0,101.5,34.56,25.01
2018,4,29,18,30,288.0,33.0,3.8,9.7,60.0,27.41,17.21
2018,4,29,18,45,156.5,19.0,3.7,9.35,32.5,14.86,0.0
2018,4,29,19,0,25.0,5.0,3.6,9.0,5.0,4.27,0.0
2018,4,29,19,15,12.5,2.5,3.55,8.9,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,10.5,6.0,3.9,7.25,6.5,0.0,0.0
2018,4,30,5,30,21.0,12.0,3.9,7.4,13.0,24.88,0.0
2018,4,30,5,45,81.0,28.5,3.95,7.6,38.0,123.17,87.22
2018,4,30,6,0,141.0,45.0,4.0,7.8,63.0,194.57,162.31
2018,4,30,6,15,119.0,63.0,4.0,8.1,83.0,186.2,158.23
2018,4,30,6,30,97.0,81.0,4.0,8.4,103.0,190.41,162.52
2018,4,30,6,45,102.5,104.0,4.0,8.7,132.5,224.46,192.03
2018,4,30,7,0,108.0,127.0,4.0,9.0,162.0,257.35,219.6
2018,4,30,7,15,115.0,144.5,3.95,9.4,187.5,282.8,240.22
2018,4,30,7,30,122.0,162.0,3.9,9.8,213.0,308.11,260.22
2018,4,30,7,45,144.5,187.0,3.85,10.2,255.0,358.0,300.31
2018,4,30,8,0,167.0,212.0,3.8,10.6,297.0,407.25,338.89
2018,4,30,8,15,278.0,219.5,3.75,11.0,377.5,543.49,447.83
2018,4,30,8,30,389.0,227.0,3.7,11.4,458.0,659.06,536.58
2018,4,30,8,45,340.0,261.5,3.65,11.8,474.5,646.03,521.48
2018,4,30,9,0,291.0,296.0,3.6,12.2,491.0,630.1,505.19
2018,4,30,9,15,377.5,287.5,3.6,12.55,556.5,698.06,556.63
2018,4,30,9,30,464.0,279.0,3.6,12.9,622.0,784.39,619.25
2018,4,30,9,45,624.0,224.0,3.55,13.25,708.5,877.11,687.19
2018,4,30,10,0,784.0,169.0,3.5,13.6,795.0,949.17,735.55
2018,4,30,10,15,849.5,142.5,3.55,13.8,842.5,963.07,743.36
2018,4,30,10,30,915.0,116.0,3.6,14.0,890.0,960.62,740.4
2018,4,30,10,45,919.0,116.5,3.6,14.2,910.5,936.52,722.31
2018,4,30,11,0,923.0,117.0,3.6,14.4,931.0,909.17,702.2
2018,4,30,11,15,925.5,118.5,3.65,14.45,945.5,878.34,680.38
2018,4,30,11,30,928.0,120.0,3.7,14.5,960.0,844.52,656.41
2018,4,30,11,45,929.0,120.0,3.75,14.55,966.0,805.49,628.61
2018,4,30,12,0,930.0,120.0,3.8,14.6,972.0,764.01,597.42
2018,4,30,12,15,928.0,121.5,3.85,14.6,970.5,719.49,562.86
2018,4,30,12,30,926.0,123.0,3.9,14.6,969.0,673.09,526.09
2018,4,30,12,45,922.5,123.0,4.0,14.6,959.0,623.08,485.81
2018,4,30,13,0,919.0,123.0,4.1,14.6,949.0,571.83,443.41
2018,4,30,13,15,913.0,123.0,4.2,14.5,931.0,518.39,398.32
2018,4,30,13,30,907.0,123.0,4.3,14.4,913.0,464.38,351.48
2018,4,30,13,45,899.5,123.0,4.4,14.3,888.5,409.47,302.74
2018,4,30,14,0,892.0,123.0,4.5,14.2,864.0,354.57,253.2
2018,4,30,14,15,883.5,121.5,4.6,14.05,833.0,298.69,203.07
2018,4,30,14,30,875.0,120.0,4.7,13.9,802.0,243.37,155.18
2018,4,30,14,45,863.0,118.5,4.8,13.75,765.0,188.38,112.55
2018,4,30,15,0,851.0,117.0,4.9,13.6,728.0,124.89,72.97
2018,4,30,15,15,836.5,114.0,4.9,13.6,685.5,80.64,64.77
2018,4,30,15,30,822.0,111.0,4.9,13.6,643.0,80.19,64.59
2018,4,30,15,45,804.0,108.0,5.05,13.15,597.0,79.6,64.39
2018,4,30,16,0,786.0,105.0,5.2,12.7,551.0,78.96,64.15
2018,4,30,16,15,761.0,101.0,5.2,12.4,501.0,77.44,63.11
2018,4,30,16,30,736.0,97.0,5.2,12.1,451.0,69.28,56.18
2018,4,30,16,45,702.0,92.0,5.25,11.8,399.0,66.96,54.39
2018,4,30,17,0,668.0,87.0,5.3,11.5,347.0,64.57,52.5
2018,4,30,17,15,620.5,81.0,5.3,11.1,295.0,61.21,49.7
2018,4,30,17,30,573.0,75.0,5.3,10.7,243.0,57.8,46.76
2018,4,30,17,45,491.0,68.0,5.3,10.3,192.0,53.3,42.66
2018,4,30,18,0,409.0,61.0,5.3,9.9,141.0,48.84,38.39
2018,4,30,18,15,281.0,48.5,5.25,9.6,96.0,37.08,27.32
2018,4,30,18,30,153.0,36.0,5.2,9.3,51.0,27.62,17.6
2018,4,30,18,45,80.5,21.0,5.15,9.0,28.5,16.47,0.0
2018,4,30,19,0,8.0,6.0,5.1,8.7,6.0,5.12,0.0
2018,4,30,19,15,4.0,3.0,5.05,8.55,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,46.5,8.5,3.5,6.2,10.0,0.0,0.0
2018,5,1,5,30,93.0,17.0,3.5,6.7,20.0,79.48,0.0
2018,5,1,5,45,173.0,30.5,3.55,7.25,49.0,213.9,160.01
2018,5,1,6,0,253.0,44.0,3.6,7.8,78.0,297.5,249.97
2018,5,1,6,15,342.0,56.5,3.6,8.2,123.0,391.88,334.83
2018,5,1,6,30,431.0,69.0,3.6,8.6,168.0,492.17,420.1
2018,5,1,6,45,536.0,72.5,3.6,9.05,227.0,607.09,513.16
2018,5,1,7,0,641.0,76.0,3.6,9.5,286.0,719.97,600.18
2018,5,1,7,15,681.5,81.0,3.6,10.0,338.5,777.43,641.12
2018,5,1,7,30,722.0,86.0,3.6,10.5,391.0,834.03,680.27
2018,5,1,7,45,751.0,90.5,3.6,11.0,443.0,871.38,704.02
2018,5,1,8,0,780.0,95.0,3.6,11.5,495.0,913.27,730.66
2018,5,1,8,15,802.0,98.5,3.6,11.9,544.5,944.44,749.33
2018,5,1,8,30,824.0,102.0,3.6,12.3,594.0,972.65,765.75
2018,5,1,8,45,841.0,104.5,3.6,12.7,639.5,991.44,775.47
2018,5,1,9,0,858.0,107.0,3.6,13.1,685.0,1006.83,782.91
2018,5,1,9,15,873.0,108.0,3.55,13.4,726.5,1002.92,776.98
2018,5,1,9,30,888.0,109.0,3.5,13.7,768.0,1007.6,777.39
2018,5,1,9,45,900.0,109.5,3.45,14.0,804.0,1005.16,772.96
2018,5,1,10,0,912.0,110.0,3.4,14.3,840.0,999.05,766.26
2018,5,1,10,15,918.0,111.5,3.35,14.55,868.5,984.62,754.2
2018,5,1,10,30,924.0,113.0,3.3,14.8,897.0,966.64,739.94
2018,5,1,10,45,928.0,114.5,3.3,15.05,918.5,943.36,722.59
2018,5,1,11,0,932.0,116.0,3.3,15.3,940.0,916.75,703.06
2018,5,1,11,15,935.0,117.0,3.3,15.4,954.5,885.63,680.86
2018,5,1,11,30,938.0,118.0,3.3,15.5,969.0,851.49,656.56
2018,5,1,11,45,939.0,118.0,3.3,15.65,975.0,812.16,628.42
2018,5,1,12,0,940.0,118.0,3.3,15.8,981.0,770.35,597.1
2018,5,1,12,15,940.5,116.5,3.35,15.85,979.0,724.74,562.21
2018,5,1,12,30,941.0,115.0,3.4,15.9,977.0,677.14,525.0
2018,5,1,12,45,941.5,113.5,3.45,15.9,968.5,627.76,485.53
2018,5,1,13,0,942.0,112.0,3.5,15.9,960.0,576.77,443.67
2018,5,1,13,15,938.5,111.5,3.55,15.85,943.5,523.21,398.67
2018,5,1,13,30,935.0,111.0,3.6,15.8,927.0,468.8,351.68
2018,5,1,13,45,929.5,109.5,3.65,15.75,902.5,412.33,301.92
2018,5,1,14,0,924.0,108.0,3.7,15.7,878.0,355.67,251.17
2018,5,1,14,15,916.0,107.0,3.8,15.6,847.0,298.74,200.38
2018,5,1,14,30,908.0,106.0,3.9,15.5,816.0,242.28,151.71
2018,5,1,14,45,898.0,103.5,3.95,15.35,778.5,185.33,107.58
2018,5,1,15,0,888.0,101.0,4.0,15.2,741.0,129.54,74.53
2018,5,1,15,15,874.5,99.0,4.0,15.2,698.5,82.93,66.3
2018,5,1,15,30,861.0,97.0,4.0,15.2,656.0,82.04,65.75
2018,5,1,15,45,843.0,94.5,4.15,14.7,609.0,71.19,56.67
2018,5,1,16,0,825.0,92.0,4.3,14.2,562.0,70.51,56.38
2018,5,1,16,15,801.0,89.5,4.35,13.8,512.0,69.69,55.94
2018,5,1,16,30,777.0,87.0,4.4,13.4,462.0,68.85,55.5
2018,5,1,16,45,744.0,83.0,4.4,13.0,409.5,66.75,53.93
2018,5,1,17,0,711.0,79.0,4.4,12.6,357.0,59.19,47.47
2018,5,1,17,15,664.0,74.5,4.35,12.1,304.5,56.68,45.44
2018,5,1,17,30,617.0,70.0,4.3,11.6,252.0,54.17,43.33
2018,5,1,17,45,548.0,63.0,4.25,11.15,201.5,49.52,39.14
2018,5,1,18,0,479.0,56.0,4.2,10.7,151.0,44.86,34.73
2018,5,1,18,15,373.5,46.5,4.1,10.3,107.5,37.84,27.97
2018,5,1,18,30,268.0,37.0,4.0,9.9,64.0,28.69,18.65
2018,5,1,18,45,152.5,23.0,3.9,9.5,36.5,17.92,0.0
2018,5,1,19,0,37.0,9.0,3.8,9.1,9.0,7.68,0.0
2018,5,1,19,15,18.5,4.5,3.75,9.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.25,7.75,11.5,7.68,0.0
2018,5,2,5,30,123.0,18.0,1.3,8.3,23.0,101.48,0.0
2018,5,2,5,45,247.5,30.5,1.3,8.8,58.5,269.61,204.87
2018,5,2,6,0,372.0,43.0,1.3,9.3,94.0,390.48,322.22
2018,5,2,6,15,454.5,52.0,1.25,9.75,140.5,482.67,400.39
2018,5,2,6,30,537.0,61.0,1.2,10.2,187.0,578.76,476.89
2018,5,2,6,45,591.0,68.0,1.15,10.6,238.0,650.44,530.55
2018,5,2,7,0,645.0,75.0,1.1,11.0,289.0,722.96,581.92
2018,5,2,7,15,674.5,82.0,1.05,11.45,339.0,772.95,614.34
2018,5,2,7,30,704.0,89.0,1.0,11.9,389.0,821.66,644.62
2018,5,2,7,45,671.0,100.0,0.95,12.4,414.5,813.33,634.08
2018,5,2,8,0,638.0,111.0,0.9,12.9,440.0,801.04,621.6
2018,5,2,8,15,513.0,154.0,0.85,13.25,435.0,720.83,562.05
2018,5,2,8,30,388.0,197.0,0.8,13.6,430.0,646.23,504.12
2018,5,2,8,45,400.0,213.5,0.8,14.0,469.5,673.47,522.02
2018,5,2,9,0,412.0,230.0,0.8,14.4,509.0,698.42,536.87
2018,5,2,9,15,445.5,239.0,0.8,14.65,557.0,734.14,559.95
2018,5,2,9,30,479.0,248.0,0.8,14.9,605.0,767.16,580.7
2018,5,2,9,45,631.0,206.5,0.8,15.15,699.5,867.32,648.97
2018,5,2,10,0,783.0,165.0,0.8,15.4,794.0,945.54,696.93
2018,5,2,10,15,810.5,158.5,0.85,15.55,829.5,944.24,694.5
2018,5,2,10,30,838.0,152.0,0.9,15.7,865.0,938.79,690.72
2018,5,2,10,45,792.0,177.0,0.95,15.9,864.0,894.24,661.51
2018,5,2,11,0,746.0,202.0,1.0,16.1,863.0,854.86,635.91
2018,5,2,11,15,822.0,170.5,1.05,16.15,909.0,851.1,634.19
2018,5,2,11,30,898.0,139.0,1.1,16.2,955.0,838.93,626.42
2018,5,2,11,45,899.0,139.0,1.15,16.3,961.0,800.63,601.05
2018,5,2,12,0,900.0,139.0,1.2,16.4,967.0,759.99,572.32
2018,5,2,12,15,907.0,133.5,1.25,16.4,967.0,716.93,541.49
2018,5,2,12,30,914.0,128.0,1.3,16.4,967.0,671.56,508.06
2018,5,2,12,45,921.0,121.5,1.4,16.4,960.0,623.26,471.78
2018,5,2,13,0,928.0,115.0,1.5,16.4,953.0,572.92,432.56
2018,5,2,13,15,923.0,114.5,1.5,16.35,935.0,519.41,389.03
2018,5,2,13,30,918.0,114.0,1.5,16.3,917.0,465.22,343.65
2018,5,2,13,45,912.0,113.0,1.55,16.25,893.0,409.87,296.28
2018,5,2,14,0,906.0,112.0,1.6,16.2,869.0,354.39,247.79
2018,5,2,14,15,898.0,110.5,1.65,16.05,838.0,298.15,198.68
2018,5,2,14,30,890.0,109.0,1.7,15.9,807.0,242.43,151.4
2018,5,2,14,45,879.0,107.5,1.75,15.75,770.0,187.02,108.88
2018,5,2,15,0,868.0,106.0,1.8,15.6,733.0,132.84,76.83
2018,5,2,15,15,854.5,103.5,1.8,15.6,691.0,85.12,67.98
2018,5,2,15,30,841.0,101.0,1.8,15.6,649.0,73.91,58.6
2018,5,2,15,45,823.0,98.5,1.9,15.05,602.5,73.4,58.48
2018,5,2,16,0,805.0,96.0,2.0,14.5,556.0,72.84,58.32
2018,5,2,16,15,782.5,92.0,1.95,14.15,506.5,71.11,57.08
2018,5,2,16,30,760.0,88.0,1.9,13.8,457.0,69.28,55.77
2018,5,2,16,45,730.0,83.5,1.9,13.45,406.0,66.88,53.93
2018,5,2,17,0,700.0,79.0,1.9,13.1,355.0,59.0,47.2
2018,5,2,17,15,658.0,73.5,1.85,12.7,303.5,55.81,44.56
2018,5,2,17,30,616.0,68.0,1.8,12.3,252.0,52.54,41.77
2018,5,2,17,45,555.5,61.0,1.7,11.9,202.5,47.89,37.59
2018,5,2,18,0,495.0,54.0,1.6,11.5,153.0,43.18,33.18
2018,5,2,18,15,383.5,44.5,1.55,11.1,108.0,36.04,26.36
2018,5,2,18,30,272.0,35.0,1.5,10.7,63.0,28.87,18.93
2018,5,2,18,45,164.0,22.0,1.45,10.35,36.5,17.16,0.0
2018,5,2,19,0,56.0,9.0,1.4,10.0,10.0,7.68,0.0
2018,5,2,19,15,28.0,4.5,1.45,9.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,5,15,37.0,7.0,1.45,7.55,8.5,30.48,0.0
2018,5,3,5,30,74.0,14.0,1.5,8.0,17.0,91.31,0.0
2018,5,3,5,45,72.5,15.5,1.55,8.4,22.0,102.61,77.26
2018,5,3,6,0,71.0,17.0,1.6,8.8,27.0,98.71,80.63
2018,5,3,6,15,44.0,22.5,1.65,9.15,29.5,70.87,57.42
2018,5,3,6,30,17.0,28.0,1.7,9.5,32.0,38.18,28.45
2018,5,3,6,45,8.5,49.0,1.7,9.85,51.0,48.03,36.7
2018,5,3,7,0,0.0,70.0,1.7,10.2,70.0,58.65,45.39
2018,5,3,7,15,0.0,91.0,1.7,10.5,91.0,78.53,62.29
2018,5,3,7,30,0.0,112.0,1.7,10.8,112.0,98.32,78.82
2018,5,3,7,45,0.5,127.5,1.65,11.1,128.0,112.75,90.6
2018,5,3,8,0,1.0,143.0,1.6,11.4,144.0,127.1,102.14
2018,5,3,8,15,6.0,168.5,1.6,11.6,172.5,155.91,125.76
2018,5,3,8,30,11.0,194.0,1.6,11.8,201.0,184.55,148.84
2018,5,3,8,45,29.5,212.0,1.6,12.05,232.0,235.85,190.43
2018,5,3,9,0,48.0,230.0,1.6,12.3,263.0,270.44,217.84
2018,5,3,9,15,33.0,244.0,1.6,12.5,267.0,266.78,213.36
2018,5,3,9,30,18.0,258.0,1.6,12.7,271.0,245.76,195.45
2018,5,3,9,45,22.0,279.5,1.6,12.9,296.5,267.91,212.55
2018,5,3,10,0,26.0,301.0,1.6,13.1,322.0,306.84,242.32
2018,5,3,10,15,141.0,312.0,1.65,13.25,431.5,438.17,346.14
2018,5,3,10,30,256.0,323.0,1.7,13.4,541.0,560.7,438.64
2018,5,3,10,45,461.5,280.0,1.7,13.5,685.0,702.57,543.96
2018,5,3,11,0,667.0,237.0,1.7,13.6,829.0,820.48,627.81
2018,5,3,11,15,713.5,218.0,1.7,13.7,860.5,811.33,619.85
2018,5,3,11,30,760.0,199.0,1.7,13.8,892.0,791.91,606.07
2018,5,3,11,45,594.5,271.0,1.75,13.85,815.5,697.33,535.62
2018,5,3,12,0,429.0,343.0,1.8,13.9,739.0,605.95,466.97
2018,5,3,12,15,552.0,294.5,1.8,13.9,803.0,619.92,478.36
2018,5,3,12,30,675.0,246.0,1.8,13.9,867.0,621.65,478.95
2018,5,3,12,45,578.5,297.5,1.85,13.85,826.0,563.9,433.83
2018,5,3,13,0,482.0,349.0,1.9,13.8,785.0,515.95,396.15
2018,5,3,13,15,461.0,354.5,1.9,13.8,765.5,475.19,363.6
2018,5,3,13,30,440.0,360.0,1.9,13.8,746.0,436.05,331.78
2018,5,3,13,45,438.0,349.5,1.9,13.75,725.0,395.32,298.16
2018,5,3,14,0,436.0,339.0,1.9,13.7,704.0,355.09,264.45
2018,5,3,14,15,392.0,342.0,1.95,13.6,661.5,322.85,238.48
2018,5,3,14,30,348.0,345.0,2.0,13.5,619.0,286.45,210.5
2018,5,3,14,45,333.5,331.5,2.0,13.4,584.0,249.58,182.79
2018,5,3,15,0,319.0,318.0,2.0,13.3,549.0,214.81,160.1
2018,5,3,15,15,456.0,251.5,2.0,13.3,560.5,147.49,121.81
2018,5,3,15,30,593.0,185.0,2.0,13.3,572.0,113.72,93.42
2018,5,3,15,45,552.5,182.5,2.1,13.1,523.0,115.84,95.66
2018,5,3,16,0,512.0,180.0,2.2,12.9,474.0,115.88,96.07
2018,5,3,16,15,329.0,193.0,2.3,12.7,375.5,130.29,108.98
2018,5,3,16,30,146.0,206.0,2.4,12.5,277.0,142.07,119.65
2018,5,3,16,45,209.5,171.0,2.5,12.3,260.5,117.08,98.34
2018,5,3,17,0,273.0,136.0,2.6,12.1,244.0,96.96,81.05
2018,5,3,17,15,400.0,107.0,2.65,11.7,240.0,76.29,63.03
2018,5,3,17,30,527.0,78.0,2.7,11.3,236.0,59.49,48.17
2018,5,3,17,45,420.0,71.5,2.75,10.95,182.5,53.59,42.86
2018,5,3,18,0,313.0,65.0,2.8,10.6,129.0,48.78,38.32
2018,5,3,18,15,278.5,51.0,2.8,10.25,96.0,38.86,28.97
2018,5,3,18,30,244.0,37.0,2.8,9.9,63.0,28.59,18.87
2018,5,3,18,45,146.5,23.0,2.8,9.6,36.5,17.89,1.13
2018,5,3,19,0,49.0,9.0,2.8,9.3,10.0,7.68,0.0
2018,5,3,19,15,24.5,4.5,2.75,9.25,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,46.0,9.5,2.1,7.3,11.5,38.63,0.0
2018,5,4,5,30,92.0,19.0,2.2,7.8,23.0,115.3,0.0
2018,5,4,5,45,218.0,31.5,2.25,8.3,58.0,248.58,195.8
2018,5,4,6,0,344.0,44.0,2.3,8.8,93.0,370.86,310.56
2018,5,4,6,15,348.0,55.5,2.1,9.25,122.5,395.03,334.35
2018,5,4,6,30,352.0,67.0,1.9,9.7,152.0,422.19,358.0
2018,5,4,6,45,300.5,78.5,1.75,10.2,163.0,399.6,338.65
2018,5,4,7,0,249.0,90.0,1.6,10.7,174.0,350.02,296.64
2018,5,4,7,15,159.5,121.5,1.45,11.2,178.5,291.4,244.9
2018,5,4,7,30,70.0,153.0,1.3,11.7,183.0,225.93,186.93
2018,5,4,7,45,278.0,157.5,1.15,12.2,299.0,469.75,386.01
2018,5,4,8,0,486.0,162.0,1.0,12.7,415.0,703.79,558.42
2018,5,4,8,15,531.0,168.5,1.1,13.15,469.5,757.15,592.23
2018,5,4,8,30,576.0,175.0,1.2,13.6,524.0,818.21,632.77
2018,5,4,8,45,595.5,185.0,1.25,14.05,569.0,846.54,649.37
2018,5,4,9,0,615.0,195.0,1.3,14.5,614.0,871.95,664.28
2018,5,4,9,15,649.0,196.0,1.4,14.8,661.5,899.33,681.58
2018,5,4,9,30,683.0,197.0,1.5,15.1,709.0,923.2,696.47
2018,5,4,9,45,699.0,202.5,1.65,15.45,747.0,930.42,700.83
2018,5,4,10,0,715.0,208.0,1.8,15.8,785.0,934.07,703.02
2018,5,4,10,15,634.0,258.5,1.75,16.1,783.5,886.22,666.76
2018,5,4,10,30,553.0,309.0,1.7,16.4,782.0,834.81,627.78
2018,5,4,10,45,551.0,321.5,1.65,16.65,802.5,821.59,616.94
2018,5,4,11,0,549.0,334.0,1.6,16.9,823.0,805.74,603.96
2018,5,4,11,15,586.0,322.5,1.55,17.1,851.5,798.38,597.93
2018,5,4,11,30,623.0,311.0,1.5,17.3,880.0,785.7,588.07
2018,5,4,11,45,653.5,295.5,1.45,17.55,896.0,761.99,570.4
2018,5,4,12,0,684.0,280.0,1.4,17.8,912.0,734.39,549.84
2018,5,4,12,15,685.0,276.5,1.45,17.85,908.5,692.76,520.08
2018,5,4,12,30,686.0,273.0,1.5,17.9,905.0,649.79,488.74
2018,5,4,12,45,763.0,225.5,1.55,18.0,922.0,616.02,463.6
2018,5,4,13,0,840.0,178.0,1.6,18.1,939.0,576.03,432.33
2018,5,4,13,15,777.5,209.0,1.7,18.0,903.5,518.17,387.11
2018,5,4,13,30,715.0,240.0,1.8,17.9,868.0,465.82,345.29
2018,5,4,13,45,741.0,216.5,1.95,17.75,852.5,413.34,301.6
2018,5,4,14,0,767.0,193.0,2.1,17.6,837.0,358.33,254.42
2018,5,4,14,15,816.0,161.0,2.15,17.4,824.0,307.37,208.51
2018,5,4,14,30,865.0,129.0,2.2,17.2,811.0,245.35,154.41
2018,5,4,14,45,863.0,122.0,2.3,16.95,775.5,187.96,109.66
2018,5,4,15,0,861.0,115.0,2.4,16.7,740.0,131.07,74.13
2018,5,4,15,15,849.5,111.0,2.4,16.7,698.0,78.63,62.15
2018,5,4,15,30,838.0,107.0,2.4,16.7,656.0,77.52,61.44
