Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,15,45,825.5,101.5,2.5,16.1,610.0,75.27,59.83
2018,5,4,16,0,813.0,96.0,2.6,15.5,564.0,72.83,58.05
2018,5,4,16,15,787.0,92.0,2.65,15.15,512.5,71.03,56.78
2018,5,4,16,30,761.0,88.0,2.7,14.8,461.0,69.15,55.41
2018,5,4,16,45,739.5,82.5,2.7,14.45,412.0,66.1,53.01
2018,5,4,17,0,718.0,77.0,2.7,14.1,363.0,62.89,50.43
2018,5,4,17,15,647.5,76.0,2.7,13.65,306.5,57.42,45.81
2018,5,4,17,30,577.0,75.0,2.7,13.2,250.0,57.48,46.02
2018,5,4,17,45,470.5,68.0,2.7,12.75,193.0,52.75,41.81
2018,5,4,18,0,364.0,61.0,2.7,12.3,136.0,46.17,35.75
2018,5,4,18,15,303.0,48.5,2.65,11.85,99.0,37.1,27.26
2018,5,4,18,30,242.0,36.0,2.6,11.4,62.0,27.82,18.2
2018,5,4,18,45,145.0,22.5,2.55,10.9,36.0,17.5,2.53
2018,5,4,19,0,48.0,9.0,2.5,10.4,10.0,7.68,0.0
2018,5,4,19,15,24.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.55,6.5,8.54,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.7,13.0,17.4,0.0
2018,5,5,5,45,4.5,24.5,2.2,8.85,24.5,23.6,13.62
2018,5,5,6,0,0.0,36.0,2.2,9.0,36.0,30.54,20.48
2018,5,5,6,15,3.5,54.0,2.15,9.15,55.0,51.72,39.35
2018,5,5,6,30,7.0,72.0,2.1,9.3,74.0,72.33,57.64
2018,5,5,6,45,114.0,101.0,2.05,9.5,139.5,227.34,194.05
2018,5,5,7,0,221.0,130.0,2.0,9.7,205.0,381.56,323.3
2018,5,5,7,15,279.5,143.5,2.0,9.9,254.5,453.54,380.73
2018,5,5,7,30,338.0,157.0,2.0,10.1,304.0,527.25,438.12
2018,5,5,7,45,274.0,182.0,1.95,10.3,310.5,497.54,410.37
2018,5,5,8,0,210.0,207.0,1.9,10.5,317.0,442.14,363.62
2018,5,5,8,15,297.0,221.5,1.9,10.75,393.0,564.73,458.83
2018,5,5,8,30,384.0,236.0,1.9,11.0,469.0,665.43,533.19
2018,5,5,8,45,290.5,258.0,1.85,11.3,442.0,592.49,473.1
2018,5,5,9,0,197.0,280.0,1.8,11.6,415.0,495.77,396.4
2018,5,5,9,15,178.0,306.0,1.75,11.8,433.5,499.04,397.1
2018,5,5,9,30,159.0,332.0,1.7,12.0,452.0,500.96,396.16
2018,5,5,9,45,103.0,313.0,1.65,12.15,392.0,417.96,330.72
2018,5,5,10,0,47.0,294.0,1.6,12.3,332.0,319.76,253.16
2018,5,5,10,15,69.5,322.5,1.7,12.4,381.0,364.43,288.49
2018,5,5,10,30,92.0,351.0,1.8,12.5,430.0,406.97,320.96
2018,5,5,10,45,183.5,373.5,1.85,12.55,535.5,517.13,405.45
2018,5,5,11,0,275.0,396.0,1.9,12.6,641.0,616.36,478.74
2018,5,5,11,15,379.5,381.0,2.05,12.6,725.0,670.61,519.57
2018,5,5,11,30,484.0,366.0,2.2,12.6,809.0,724.7,559.64
2018,5,5,11,45,386.5,401.5,2.35,12.6,757.0,646.4,500.84
2018,5,5,12,0,289.0,437.0,2.5,12.6,705.0,580.28,450.9
2018,5,5,12,15,231.5,443.0,2.55,12.65,657.5,522.21,406.76
2018,5,5,12,30,174.0,449.0,2.6,12.7,610.0,471.63,367.81
2018,5,5,12,45,164.5,448.0,2.7,12.75,599.0,448.1,349.71
2018,5,5,13,0,155.0,447.0,2.8,12.8,588.0,425.28,331.86
2018,5,5,13,15,239.5,416.0,2.8,12.9,629.0,420.12,326.88
2018,5,5,13,30,324.0,385.0,2.8,13.0,670.0,412.43,318.48
2018,5,5,13,45,338.0,378.0,2.8,13.1,668.5,386.72,296.08
2018,5,5,14,0,352.0,371.0,2.8,13.2,667.0,359.56,272.2
2018,5,5,14,15,304.5,369.0,2.8,13.25,618.5,318.62,239.72
2018,5,5,14,30,257.0,367.0,2.8,13.3,570.0,282.92,212.47
2018,5,5,14,45,351.0,320.0,2.8,13.35,583.5,247.14,180.54
2018,5,5,15,0,445.0,273.0,2.8,13.4,597.0,190.08,135.97
2018,5,5,15,15,428.5,262.0,2.8,13.4,559.5,152.33,126.06
2018,5,5,15,30,412.0,251.0,2.8,13.4,522.0,149.38,123.95
2018,5,5,15,45,518.5,200.5,2.8,13.25,516.5,125.44,103.84
2018,5,5,16,0,625.0,150.0,2.8,13.1,511.0,97.94,80.45
2018,5,5,16,15,703.5,118.5,2.8,12.85,491.5,80.84,65.87
2018,5,5,16,30,782.0,87.0,2.8,12.6,472.0,68.64,55.44
2018,5,5,16,45,743.5,83.0,2.85,12.35,417.0,66.46,53.77
2018,5,5,17,0,705.0,79.0,2.9,12.1,362.0,58.87,47.25
2018,5,5,17,15,648.0,76.5,2.9,11.7,308.5,57.72,46.44
2018,5,5,17,30,591.0,74.0,2.9,11.3,255.0,56.74,45.7
2018,5,5,17,45,490.0,68.0,2.9,10.95,199.0,52.8,42.17
2018,5,5,18,0,389.0,62.0,2.9,10.6,143.0,47.02,36.78
2018,5,5,18,15,315.5,50.5,2.85,10.2,104.5,38.62,28.83
2018,5,5,18,30,242.0,39.0,2.8,9.8,66.0,30.06,20.37
2018,5,5,18,45,138.0,24.0,2.7,9.45,38.0,18.63,4.48
2018,5,5,19,0,34.0,9.0,2.6,9.1,10.0,7.68,0.0
2018,5,5,19,15,17.0,4.5,2.6,8.95,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,5,15,67.5,10.5,2.6,8.35,14.0,53.9,0.0
2018,5,6,5,30,135.0,21.0,2.7,8.6,28.0,151.59,18.51
2018,5,6,5,45,222.5,33.5,2.75,8.8,60.0,254.41,204.18
2018,5,6,6,0,310.0,46.0,2.8,9.0,92.0,344.03,289.84
2018,5,6,6,15,409.0,55.5,2.8,9.3,141.0,451.63,382.61
2018,5,6,6,30,508.0,65.0,2.8,9.6,190.0,561.34,472.77
2018,5,6,6,45,468.5,83.0,2.75,9.85,219.0,555.17,467.4
2018,5,6,7,0,429.0,101.0,2.7,10.1,248.0,552.83,464.54
2018,5,6,7,15,412.0,125.0,2.7,10.5,285.0,575.19,480.04
2018,5,6,7,30,395.0,149.0,2.7,10.9,322.0,594.06,491.46
2018,5,6,7,45,495.0,145.0,2.7,11.3,388.0,689.45,563.64
2018,5,6,8,0,595.0,141.0,2.7,11.7,454.0,796.69,640.09
2018,5,6,8,15,730.5,113.5,2.75,12.05,534.5,901.31,712.21
2018,5,6,8,30,866.0,86.0,2.8,12.4,615.0,986.63,768.54
2018,5,6,8,45,880.5,88.5,2.8,12.8,660.0,1003.25,775.9
2018,5,6,9,0,895.0,91.0,2.8,13.2,705.0,1016.49,781.7
2018,5,6,9,15,905.5,93.0,2.9,13.45,745.5,1021.6,783.5
2018,5,6,9,30,916.0,95.0,3.0,13.7,786.0,1023.1,783.08
2018,5,6,9,45,920.5,98.5,3.05,14.0,819.5,1016.69,776.86
2018,5,6,10,0,925.0,102.0,3.1,14.3,853.0,1006.61,768.38
2018,5,6,10,15,913.0,113.5,3.15,14.45,876.0,985.54,752.99
2018,5,6,10,30,901.0,125.0,3.2,14.6,899.0,960.97,735.39
2018,5,6,10,45,891.0,135.0,3.25,14.75,916.0,933.53,715.88
2018,5,6,11,0,881.0,145.0,3.3,14.9,933.0,903.07,694.29
2018,5,6,11,15,873.5,153.0,3.4,14.95,944.0,870.22,671.56
2018,5,6,11,30,866.0,161.0,3.5,15.0,955.0,844.62,653.85
2018,5,6,11,45,837.5,181.0,3.55,15.05,953.0,800.92,621.29
2018,5,6,12,0,809.0,201.0,3.6,15.1,951.0,755.99,587.0
2018,5,6,12,15,629.0,294.5,3.6,15.0,877.0,670.6,520.51
2018,5,6,12,30,449.0,388.0,3.6,14.9,803.0,593.83,460.32
2018,5,6,12,45,385.5,406.0,3.6,14.85,760.0,540.61,419.04
2018,5,6,13,0,322.0,424.0,3.6,14.8,717.0,491.26,380.43
2018,5,6,13,15,326.5,415.5,3.55,14.75,708.0,460.97,356.02
2018,5,6,13,30,331.0,407.0,3.5,14.7,699.0,430.35,330.79
2018,5,6,13,45,347.0,389.5,3.5,14.6,688.5,397.86,303.59
2018,5,6,14,0,363.0,372.0,3.5,14.5,678.0,364.18,274.89
2018,5,6,14,15,370.5,352.5,3.45,14.3,655.0,325.97,242.71
2018,5,6,14,30,378.0,333.0,3.4,14.1,632.0,287.58,210.79
2018,5,6,14,45,385.5,313.0,3.35,13.9,606.0,248.75,180.14
2018,5,6,15,0,393.0,293.0,3.3,13.7,580.0,209.8,153.27
2018,5,6,15,15,312.5,292.5,3.3,13.7,512.5,178.79,148.36
2018,5,6,15,30,232.0,292.0,3.3,13.7,445.0,190.34,158.57
2018,5,6,15,45,242.5,269.5,3.25,13.25,419.5,168.31,140.52
2018,5,6,16,0,253.0,247.0,3.2,12.8,394.0,157.96,132.36
2018,5,6,16,15,236.5,226.5,3.2,12.6,354.5,147.64,124.01
2018,5,6,16,30,220.0,206.0,3.2,12.4,315.0,143.29,120.78
2018,5,6,16,45,191.0,182.5,3.2,12.2,269.5,128.89,108.73
2018,5,6,17,0,162.0,159.0,3.2,12.0,224.0,114.05,96.15
2018,5,6,17,15,184.0,119.5,3.15,11.75,184.0,85.77,71.43
2018,5,6,17,30,206.0,80.0,3.1,11.5,144.0,60.17,48.73
2018,5,6,17,45,192.0,61.5,3.05,11.25,112.5,47.32,37.19
2018,5,6,18,0,178.0,43.0,3.0,11.0,81.0,32.0,23.25
2018,5,6,18,15,100.0,27.0,2.95,10.7,47.5,21.65,13.7
2018,5,6,18,30,22.0,11.0,2.9,10.4,14.0,9.51,2.6
2018,5,6,18,45,20.5,9.0,2.85,10.15,10.5,7.39,0.0
2018,5,6,19,0,19.0,7.0,2.8,9.9,7.0,5.97,0.0
2018,5,6,19,15,9.5,3.5,2.75,9.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,5,15,86.0,11.5,3.3,8.75,16.5,67.17,0.0
2018,5,7,5,30,172.0,23.0,3.3,9.1,33.0,182.73,50.28
2018,5,7,5,45,297.0,34.5,3.3,9.45,71.5,312.37,252.55
2018,5,7,6,0,422.0,46.0,3.3,9.8,110.0,435.95,364.94
2018,5,7,6,15,467.5,52.5,3.25,10.25,148.5,496.65,418.39
2018,5,7,6,30,513.0,59.0,3.2,10.7,187.0,558.29,469.46
2018,5,7,6,45,599.0,65.5,3.1,11.1,248.0,656.89,546.47
2018,5,7,7,0,685.0,72.0,3.0,11.5,309.0,758.3,621.55
2018,5,7,7,15,721.5,76.0,2.95,12.1,361.0,805.7,652.96
2018,5,7,7,30,758.0,80.0,2.9,12.7,413.0,858.61,687.55
2018,5,7,7,45,784.0,83.5,2.9,13.35,464.5,898.98,712.21
2018,5,7,8,0,810.0,87.0,2.9,14.0,516.0,937.02,734.73
2018,5,7,8,15,829.0,90.5,2.85,14.55,565.0,965.44,749.97
2018,5,7,8,30,848.0,94.0,2.8,15.1,614.0,990.85,763.0
2018,5,7,8,45,861.5,97.0,2.75,15.7,658.5,994.98,761.29
2018,5,7,9,0,875.0,100.0,2.7,16.3,703.0,1007.6,765.69
2018,5,7,9,15,870.0,109.5,2.7,16.65,738.0,1005.54,761.43
2018,5,7,9,30,865.0,119.0,2.7,17.0,773.0,999.71,754.97
2018,5,7,9,45,894.5,110.5,2.7,17.35,813.5,1004.93,756.17
2018,5,7,10,0,924.0,102.0,2.7,17.7,854.0,1006.31,754.83
2018,5,7,10,15,930.0,103.0,2.7,17.8,882.0,991.44,743.54
2018,5,7,10,30,936.0,104.0,2.7,17.9,910.0,973.03,730.2
2018,5,7,10,45,940.5,105.0,2.75,18.05,931.5,949.79,714.03
2018,5,7,11,0,945.0,106.0,2.8,18.2,953.0,923.19,695.68
2018,5,7,11,15,948.5,106.0,2.8,18.25,967.0,891.61,673.82
2018,5,7,11,30,952.0,106.0,2.8,18.3,981.0,857.02,649.89
2018,5,7,11,45,953.5,105.5,2.85,18.3,987.0,817.65,623.02
2018,5,7,12,0,955.0,105.0,2.9,18.3,993.0,775.78,593.6
2018,5,7,12,15,954.0,105.5,2.85,18.3,991.0,730.74,559.36
2018,5,7,12,30,953.0,106.0,2.8,18.3,989.0,683.77,522.98
2018,5,7,12,45,952.0,104.5,2.8,18.3,979.5,633.52,483.57
2018,5,7,13,0,951.0,103.0,2.8,18.3,970.0,581.81,441.95
2018,5,7,13,15,947.5,102.5,2.8,18.3,953.5,528.38,397.81
2018,5,7,13,30,944.0,102.0,2.8,18.3,937.0,474.09,351.71
2018,5,7,13,45,938.5,101.0,2.8,18.25,912.5,418.07,303.17
2018,5,7,14,0,933.0,100.0,2.8,18.2,888.0,361.83,253.55
2018,5,7,14,15,927.0,97.5,2.85,18.05,857.0,304.47,203.01
2018,5,7,14,30,921.0,95.0,2.9,17.9,826.0,247.41,153.93
2018,5,7,14,45,913.5,93.0,2.95,17.7,790.0,190.96,109.4
2018,5,7,15,0,906.0,91.0,3.0,17.5,754.0,135.38,74.31
2018,5,7,15,15,894.0,89.0,3.0,17.5,712.0,80.74,63.74
2018,5,7,15,30,882.0,87.0,3.0,17.5,670.0,76.22,60.1
2018,5,7,15,45,866.5,84.0,3.15,16.85,623.5,74.41,58.89
2018,5,7,16,0,851.0,81.0,3.3,16.2,577.0,72.46,57.55
2018,5,7,16,15,829.5,78.5,3.35,15.8,527.0,62.11,48.84
2018,5,7,16,30,808.0,76.0,3.4,15.4,477.0,60.97,48.1
2018,5,7,16,45,779.0,73.0,3.45,15.0,425.5,59.32,46.91
2018,5,7,17,0,750.0,70.0,3.5,14.6,374.0,57.65,45.68
2018,5,7,17,15,711.5,66.0,3.45,14.1,322.5,55.07,43.62
2018,5,7,17,30,673.0,62.0,3.4,13.6,271.0,52.48,41.47
2018,5,7,17,45,615.0,56.5,3.35,13.15,220.5,44.47,34.36
2018,5,7,18,0,557.0,51.0,3.3,12.7,170.0,40.74,30.9
2018,5,7,18,15,468.5,43.0,3.25,12.35,125.0,34.77,25.23
2018,5,7,18,30,380.0,35.0,3.2,12.0,80.0,28.77,19.22
2018,5,7,18,45,243.5,24.0,3.15,11.65,48.0,19.91,7.18
2018,5,7,19,0,107.0,13.0,3.1,11.3,16.0,11.1,0.0
2018,5,7,19,15,53.5,6.5,3.1,11.2,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,8,5,15,107.0,11.5,3.1,9.45,18.0,81.29,0.0
2018,5,8,5,30,214.0,23.0,3.1,9.8,36.0,212.68,82.89
2018,5,8,5,45,335.5,32.5,3.15,10.15,74.5,339.93,275.52
2018,5,8,6,0,457.0,42.0,3.2,10.5,113.0,459.53,383.17
2018,5,8,6,15,531.5,48.5,3.15,10.8,160.5,544.48,455.7
2018,5,8,6,30,606.0,55.0,3.1,11.1,208.0,632.85,527.07
2018,5,8,6,45,654.0,60.0,3.1,11.4,259.0,692.21,572.66
2018,5,8,7,0,702.0,65.0,3.1,11.7,310.0,758.92,621.74
2018,5,8,7,15,735.5,68.5,3.0,12.05,361.0,809.78,656.3
2018,5,8,7,30,769.0,72.0,2.9,12.4,412.0,859.3,688.64
2018,5,8,7,45,793.0,74.5,2.85,12.75,462.0,896.5,711.48
2018,5,8,8,0,817.0,77.0,2.8,13.1,512.0,931.38,732.25
2018,5,8,8,15,834.5,80.0,2.7,13.45,559.5,946.56,738.43
2018,5,8,8,30,852.0,83.0,2.6,13.8,607.0,970.02,750.48
2018,5,8,8,45,865.5,84.5,2.5,14.15,650.5,984.47,756.13
2018,5,8,9,0,879.0,86.0,2.4,14.5,694.0,995.67,759.65
2018,5,8,9,15,862.0,101.0,2.3,14.8,725.5,988.52,751.04
2018,5,8,9,30,845.0,116.0,2.2,15.1,757.0,977.21,740.03
2018,5,8,9,45,737.0,178.5,2.15,15.4,755.5,944.09,715.12
2018,5,8,10,0,629.0,241.0,2.1,15.7,754.0,885.98,672.53
2018,5,8,10,15,725.0,199.5,2.05,15.95,810.0,916.32,692.71
2018,5,8,10,30,821.0,158.0,2.0,16.2,866.0,932.92,701.54
2018,5,8,10,45,875.5,129.0,1.95,16.45,900.5,915.44,687.71
2018,5,8,11,0,930.0,100.0,1.9,16.7,935.0,905.31,679.34
2018,5,8,11,15,932.5,100.5,1.95,16.75,948.5,874.06,658.33
2018,5,8,11,30,935.0,101.0,2.0,16.8,962.0,839.9,635.45
2018,5,8,11,45,936.5,100.5,2.05,16.9,967.5,801.37,609.28
2018,5,8,12,0,938.0,100.0,2.1,17.0,973.0,760.38,580.74
2018,5,8,12,15,937.0,101.0,2.2,16.95,972.0,716.69,548.74
2018,5,8,12,30,936.0,102.0,2.3,16.9,971.0,671.06,514.38
2018,5,8,12,45,933.0,102.0,2.35,16.85,961.5,621.79,476.06
2018,5,8,13,0,930.0,102.0,2.4,16.8,952.0,571.23,435.59
2018,5,8,13,15,926.0,102.0,2.5,16.65,935.5,519.11,392.96
2018,5,8,13,30,922.0,102.0,2.6,16.5,919.0,466.19,348.27
2018,5,8,13,45,916.5,101.5,2.65,16.3,895.5,411.79,301.08
2018,5,8,14,0,911.0,101.0,2.7,16.1,872.0,357.18,252.72
2018,5,8,14,15,904.0,100.0,2.65,15.9,842.0,301.85,203.49
2018,5,8,14,30,897.0,99.0,2.6,15.7,812.0,246.9,155.8
2018,5,8,14,45,768.5,142.0,2.6,15.55,733.5,194.21,118.95
2018,5,8,15,0,640.0,185.0,2.6,15.4,655.0,154.52,98.91
2018,5,8,15,15,466.5,234.5,2.6,15.4,566.5,141.03,115.56
2018,5,8,15,30,293.0,284.0,2.6,15.4,478.0,174.92,144.47
2018,5,8,15,45,392.0,237.5,2.55,15.05,478.0,153.82,127.15
2018,5,8,16,0,491.0,191.0,2.5,14.7,478.0,121.48,100.11
2018,5,8,16,15,551.0,156.5,2.5,14.55,452.5,103.84,85.32
2018,5,8,16,30,611.0,122.0,2.5,14.4,427.0,83.84,68.28
2018,5,8,16,45,673.5,97.0,2.5,14.2,399.5,69.41,55.93
2018,5,8,17,0,736.0,72.0,2.5,14.0,372.0,58.97,46.95
2018,5,8,17,15,697.5,67.5,2.45,13.7,320.5,56.07,44.58
2018,5,8,17,30,659.0,63.0,2.4,13.4,269.0,48.78,38.2
2018,5,8,17,45,603.0,57.5,2.3,13.1,219.5,45.11,34.95
2018,5,8,18,0,547.0,52.0,2.2,12.8,170.0,41.43,31.53
2018,5,8,18,15,456.5,44.0,2.15,12.5,125.0,35.49,25.9
2018,5,8,18,30,366.0,36.0,2.1,12.2,80.0,29.53,19.94
2018,5,8,18,45,231.5,24.5,2.0,11.85,48.0,20.26,8.19
2018,5,8,19,0,97.0,13.0,1.9,11.5,16.0,11.1,0.0
2018,5,8,19,15,48.5,6.5,1.9,11.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,2.4,9.75,19.5,81.44,0.0
2018,5,9,5,30,197.0,25.0,2.5,10.0,37.0,206.61,97.76
2018,5,9,5,45,315.5,35.0,2.65,10.2,75.5,327.7,266.44
2018,5,9,6,0,434.0,45.0,2.8,10.4,114.0,445.38,371.74
2018,5,9,6,15,522.5,51.5,2.9,10.6,164.0,541.58,453.38
2018,5,9,6,30,611.0,58.0,3.0,10.8,214.0,641.9,534.47
2018,5,9,6,45,657.5,63.5,3.15,11.0,265.0,706.95,584.99
2018,5,9,7,0,704.0,69.0,3.3,11.2,316.0,766.43,629.39
2018,5,9,7,15,737.5,73.0,3.35,11.45,368.0,818.12,665.82
2018,5,9,7,30,771.0,77.0,3.4,11.7,420.0,868.4,700.16
2018,5,9,7,45,796.0,80.5,3.45,11.95,471.5,907.96,725.9
2018,5,9,8,0,821.0,84.0,3.5,12.2,523.0,945.16,749.6
2018,5,9,8,15,839.0,87.5,3.5,12.4,571.5,972.71,765.95
2018,5,9,8,30,857.0,91.0,3.5,12.6,620.0,985.51,771.89
2018,5,9,8,45,870.0,94.0,3.55,12.85,664.5,1001.07,780.23
2018,5,9,9,0,883.0,97.0,3.6,13.1,709.0,1013.27,786.3
2018,5,9,9,15,892.5,99.0,3.6,13.3,748.0,1017.3,786.63
2018,5,9,9,30,902.0,101.0,3.6,13.5,787.0,1017.79,784.76
2018,5,9,9,45,909.5,103.0,3.6,13.7,821.0,1012.7,779.25
2018,5,9,10,0,917.0,105.0,3.6,13.9,855.0,1004.0,771.48
2018,5,9,10,15,874.5,134.5,3.55,14.05,869.0,972.04,747.62
2018,5,9,10,30,832.0,164.0,3.5,14.2,883.0,949.49,730.6
2018,5,9,10,45,663.0,258.0,3.45,14.4,839.5,867.1,669.59
2018,5,9,11,0,494.0,352.0,3.4,14.6,796.0,776.5,599.56
2018,5,9,11,15,503.5,355.5,3.4,14.7,814.0,761.25,588.23
2018,5,9,11,30,513.0,359.0,3.4,14.8,832.0,743.39,574.41
2018,5,9,11,45,527.0,356.0,3.35,14.95,845.0,721.04,557.09
2018,5,9,12,0,541.0,353.0,3.3,15.1,858.0,696.2,537.78
2018,5,9,12,15,604.5,319.5,3.3,15.15,882.5,678.26,524.44
2018,5,9,12,30,668.0,286.0,3.3,15.2,907.0,651.84,504.17
2018,5,9,12,45,781.0,215.0,3.35,15.3,934.5,622.73,481.58
2018,5,9,13,0,894.0,144.0,3.4,15.4,962.0,583.63,449.81
2018,5,9,13,15,824.5,181.5,3.5,15.35,925.5,527.9,403.9
2018,5,9,13,30,755.0,219.0,3.6,15.3,889.0,473.0,358.29
2018,5,9,13,45,779.0,198.0,3.65,15.2,873.5,420.22,312.58
2018,5,9,14,0,803.0,177.0,3.7,15.1,858.0,370.56,267.91
2018,5,9,14,15,802.0,169.0,3.8,14.95,829.0,316.01,219.71
2018,5,9,14,30,801.0,161.0,3.9,14.8,800.0,261.55,172.5
2018,5,9,14,45,742.5,175.5,4.0,14.65,746.5,205.17,129.48
2018,5,9,15,0,684.0,190.0,4.1,14.5,693.0,162.63,104.11
2018,5,9,15,15,630.0,194.0,4.1,14.5,637.0,120.85,98.91
2018,5,9,15,30,576.0,198.0,4.1,14.5,581.0,122.06,100.25
2018,5,9,15,45,688.5,148.5,4.1,14.1,575.0,94.43,76.86
2018,5,9,16,0,801.0,99.0,4.1,13.7,569.0,74.3,59.7
2018,5,9,16,15,752.5,97.5,4.05,13.5,509.0,74.01,59.72
2018,5,9,16,30,704.0,96.0,4.0,13.3,449.0,67.43,54.18
2018,5,9,16,45,681.0,90.0,4.0,13.1,401.5,64.6,51.93
2018,5,9,17,0,658.0,84.0,4.0,12.9,354.0,61.59,49.48
2018,5,9,17,15,630.0,78.0,3.95,12.55,308.0,58.36,46.82
2018,5,9,17,30,602.0,72.0,3.9,12.2,262.0,54.99,43.96
2018,5,9,17,45,552.5,65.5,3.9,11.85,215.5,50.94,40.36
2018,5,9,18,0,503.0,59.0,3.9,11.5,169.0,46.82,36.53
2018,5,9,18,15,409.0,49.0,3.8,11.2,123.5,39.43,29.56
2018,5,9,18,30,315.0,39.0,3.7,10.9,78.0,31.93,22.19
2018,5,9,18,45,194.0,26.5,3.6,10.6,47.0,20.62,9.13
2018,5,9,19,0,73.0,14.0,3.5,10.3,16.0,11.95,0.0
2018,5,9,19,15,36.5,7.0,3.5,10.2,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,8.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,8.9,2.0,0.0,0.0
2018,5,10,5,15,105.5,14.5,4.2,9.2,21.0,83.07,0.0
2018,5,10,5,30,202.0,27.0,4.2,9.5,40.0,215.09,116.63
2018,5,10,5,45,323.5,37.0,4.2,9.75,79.5,335.86,275.87
2018,5,10,6,0,445.0,47.0,4.2,10.0,119.0,456.77,384.19
2018,5,10,6,15,521.0,54.0,4.2,10.2,167.0,544.03,459.35
2018,5,10,6,30,597.0,61.0,4.2,10.4,215.0,634.45,533.46
2018,5,10,6,45,646.0,66.5,4.2,10.6,266.5,701.44,585.79
2018,5,10,7,0,695.0,72.0,4.2,10.8,318.0,768.91,636.29
2018,5,10,7,15,729.5,76.5,4.3,11.25,370.5,815.57,669.24
2018,5,10,7,30,764.0,81.0,4.4,11.7,423.0,867.34,705.19
2018,5,10,7,45,717.5,100.5,4.5,12.15,451.5,863.42,699.1
2018,5,10,8,0,671.0,120.0,4.6,12.6,480.0,848.69,685.39
2018,5,10,8,15,613.0,152.5,4.6,13.0,504.5,832.51,670.28
2018,5,10,8,30,555.0,185.0,4.6,13.4,529.0,801.61,644.44
2018,5,10,8,45,520.5,215.0,4.65,13.8,556.0,798.16,638.27
2018,5,10,9,0,486.0,245.0,4.7,14.2,583.0,790.99,629.19
2018,5,10,9,15,494.0,259.5,4.75,14.45,620.0,806.66,638.72
2018,5,10,9,30,502.0,274.0,4.8,14.7,657.0,819.57,646.15
2018,5,10,9,45,534.5,278.0,4.8,14.95,702.0,842.85,661.59
2018,5,10,10,0,567.0,282.0,4.8,15.2,747.0,862.79,674.45
2018,5,10,10,15,672.0,239.5,4.75,15.5,808.5,906.79,706.2
2018,5,10,10,30,777.0,197.0,4.7,15.8,870.0,939.18,727.52
2018,5,10,10,45,776.0,204.0,4.65,16.1,890.0,917.67,710.17
2018,5,10,11,0,775.0,211.0,4.6,16.4,910.0,893.1,691.15
2018,5,10,11,15,665.5,282.0,4.65,16.45,888.5,831.91,643.87
2018,5,10,11,30,556.0,353.0,4.7,16.5,867.0,772.91,597.95
2018,5,10,11,45,569.5,349.5,4.7,16.6,879.0,748.27,579.33
2018,5,10,12,0,583.0,346.0,4.7,16.7,891.0,721.12,558.4
2018,5,10,12,15,606.0,332.0,4.8,16.7,897.5,689.71,534.88
2018,5,10,12,30,629.0,318.0,4.9,16.7,904.0,651.88,506.02
2018,5,10,12,45,658.5,295.0,4.95,16.75,903.5,612.46,474.96
2018,5,10,13,0,688.0,272.0,5.0,16.8,903.0,569.89,440.51
2018,5,10,13,15,794.0,200.0,5.05,16.75,915.5,527.76,405.28
2018,5,10,13,30,900.0,128.0,5.1,16.7,928.0,477.45,361.33
2018,5,10,13,45,907.5,119.0,5.2,16.65,907.5,423.1,313.16
2018,5,10,14,0,915.0,110.0,5.3,16.6,887.0,367.33,262.8
2018,5,10,14,15,896.0,114.0,5.4,16.4,853.0,311.91,213.34
2018,5,10,14,30,877.0,118.0,5.5,16.2,819.0,258.03,166.47
2018,5,10,14,45,803.5,143.5,5.55,16.05,763.5,203.09,124.81
2018,5,10,15,0,730.0,169.0,5.6,15.9,708.0,155.15,95.67
2018,5,10,15,15,768.0,142.0,5.6,15.9,680.5,104.33,73.9
2018,5,10,15,30,806.0,115.0,5.6,15.9,653.0,81.49,65.02
2018,5,10,15,45,808.5,106.0,5.65,15.35,613.5,77.45,61.87
2018,5,10,16,0,811.0,97.0,5.7,14.8,574.0,73.04,58.36
2018,5,10,16,15,785.0,95.0,5.7,14.5,524.5,72.69,58.33
2018,5,10,16,30,759.0,93.0,5.7,14.2,475.0,72.36,58.32
2018,5,10,16,45,725.0,89.0,5.7,13.9,422.5,64.43,51.61
2018,5,10,17,0,691.0,85.0,5.7,13.6,370.0,62.63,50.25
2018,5,10,17,15,647.5,80.5,5.65,13.2,319.0,60.32,48.44
2018,5,10,17,30,604.0,76.0,5.6,12.8,268.0,58.01,46.54
2018,5,10,17,45,540.0,69.5,5.6,12.4,218.0,53.96,42.97
2018,5,10,18,0,476.0,63.0,5.6,12.0,168.0,49.9,39.21
2018,5,10,18,15,389.0,53.0,5.5,11.6,124.5,42.7,32.42
2018,5,10,18,30,302.0,43.0,5.4,11.2,81.0,33.2,23.32
2018,5,10,18,45,188.5,29.5,5.35,10.85,49.5,22.88,11.31
2018,5,10,19,0,75.0,16.0,5.3,10.5,18.0,13.66,0.0
2018,5,10,19,15,37.5,8.0,5.3,10.35,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.9,7.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.8,7.85,17.5,52.46,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.3,33.0,146.75,85.72
2018,5,11,5,45,200.0,38.5,2.8,8.8,66.5,243.93,200.58
2018,5,11,6,0,290.0,52.0,2.8,9.3,100.0,337.21,285.27
2018,5,11,6,15,367.0,62.0,2.8,9.7,144.0,420.82,357.9
2018,5,11,6,30,444.0,72.0,2.8,10.1,188.0,516.89,436.97
2018,5,11,6,45,485.5,82.5,2.75,10.55,234.5,579.51,485.78
2018,5,11,7,0,527.0,93.0,2.7,11.0,281.0,642.56,532.91
2018,5,11,7,15,540.5,106.5,2.75,11.5,325.0,682.71,561.12
2018,5,11,7,30,554.0,120.0,2.8,12.0,369.0,721.09,587.3
2018,5,11,7,45,583.0,127.5,2.8,12.5,417.0,765.73,617.24
2018,5,11,8,0,612.0,135.0,2.8,13.0,465.0,808.62,645.15
2018,5,11,8,15,650.0,138.0,2.8,13.4,517.0,853.16,673.95
2018,5,11,8,30,688.0,141.0,2.8,13.8,569.0,895.4,700.6
2018,5,11,8,45,764.0,129.5,2.8,14.2,636.5,948.88,734.68
2018,5,11,9,0,840.0,118.0,2.8,14.6,704.0,1007.77,771.7
2018,5,11,9,15,855.0,120.5,2.75,14.95,746.0,1017.58,774.54
2018,5,11,9,30,870.0,123.0,2.7,15.3,788.0,1011.06,766.98
2018,5,11,9,45,912.0,110.5,2.6,15.65,835.0,1024.35,772.57
2018,5,11,10,0,954.0,98.0,2.5,16.0,882.0,1033.42,775.17
2018,5,11,10,15,961.0,98.5,2.45,16.3,910.5,1018.59,762.76
2018,5,11,10,30,968.0,99.0,2.4,16.6,939.0,1000.12,748.37
2018,5,11,10,45,973.5,99.0,2.35,16.9,961.0,976.21,730.55
2018,5,11,11,0,979.0,99.0,2.3,17.2,983.0,948.87,710.62
2018,5,11,11,15,982.0,99.0,2.3,17.45,997.0,916.11,687.79
2018,5,11,11,30,985.0,99.0,2.3,17.7,1011.0,880.3,662.93
2018,5,11,11,45,987.0,98.5,2.3,17.95,1017.5,840.41,635.23
2018,5,11,12,0,989.0,98.0,2.3,18.2,1024.0,797.91,605.51
2018,5,11,12,15,989.0,98.0,2.4,18.3,1022.5,752.06,571.97
2018,5,11,12,30,989.0,98.0,2.5,18.4,1021.0,704.13,535.97
2018,5,11,12,45,988.0,97.0,2.6,18.55,1011.5,652.98,496.44
2018,5,11,13,0,987.0,96.0,2.7,18.7,1002.0,600.29,454.52
2018,5,11,13,15,983.5,96.0,2.8,18.7,985.5,545.8,410.12
2018,5,11,13,30,980.0,96.0,2.9,18.7,969.0,490.38,363.54
2018,5,11,13,45,975.5,94.5,3.0,18.75,944.5,432.82,313.93
2018,5,11,14,0,971.0,93.0,3.1,18.8,920.0,374.92,262.96
2018,5,11,14,15,964.5,92.0,3.15,18.75,889.0,316.71,211.49
2018,5,11,14,30,958.0,91.0,3.2,18.7,858.0,258.8,161.35
2018,5,11,14,45,948.5,89.0,3.3,18.65,820.0,200.32,114.6
2018,5,11,15,0,939.0,87.0,3.4,18.6,782.0,142.93,76.87
2018,5,11,15,15,927.0,86.0,3.4,18.6,739.5,87.35,56.62
2018,5,11,15,30,915.0,85.0,3.4,18.6,697.0,75.56,59.24
2018,5,11,15,45,900.0,82.0,3.4,18.3,649.5,73.71,57.92
2018,5,11,16,0,885.0,79.0,3.4,18.0,602.0,71.73,56.47
2018,5,11,16,15,865.0,77.0,3.4,17.65,552.0,70.17,55.4
2018,5,11,16,30,845.0,75.0,3.4,17.3,502.0,60.63,47.4
2018,5,11,16,45,816.0,72.0,3.4,17.0,448.5,58.91,46.14
2018,5,11,17,0,787.0,69.0,3.4,16.7,395.0,57.15,44.82
2018,5,11,17,15,748.5,65.0,3.4,16.15,341.5,54.49,42.72
2018,5,11,17,30,710.0,61.0,3.4,15.6,288.0,51.79,40.52
2018,5,11,17,45,655.0,56.0,3.35,15.05,236.5,48.11,37.33
2018,5,11,18,0,600.0,51.0,3.3,14.5,185.0,40.8,30.76
2018,5,11,18,15,514.0,44.0,3.25,13.95,138.5,35.59,25.89
2018,5,11,18,30,428.0,37.0,3.2,13.4,92.0,30.41,20.76
2018,5,11,18,45,288.0,27.0,3.15,12.9,57.0,22.42,11.33
2018,5,11,19,0,148.0,17.0,3.1,12.4,22.0,14.51,0.0
2018,5,11,19,15,74.0,8.5,3.05,12.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,9.95,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,5,12,5,15,148.5,14.0,1.5,10.7,24.0,111.74,0.0
2018,5,12,5,30,279.0,26.0,1.5,11.4,46.0,269.76,169.73
2018,5,12,5,45,394.5,34.5,1.55,12.1,87.0,387.82,313.12
2018,5,12,6,0,510.0,43.0,1.6,12.8,128.0,504.25,412.1
2018,5,12,6,15,581.0,48.5,1.6,13.3,177.0,586.87,478.92
2018,5,12,6,30,652.0,54.0,1.6,13.8,226.0,666.29,539.52
2018,5,12,6,45,697.5,58.5,1.6,14.3,278.0,731.16,586.04
2018,5,12,7,0,743.0,63.0,1.6,14.8,330.0,796.0,630.24
2018,5,12,7,15,774.5,67.0,1.55,15.15,382.5,846.54,662.21
2018,5,12,7,30,806.0,71.0,1.5,15.5,435.0,895.58,692.03
2018,5,12,7,45,830.0,73.5,1.4,15.85,486.5,933.38,712.5
2018,5,12,8,0,854.0,76.0,1.3,16.2,538.0,957.6,723.37
2018,5,12,8,15,872.0,78.5,1.25,16.55,587.0,984.21,736.51
2018,5,12,8,30,890.0,81.0,1.2,16.9,636.0,1007.83,747.48
2018,5,12,8,45,903.5,83.0,1.15,17.25,681.0,1023.06,752.98
2018,5,12,9,0,917.0,85.0,1.1,17.6,726.0,1034.88,756.45
2018,5,12,9,15,924.5,87.0,1.1,17.9,764.5,1037.1,755.14
2018,5,12,9,30,932.0,89.0,1.1,18.2,803.0,1035.71,751.87
2018,5,12,9,45,938.0,91.5,1.1,18.5,837.0,1029.74,745.95
2018,5,12,10,0,944.0,94.0,1.1,18.8,871.0,1020.08,737.95
2018,5,12,10,15,950.0,95.0,1.15,19.0,899.0,1005.17,728.07
2018,5,12,10,30,956.0,96.0,1.2,19.2,927.0,986.68,716.06
2018,5,12,10,45,959.0,96.5,1.25,19.4,947.0,961.47,699.84
2018,5,12,11,0,962.0,97.0,1.3,19.6,967.0,932.99,681.55
2018,5,12,11,15,964.0,97.5,1.4,19.6,980.5,900.52,661.81
2018,5,12,11,30,966.0,98.0,1.5,19.6,994.0,865.1,639.86
2018,5,12,11,45,967.0,98.5,1.6,19.65,1000.5,826.13,615.09
2018,5,12,12,0,968.0,99.0,1.7,19.7,1007.0,784.64,588.08
2018,5,12,12,15,962.0,102.5,1.75,19.55,1003.5,738.55,555.22
2018,5,12,12,30,956.0,106.0,1.8,19.4,1000.0,690.82,520.27
2018,5,12,12,45,945.5,111.0,1.85,19.3,988.0,640.2,482.09
2018,5,12,13,0,935.0,116.0,1.9,19.2,976.0,588.79,442.14
2018,5,12,13,15,930.5,115.5,1.95,18.95,958.5,535.83,400.01
2018,5,12,13,30,926.0,115.0,2.0,18.7,941.0,482.16,355.9
2018,5,12,13,45,920.5,114.0,2.0,18.5,917.0,427.27,309.31
2018,5,12,14,0,915.0,113.0,2.0,18.3,893.0,372.2,261.52
2018,5,12,14,15,907.5,111.5,1.95,18.0,862.5,316.3,212.77
2018,5,12,14,30,900.0,110.0,1.9,17.7,832.0,260.84,165.27
2018,5,12,14,45,890.0,108.5,1.9,17.4,795.5,205.67,121.4
2018,5,12,15,0,880.0,107.0,1.9,17.1,759.0,151.61,85.76
2018,5,12,15,15,867.0,104.5,1.9,17.1,717.0,98.17,65.05
2018,5,12,15,30,854.0,102.0,1.9,17.1,675.0,84.54,67.22
2018,5,12,15,45,837.0,99.5,1.7,16.45,629.0,73.57,58.18
2018,5,12,16,0,820.0,97.0,1.5,15.8,583.0,73.05,58.09
2018,5,12,16,15,798.0,93.5,1.45,15.45,533.5,71.71,57.2
2018,5,12,16,30,776.0,90.0,1.4,15.1,484.0,70.28,56.24
2018,5,12,16,45,746.0,86.0,1.3,14.7,432.5,68.3,54.8
2018,5,12,17,0,716.0,82.0,1.2,14.3,381.0,60.68,48.38
2018,5,12,17,15,675.5,77.5,1.1,13.9,329.5,58.29,46.5
2018,5,12,17,30,635.0,73.0,1.0,13.5,278.0,55.86,44.52
2018,5,12,17,45,576.5,66.5,0.9,13.05,227.5,51.7,40.89
2018,5,12,18,0,518.0,60.0,0.8,12.6,177.0,47.5,37.07
2018,5,12,18,15,430.0,51.0,0.75,12.1,132.0,41.0,30.98
2018,5,12,18,30,342.0,42.0,0.7,11.6,87.0,34.42,24.54
2018,5,12,18,45,220.0,29.0,0.65,11.15,53.5,22.56,11.99
2018,5,12,19,0,98.0,16.0,0.6,10.7,20.0,13.66,0.0
2018,5,12,19,15,49.0,8.0,0.6,10.45,10.0,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,13,5,15,5.5,2.5,1.25,8.3,3.0,5.83,0.0
2018,5,13,5,30,11.0,5.0,1.3,8.6,6.0,13.06,3.6
2018,5,13,5,45,11.0,7.0,1.35,8.85,8.5,15.65,7.97
2018,5,13,6,0,11.0,9.0,1.4,9.1,11.0,18.11,10.48
2018,5,13,6,15,5.5,14.0,1.45,9.4,15.0,16.38,8.91
2018,5,13,6,30,0.0,19.0,1.5,9.7,19.0,15.64,8.06
2018,5,13,6,45,0.0,39.5,1.5,10.0,39.5,32.62,22.89
2018,5,13,7,0,0.0,60.0,1.5,10.3,60.0,49.69,37.6
2018,5,13,7,15,0.0,73.0,1.5,10.6,73.0,60.55,46.76
2018,5,13,7,30,0.0,86.0,1.5,10.9,86.0,71.91,56.22
2018,5,13,7,45,0.0,93.0,1.5,11.2,93.0,77.96,61.06
2018,5,13,8,0,0.0,100.0,1.5,11.5,100.0,84.03,65.87
2018,5,13,8,15,0.0,106.5,1.5,11.75,106.5,89.66,70.29
2018,5,13,8,30,0.0,113.0,1.5,12.0,113.0,95.31,74.69
2018,5,13,8,45,0.5,125.5,1.5,12.3,126.0,106.88,83.98
2018,5,13,9,0,1.0,138.0,1.5,12.6,139.0,118.4,93.13
2018,5,13,9,15,4.5,166.5,1.55,12.8,170.0,147.38,116.62
2018,5,13,9,30,8.0,195.0,1.6,13.0,201.0,176.25,139.67
2018,5,13,9,45,12.0,228.0,1.6,13.25,237.5,209.48,165.85
2018,5,13,10,0,16.0,261.0,1.6,13.5,274.0,242.28,191.31
2018,5,13,10,15,20.0,278.0,1.6,13.65,295.0,259.88,204.68
2018,5,13,10,30,24.0,295.0,1.6,13.8,316.0,290.43,228.05
2018,5,13,10,45,25.5,305.5,1.6,13.95,328.0,297.77,233.19
2018,5,13,11,0,27.0,316.0,1.6,14.1,340.0,304.58,238.04
2018,5,13,11,15,27.0,329.0,1.6,14.15,353.5,311.81,243.25
2018,5,13,11,30,27.0,342.0,1.6,14.2,367.0,318.44,248.0
2018,5,13,11,45,31.0,365.0,1.6,14.25,394.0,336.03,261.2
2018,5,13,12,0,35.0,388.0,1.6,14.3,421.0,352.2,273.19
2018,5,13,12,15,35.5,384.0,1.6,14.25,417.5,342.64,265.8
2018,5,13,12,30,36.0,380.0,1.6,14.2,414.0,333.13,258.58
2018,5,13,12,45,60.0,401.5,1.65,14.15,457.0,356.78,276.81
2018,5,13,13,0,84.0,423.0,1.7,14.1,500.0,376.82,291.78
2018,5,13,13,15,183.5,418.0,1.7,14.05,583.0,404.53,311.99
2018,5,13,13,30,283.0,413.0,1.7,14.0,666.0,417.44,319.47
2018,5,13,13,45,441.5,335.0,1.7,13.9,718.0,394.15,297.46
2018,5,13,14,0,600.0,257.0,1.7,13.8,770.0,358.81,263.5
2018,5,13,14,15,740.5,186.5,1.7,13.65,797.0,310.3,217.19
2018,5,13,14,30,881.0,116.0,1.7,13.5,824.0,262.27,169.79
2018,5,13,14,45,872.5,113.0,1.7,13.4,788.0,207.46,125.3
2018,5,13,15,0,864.0,110.0,1.7,13.3,752.0,153.64,88.79
2018,5,13,15,15,850.5,108.0,1.7,13.3,710.5,101.38,67.61
2018,5,13,15,30,837.0,106.0,1.7,13.3,669.0,76.11,60.93
2018,5,13,15,45,821.5,102.5,1.7,12.95,623.5,75.16,60.39
2018,5,13,16,0,806.0,99.0,1.7,12.6,578.0,74.09,59.73
2018,5,13,16,15,785.5,95.0,1.7,12.35,529.5,72.48,58.59
2018,5,13,16,30,765.0,91.0,1.7,12.1,481.0,70.77,57.35
2018,5,13,16,45,736.5,87.0,1.7,11.9,430.5,68.85,55.91
2018,5,13,17,0,708.0,83.0,1.7,11.7,380.0,61.23,49.37
2018,5,13,17,15,564.0,91.5,1.65,11.35,308.5,67.38,55.1
2018,5,13,17,30,420.0,100.0,1.6,11.0,237.0,72.26,59.67
2018,5,13,17,45,342.0,89.0,1.6,10.7,187.5,64.92,53.15
2018,5,13,18,0,264.0,78.0,1.6,10.4,138.0,57.44,46.32
2018,5,13,18,15,213.0,61.5,1.55,10.05,102.5,47.03,36.63
2018,5,13,18,30,162.0,45.0,1.5,9.7,67.0,34.82,25.12
2018,5,13,18,45,99.0,30.0,1.45,9.4,41.5,23.43,13.11
2018,5,13,19,0,36.0,15.0,1.4,9.1,16.0,12.8,0.0
2018,5,13,19,15,18.0,7.5,1.4,9.05,8.0,6.4,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,1.35,8.45,2.0,1.71,0.0
2018,5,14,5,30,0.0,4.0,1.4,8.7,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,1.4,8.95,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,1.4,9.2,10.0,8.21,1.46
2018,5,14,6,15,0.0,15.0,1.4,9.5,15.0,12.33,5.13
2018,5,14,6,30,0.0,20.0,1.4,9.8,20.0,16.46,8.79
2018,5,14,6,45,0.0,38.0,1.35,10.1,38.0,31.38,21.8
2018,5,14,7,0,0.0,56.0,1.3,10.4,56.0,46.35,34.7
2018,5,14,7,15,0.0,64.5,1.3,10.7,64.5,53.45,40.64
2018,5,14,7,30,0.0,73.0,1.3,11.0,73.0,60.56,46.51
2018,5,14,7,45,0.0,82.5,1.3,11.35,82.5,68.52,53.03
2018,5,14,8,0,0.0,92.0,1.3,11.7,92.0,76.7,59.65
2018,5,14,8,15,0.0,106.0,1.35,11.95,106.0,89.2,69.84
2018,5,14,8,30,0.0,120.0,1.4,12.2,120.0,101.67,79.89
2018,5,14,8,45,0.0,130.5,1.45,12.5,130.5,110.9,87.18
2018,5,14,9,0,0.0,141.0,1.5,12.8,141.0,120.09,94.38
2018,5,14,9,15,2.0,154.0,1.6,13.0,155.5,133.5,105.12
2018,5,14,9,30,4.0,167.0,1.7,13.2,170.0,146.79,115.68
2018,5,14,9,45,7.5,195.0,1.8,13.4,201.0,174.93,138.17
2018,5,14,10,0,11.0,223.0,1.9,13.6,232.0,202.76,160.14
2018,5,14,10,15,14.0,249.0,1.95,13.65,261.0,227.9,179.8
2018,5,14,10,30,17.0,275.0,2.0,13.7,290.0,252.52,198.91
2018,5,14,10,45,22.5,301.0,2.1,13.8,321.0,290.87,228.64
2018,5,14,11,0,28.0,327.0,2.2,13.9,352.0,315.51,247.46
2018,5,14,11,15,27.5,338.5,2.2,13.9,363.5,320.75,251.11
2018,5,14,11,30,27.0,350.0,2.2,13.9,375.0,325.47,254.46
2018,5,14,11,45,29.5,358.5,2.2,13.95,386.0,329.36,257.26
2018,5,14,12,0,32.0,367.0,2.2,14.0,397.0,332.58,259.56
2018,5,14,12,15,49.0,382.5,2.2,13.95,428.5,350.6,273.55
2018,5,14,12,30,66.0,398.0,2.2,13.9,460.0,366.25,285.48
2018,5,14,12,45,88.0,418.5,2.2,13.85,500.5,386.1,300.42
2018,5,14,13,0,110.0,439.0,2.2,13.8,541.0,397.89,308.96
2018,5,14,13,15,118.5,440.5,2.15,13.7,548.5,388.91,301.57
2018,5,14,13,30,127.0,442.0,2.1,13.6,556.0,378.76,293.2
2018,5,14,13,45,169.5,414.0,2.1,13.5,562.0,361.73,278.96
2018,5,14,14,0,212.0,386.0,2.1,13.4,568.0,341.08,261.12
2018,5,14,14,15,223.0,364.5,2.1,13.25,550.0,300.08,227.88
2018,5,14,14,30,234.0,343.0,2.1,13.1,532.0,269.83,202.94
2018,5,14,14,45,188.0,332.0,2.1,12.9,479.5,249.94,189.37
2018,5,14,15,0,142.0,321.0,2.1,12.7,427.0,222.47,171.09
2018,5,14,15,15,210.5,280.0,2.1,12.7,427.0,175.01,135.72
2018,5,14,15,30,279.0,239.0,2.1,12.7,427.0,150.49,124.88
2018,5,14,15,45,405.5,204.5,2.05,12.25,457.0,124.47,103.17
2018,5,14,16,0,532.0,170.0,2.0,11.8,487.0,109.12,90.4
2018,5,14,16,15,423.0,181.5,2.0,11.55,420.5,116.36,97.12
