Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,16,30,314.0,193.0,2.0,11.3,354.0,130.44,109.82
2018,5,14,16,45,347.0,167.0,2.0,11.05,327.5,116.26,97.86
2018,5,14,17,0,380.0,141.0,2.0,10.8,301.0,96.44,80.81
2018,5,14,17,15,469.5,112.5,2.0,10.5,284.0,80.1,66.63
2018,5,14,17,30,559.0,84.0,2.0,10.2,267.0,63.44,51.91
2018,5,14,17,45,518.5,74.5,1.95,9.85,221.5,57.45,46.61
2018,5,14,18,0,478.0,65.0,1.9,9.5,176.0,51.21,40.88
2018,5,14,18,15,386.0,55.5,1.9,9.35,131.0,44.45,34.45
2018,5,14,18,30,294.0,46.0,1.9,9.2,86.0,35.35,25.69
2018,5,14,18,45,186.5,31.5,1.9,9.05,53.0,24.35,14.15
2018,5,14,19,0,79.0,17.0,1.9,8.9,20.0,14.51,0.0
2018,5,14,19,15,39.5,8.5,1.85,8.85,10.0,7.26,0.0
2018,5,14,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.2,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.4,8.75,7.0,8.67,0.0
2018,5,15,5,30,0.0,12.0,1.4,9.2,12.0,9.87,1.55
2018,5,15,5,45,0.0,21.5,1.45,9.7,21.5,17.72,9.32
2018,5,15,6,0,0.0,31.0,1.5,10.2,31.0,25.59,16.42
2018,5,15,6,15,2.5,49.5,1.45,10.5,50.0,43.34,32.09
2018,5,15,6,30,5.0,68.0,1.4,10.8,69.0,63.56,49.77
2018,5,15,6,45,42.0,98.0,1.4,11.05,113.0,138.97,115.7
2018,5,15,7,0,79.0,128.0,1.4,11.3,157.0,208.11,174.44
2018,5,15,7,15,82.0,149.0,1.4,11.55,183.0,233.87,194.75
2018,5,15,7,30,85.0,170.0,1.4,11.8,209.0,259.04,214.32
2018,5,15,7,45,65.5,180.5,1.35,12.0,212.5,248.57,203.94
2018,5,15,8,0,46.0,191.0,1.3,12.2,216.0,237.68,193.43
2018,5,15,8,15,52.5,201.0,1.35,12.4,232.0,251.95,204.48
2018,5,15,8,30,59.0,211.0,1.4,12.6,248.0,266.3,215.37
2018,5,15,8,45,40.5,230.5,1.4,12.85,256.5,265.61,213.03
2018,5,15,9,0,22.0,250.0,1.4,13.1,265.0,245.71,195.69
2018,5,15,9,15,26.0,273.5,1.45,13.25,292.5,289.65,229.83
2018,5,15,9,30,30.0,297.0,1.5,13.4,320.0,314.19,248.22
2018,5,15,9,45,33.0,316.5,1.55,13.6,343.0,332.8,261.91
2018,5,15,10,0,36.0,336.0,1.6,13.8,366.0,350.68,274.98
2018,5,15,10,15,52.5,368.0,1.65,13.9,413.0,392.96,307.03
2018,5,15,10,30,69.0,400.0,1.7,14.0,460.0,433.23,337.0
2018,5,15,10,45,81.0,418.0,1.7,14.1,490.5,453.77,351.76
2018,5,15,11,0,93.0,436.0,1.7,14.2,521.0,472.65,365.29
2018,5,15,11,15,69.0,422.0,1.75,14.2,485.5,430.62,333.17
2018,5,15,11,30,45.0,408.0,1.8,14.2,450.0,390.78,302.83
2018,5,15,11,45,232.0,367.5,1.8,14.25,586.0,503.12,391.09
2018,5,15,12,0,419.0,327.0,1.8,14.3,722.0,590.45,456.69
2018,5,15,12,15,598.5,257.0,1.85,14.25,820.0,626.27,483.84
2018,5,15,12,30,778.0,187.0,1.9,14.2,918.0,647.55,499.32
2018,5,15,12,45,793.0,176.5,1.9,14.15,915.5,605.55,466.18
2018,5,15,13,0,808.0,166.0,1.9,14.1,913.0,561.27,430.81
2018,5,15,13,15,857.0,140.0,1.95,14.05,920.0,520.94,397.26
2018,5,15,13,30,906.0,114.0,2.0,14.0,927.0,476.76,359.0
2018,5,15,13,45,852.5,135.5,2.0,13.95,884.5,419.99,310.87
2018,5,15,14,0,799.0,157.0,2.0,13.9,842.0,363.19,262.53
2018,5,15,14,15,839.0,133.5,2.0,13.75,831.0,316.48,219.31
2018,5,15,14,30,879.0,110.0,2.0,13.6,820.0,261.21,169.46
2018,5,15,14,45,868.5,109.0,2.0,13.5,784.5,207.65,125.64
2018,5,15,15,0,858.0,108.0,2.0,13.4,749.0,155.24,89.56
2018,5,15,15,15,797.5,124.0,2.0,13.4,694.0,101.9,66.53
2018,5,15,15,30,737.0,140.0,2.0,13.4,639.0,86.69,70.04
2018,5,15,15,45,637.5,161.0,2.0,13.05,571.5,100.52,82.33
2018,5,15,16,0,538.0,182.0,2.0,12.7,504.0,116.19,96.23
2018,5,15,16,15,476.0,180.5,2.0,12.45,448.0,116.51,96.89
2018,5,15,16,30,414.0,179.0,2.0,12.2,392.0,116.93,97.68
2018,5,15,16,45,456.5,150.5,1.95,12.0,362.5,101.7,84.77
2018,5,15,17,0,499.0,122.0,1.9,11.8,333.0,85.45,70.8
2018,5,15,17,15,456.0,111.5,1.9,11.55,285.0,79.23,65.58
2018,5,15,17,30,413.0,101.0,1.9,11.3,237.0,72.78,60.04
2018,5,15,17,45,388.5,86.0,1.85,11.05,196.5,63.12,51.47
2018,5,15,18,0,364.0,71.0,1.8,10.8,156.0,53.05,42.33
2018,5,15,18,15,311.0,57.5,1.75,10.6,118.0,43.51,33.46
2018,5,15,18,30,258.0,44.0,1.7,10.4,80.0,33.7,24.15
2018,5,15,18,45,189.0,31.0,1.6,10.25,51.5,23.97,14.01
2018,5,15,19,0,120.0,18.0,1.5,10.1,23.0,14.04,0.0
2018,5,15,19,15,60.0,9.0,1.5,10.0,11.5,7.68,0.0
2018,5,15,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,7.0,2.0,1.65,9.55,2.0,0.0,0.0
2018,5,16,5,0,14.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,5,16,5,15,66.0,16.5,1.65,9.85,21.5,58.65,0.0
2018,5,16,5,30,118.0,29.0,1.7,10.1,39.0,148.19,106.3
2018,5,16,5,45,191.0,43.0,1.7,10.3,71.5,242.78,200.1
2018,5,16,6,0,264.0,57.0,1.7,10.5,104.0,323.53,272.0
2018,5,16,6,15,316.5,70.5,1.7,10.7,144.5,391.48,330.49
2018,5,16,6,30,369.0,84.0,1.7,10.9,185.0,462.18,388.78
2018,5,16,6,45,409.0,98.0,1.7,11.15,231.0,524.42,437.42
2018,5,16,7,0,449.0,112.0,1.7,11.4,277.0,587.35,484.67
2018,5,16,7,15,506.0,118.5,1.65,11.65,330.5,656.71,534.72
2018,5,16,7,30,563.0,125.0,1.6,11.9,384.0,736.96,590.85
2018,5,16,7,45,439.5,168.0,1.6,12.1,384.0,665.19,533.6
2018,5,16,8,0,316.0,211.0,1.6,12.3,384.0,573.08,460.45
2018,5,16,8,15,249.0,243.5,1.6,12.55,387.5,542.88,434.28
2018,5,16,8,30,182.0,276.0,1.6,12.8,391.0,487.05,388.62
2018,5,16,8,45,203.0,296.5,1.6,13.0,433.0,526.25,417.47
2018,5,16,9,0,224.0,317.0,1.6,13.2,475.0,564.15,444.19
2018,5,16,9,15,155.0,322.5,1.6,13.35,434.5,493.36,387.98
2018,5,16,9,30,86.0,328.0,1.6,13.5,394.0,402.66,317.01
2018,5,16,9,45,93.5,358.0,1.65,13.65,433.0,435.4,341.65
2018,5,16,10,0,101.0,388.0,1.7,13.8,472.0,466.63,364.15
2018,5,16,10,15,71.5,371.5,1.75,13.9,432.0,414.4,323.43
2018,5,16,10,30,42.0,355.0,1.8,14.0,392.0,364.48,284.59
2018,5,16,10,45,31.5,325.0,1.85,14.1,353.0,321.33,251.31
2018,5,16,11,0,21.0,295.0,1.9,14.2,314.0,280.21,219.25
2018,5,16,11,15,16.0,256.5,1.9,14.25,271.0,230.6,180.48
2018,5,16,11,30,11.0,218.0,1.9,14.3,228.0,192.35,150.28
2018,5,16,11,45,10.0,206.5,1.9,14.3,215.5,180.84,141.17
2018,5,16,12,0,9.0,195.0,1.9,14.3,203.0,169.53,132.15
2018,5,16,12,15,8.5,191.0,1.9,14.25,199.0,164.96,128.52
2018,5,16,12,30,8.0,187.0,1.9,14.2,195.0,160.45,124.93
2018,5,16,12,45,10.0,207.0,1.95,14.1,216.5,176.98,138.17
2018,5,16,13,0,12.0,227.0,2.0,14.0,238.0,192.91,150.83
2018,5,16,13,15,13.5,244.0,2.05,13.85,256.0,205.56,160.9
2018,5,16,13,30,15.0,261.0,2.1,13.7,274.0,217.58,170.47
2018,5,16,13,45,15.0,259.5,2.2,13.55,272.5,214.34,168.06
2018,5,16,14,0,15.0,258.0,2.3,13.4,271.0,211.02,165.64
2018,5,16,14,15,12.5,238.0,2.35,13.25,248.5,193.34,151.87
2018,5,16,14,30,10.0,218.0,2.4,13.1,226.0,176.15,138.5
2018,5,16,14,45,11.0,224.5,2.45,12.9,233.0,179.21,141.28
2018,5,16,15,0,12.0,231.0,2.5,12.7,240.0,181.67,143.69
2018,5,16,15,15,11.5,221.0,2.5,12.7,229.0,172.25,136.65
2018,5,16,15,30,11.0,211.0,2.5,12.7,218.0,164.02,136.45
2018,5,16,15,45,11.0,199.5,2.5,12.4,206.5,155.42,129.67
2018,5,16,16,0,11.0,188.0,2.5,12.1,195.0,146.73,122.76
2018,5,16,16,15,40.0,194.5,2.5,12.0,216.0,142.41,119.48
2018,5,16,16,30,69.0,201.0,2.5,11.9,237.0,145.39,122.53
2018,5,16,16,45,113.5,186.0,2.5,11.75,237.5,130.29,109.86
2018,5,16,17,0,158.0,171.0,2.5,11.6,238.0,121.41,102.55
2018,5,16,17,15,214.0,145.0,2.45,11.45,223.5,101.93,85.73
2018,5,16,17,30,270.0,119.0,2.4,11.3,209.0,86.35,72.14
2018,5,16,17,45,276.0,98.5,2.4,11.1,177.0,73.05,60.35
2018,5,16,18,0,282.0,78.0,2.4,10.9,145.0,57.44,46.26
2018,5,16,18,15,232.0,62.5,2.35,10.6,109.0,46.69,36.32
2018,5,16,18,30,182.0,47.0,2.3,10.3,73.0,35.6,25.87
2018,5,16,18,45,115.5,32.5,2.25,10.05,46.5,25.36,15.36
2018,5,16,19,0,49.0,18.0,2.2,9.8,20.0,14.23,0.0
2018,5,16,19,15,24.5,9.0,2.2,9.65,10.0,7.68,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,14.5,2.5,2.6,8.85,2.5,0.0,0.0
2018,5,17,5,0,29.0,5.0,2.6,9.0,5.0,4.27,0.0
2018,5,17,5,15,130.5,17.0,2.65,9.45,27.0,102.73,0.0
2018,5,17,5,30,232.0,29.0,2.7,9.9,49.0,248.05,184.27
2018,5,17,5,45,286.5,41.5,2.75,10.3,82.0,312.27,259.16
2018,5,17,6,0,341.0,54.0,2.8,10.7,115.0,379.95,320.7
2018,5,17,6,15,447.0,60.0,2.85,11.1,166.5,492.18,414.65
2018,5,17,6,30,553.0,66.0,2.9,11.5,218.0,605.35,504.98
2018,5,17,6,45,613.5,69.5,2.9,11.9,270.0,678.79,560.44
2018,5,17,7,0,674.0,73.0,2.9,12.3,322.0,753.3,614.56
2018,5,17,7,15,694.0,80.0,2.9,12.75,369.5,795.09,642.31
2018,5,17,7,30,714.0,87.0,2.9,13.2,417.0,835.15,668.19
2018,5,17,7,45,694.5,104.0,2.9,13.6,455.0,847.7,673.72
2018,5,17,8,0,675.0,121.0,2.9,14.0,493.0,856.01,676.39
2018,5,17,8,15,694.5,127.5,2.85,14.45,539.5,886.83,694.68
2018,5,17,8,30,714.0,134.0,2.8,14.9,586.0,915.02,710.65
2018,5,17,8,45,781.5,117.0,2.75,15.3,643.5,954.53,734.42
2018,5,17,9,0,849.0,100.0,2.7,15.7,701.0,985.98,752.2
2018,5,17,9,15,857.5,104.0,2.7,15.95,739.5,991.49,753.27
2018,5,17,9,30,866.0,108.0,2.7,16.2,778.0,993.52,752.39
2018,5,17,9,45,871.0,111.5,2.65,16.45,810.5,988.01,746.16
2018,5,17,10,0,876.0,115.0,2.6,16.7,843.0,979.04,737.86
2018,5,17,10,15,882.0,116.5,2.65,16.8,870.0,965.54,728.06
2018,5,17,10,30,888.0,118.0,2.7,16.9,897.0,948.68,716.13
2018,5,17,10,45,892.5,119.0,2.75,16.95,917.5,926.66,700.94
2018,5,17,11,0,897.0,120.0,2.8,17.0,938.0,901.48,683.65
2018,5,17,11,15,899.5,121.0,2.85,16.95,951.5,871.56,663.35
2018,5,17,11,30,902.0,122.0,2.9,16.9,965.0,838.84,641.05
2018,5,17,11,45,903.0,122.5,2.95,16.9,971.0,801.93,615.57
2018,5,17,12,0,904.0,123.0,3.0,16.9,977.0,762.7,587.55
2018,5,17,12,15,905.5,122.0,3.05,16.8,976.0,720.53,556.0
2018,5,17,12,30,907.0,121.0,3.1,16.7,975.0,676.46,522.26
2018,5,17,12,45,908.0,118.5,3.2,16.6,967.0,629.25,485.48
2018,5,17,13,0,909.0,116.0,3.3,16.5,959.0,580.56,446.43
2018,5,17,13,15,906.0,115.5,3.35,16.3,943.0,530.02,404.75
2018,5,17,13,30,903.0,115.0,3.4,16.1,927.0,478.67,361.15
2018,5,17,13,45,898.0,113.5,3.5,15.95,904.0,425.24,314.76
2018,5,17,14,0,893.0,112.0,3.6,15.8,881.0,371.61,267.16
2018,5,17,14,15,885.5,111.5,3.6,15.7,851.5,317.94,219.06
2018,5,17,14,30,878.0,111.0,3.6,15.6,822.0,264.7,172.1
2018,5,17,14,45,868.0,109.0,3.65,15.45,786.0,210.76,127.67
2018,5,17,15,0,858.0,107.0,3.7,15.3,750.0,157.95,90.63
2018,5,17,15,15,846.0,104.5,3.7,15.3,709.5,106.07,66.84
2018,5,17,15,30,834.0,102.0,3.7,15.3,669.0,73.27,58.0
2018,5,17,15,45,817.5,99.5,3.7,15.0,624.0,72.86,57.9
2018,5,17,16,0,801.0,97.0,3.7,14.7,579.0,72.38,57.74
2018,5,17,16,15,779.5,94.0,3.65,14.45,531.0,71.42,57.16
2018,5,17,16,30,758.0,91.0,3.6,14.2,483.0,70.4,56.53
2018,5,17,16,45,730.0,87.0,3.6,14.0,433.0,68.5,55.1
2018,5,17,17,0,702.0,83.0,3.6,13.8,383.0,60.91,48.64
2018,5,17,17,15,664.0,78.0,3.6,13.5,332.5,58.21,46.46
2018,5,17,17,30,626.0,73.0,3.6,13.2,282.0,55.45,44.16
2018,5,17,17,45,572.0,66.5,3.55,12.85,233.0,51.33,40.57
2018,5,17,18,0,518.0,60.0,3.5,12.5,184.0,47.13,36.76
2018,5,17,18,15,438.5,52.0,3.45,12.15,139.5,41.49,31.47
2018,5,17,18,30,359.0,44.0,3.4,11.8,95.0,35.8,25.9
2018,5,17,18,45,246.0,32.0,3.35,11.5,61.0,24.86,15.02
2018,5,17,19,0,133.0,20.0,3.3,11.2,27.0,15.59,0.0
2018,5,17,19,15,66.5,10.0,3.25,11.0,13.5,8.54,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,2.95,9.0,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,3.0,9.1,4.0,13.59,0.0
2018,5,18,5,15,67.5,17.5,3.05,9.55,22.5,60.61,0.0
2018,5,18,5,30,119.0,31.0,3.1,10.0,41.0,154.07,114.73
2018,5,18,5,45,242.5,44.0,3.1,10.45,82.0,282.88,235.25
2018,5,18,6,0,366.0,57.0,3.1,10.9,123.0,404.58,341.4
2018,5,18,6,15,395.5,68.5,3.1,11.3,160.5,454.18,384.09
2018,5,18,6,30,425.0,80.0,3.1,11.7,198.0,504.91,425.64
2018,5,18,6,45,493.5,87.0,3.1,12.15,250.5,593.91,495.37
2018,5,18,7,0,562.0,94.0,3.1,12.6,303.0,677.94,558.19
2018,5,18,7,15,592.0,101.5,3.05,12.95,350.5,727.22,592.46
2018,5,18,7,30,622.0,109.0,3.0,13.3,398.0,775.37,625.07
2018,5,18,7,45,671.0,110.5,2.95,13.65,453.5,833.2,663.84
2018,5,18,8,0,720.0,112.0,2.9,14.0,509.0,889.67,700.52
2018,5,18,8,15,770.0,107.0,2.8,14.35,565.5,931.27,725.48
2018,5,18,8,30,820.0,102.0,2.7,14.7,622.0,977.33,753.08
2018,5,18,8,45,835.0,104.5,2.6,15.1,666.0,994.16,760.02
2018,5,18,9,0,850.0,107.0,2.5,15.5,710.0,995.37,756.67
2018,5,18,9,15,863.0,109.0,2.45,15.8,750.0,1002.98,758.76
2018,5,18,9,30,876.0,111.0,2.4,16.1,790.0,1007.15,758.58
2018,5,18,9,45,886.0,111.5,2.35,16.45,824.0,1003.2,753.04
2018,5,18,10,0,896.0,112.0,2.3,16.8,858.0,995.75,745.44
2018,5,18,10,15,902.0,113.5,2.3,16.95,885.5,981.99,734.95
2018,5,18,10,30,908.0,115.0,2.3,17.1,913.0,964.79,722.39
2018,5,18,10,45,912.0,116.5,2.35,17.25,933.5,942.4,706.98
2018,5,18,11,0,916.0,118.0,2.4,17.4,954.0,916.79,689.48
2018,5,18,11,15,918.5,118.5,2.45,17.4,967.5,885.91,668.79
2018,5,18,11,30,921.0,119.0,2.5,17.4,981.0,852.21,646.1
2018,5,18,11,45,921.5,120.0,2.55,17.4,987.0,814.74,620.66
2018,5,18,12,0,922.0,121.0,2.6,17.4,993.0,774.93,592.8
2018,5,18,12,15,901.5,134.5,2.65,17.35,986.0,728.34,558.05
2018,5,18,12,30,881.0,148.0,2.7,17.3,979.0,680.9,521.96
2018,5,18,12,45,809.0,191.0,2.8,17.2,948.5,628.54,481.19
2018,5,18,13,0,737.0,234.0,2.9,17.1,918.0,575.42,439.38
2018,5,18,13,15,670.0,269.5,2.95,17.0,883.0,523.08,397.61
2018,5,18,13,30,603.0,305.0,3.0,16.9,848.0,475.78,359.3
2018,5,18,13,45,665.0,263.5,3.05,16.8,848.5,431.77,321.6
2018,5,18,14,0,727.0,222.0,3.1,16.7,849.0,381.73,277.48
2018,5,18,14,15,738.0,204.0,3.2,16.5,821.5,327.25,230.2
2018,5,18,14,30,749.0,186.0,3.3,16.3,794.0,271.98,182.42
2018,5,18,14,45,813.0,145.5,3.4,16.15,779.0,217.88,135.25
2018,5,18,15,0,877.0,105.0,3.5,16.0,764.0,160.34,91.2
2018,5,18,15,15,843.0,111.5,3.5,16.0,716.5,101.07,61.64
2018,5,18,15,30,809.0,118.0,3.5,16.0,669.0,82.72,65.95
2018,5,18,15,45,813.5,107.5,3.7,15.45,630.0,77.88,62.12
2018,5,18,16,0,818.0,97.0,3.9,14.9,591.0,72.62,57.89
2018,5,18,16,15,791.0,95.0,3.95,14.55,540.5,72.24,57.84
2018,5,18,16,30,764.0,93.0,4.0,14.2,490.0,71.87,57.8
2018,5,18,16,45,731.5,89.0,4.05,13.85,437.5,69.95,56.41
2018,5,18,17,0,699.0,85.0,4.1,13.5,385.0,62.2,49.83
2018,5,18,17,15,668.5,80.0,4.1,13.15,337.5,59.65,47.8
2018,5,18,17,30,638.0,75.0,4.1,12.8,290.0,57.01,45.62
2018,5,18,17,45,582.0,69.5,4.05,12.45,240.5,53.69,42.75
2018,5,18,18,0,526.0,64.0,4.0,12.1,191.0,50.38,39.74
2018,5,18,18,15,444.0,55.5,3.95,11.75,145.5,44.41,34.14
2018,5,18,18,30,362.0,47.0,3.9,11.4,100.0,38.38,28.25
2018,5,18,18,45,246.0,34.5,3.85,11.1,64.5,26.75,16.78
2018,5,18,19,0,130.0,22.0,3.8,10.8,29.0,17.12,0.0
2018,5,18,19,15,65.0,11.0,3.75,10.6,14.5,9.39,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.6,9.0,5.0,13.82,0.0
2018,5,19,5,15,102.5,19.0,3.65,9.2,27.5,85.64,0.0
2018,5,19,5,30,190.0,33.0,3.7,9.4,50.0,226.23,172.82
2018,5,19,5,45,263.0,45.0,3.75,9.6,84.5,299.86,250.74
2018,5,19,6,0,336.0,57.0,3.8,9.8,119.0,380.46,323.65
2018,5,19,6,15,442.0,65.0,3.85,10.1,172.5,494.31,420.08
2018,5,19,6,30,548.0,73.0,3.9,10.4,226.0,610.33,514.01
2018,5,19,6,45,598.5,79.5,3.95,10.7,277.0,679.11,567.05
2018,5,19,7,0,649.0,86.0,4.0,11.0,328.0,748.4,618.66
2018,5,19,7,15,683.5,90.5,4.0,11.3,379.0,799.93,654.92
2018,5,19,7,30,718.0,95.0,4.0,11.6,430.0,850.33,689.41
2018,5,19,7,45,742.5,100.0,4.0,11.95,480.0,890.05,715.13
2018,5,19,8,0,767.0,105.0,4.0,12.3,530.0,921.43,734.4
2018,5,19,8,15,785.5,109.0,3.95,12.65,577.0,949.5,750.83
2018,5,19,8,30,804.0,113.0,3.9,13.0,624.0,974.65,765.04
2018,5,19,8,45,817.0,117.5,3.9,13.35,668.0,991.67,773.81
2018,5,19,9,0,830.0,122.0,3.9,13.7,712.0,1005.37,780.38
2018,5,19,9,15,843.5,123.0,3.95,13.95,751.0,1012.12,782.88
2018,5,19,9,30,857.0,124.0,4.0,14.2,790.0,1002.52,774.23
2018,5,19,9,45,868.0,124.5,4.0,14.5,824.0,999.51,770.01
2018,5,19,10,0,879.0,125.0,4.0,14.8,858.0,993.04,763.51
2018,5,19,10,15,882.5,129.0,4.05,14.9,885.0,979.37,753.08
2018,5,19,10,30,886.0,133.0,4.1,15.0,912.0,962.28,740.45
2018,5,19,10,45,886.5,136.5,4.15,15.1,931.5,938.67,723.38
2018,5,19,11,0,887.0,140.0,4.2,15.2,951.0,911.99,704.25
2018,5,19,11,15,887.0,143.0,4.25,15.25,964.0,881.53,682.54
2018,5,19,11,30,887.0,146.0,4.3,15.3,977.0,848.37,659.09
2018,5,19,11,45,884.0,149.5,4.35,15.3,982.0,810.8,632.48
2018,5,19,12,0,881.0,153.0,4.4,15.3,987.0,771.14,602.7
2018,5,19,12,15,884.0,150.5,4.4,15.3,986.5,729.31,570.33
2018,5,19,12,30,887.0,148.0,4.4,15.3,986.0,685.62,535.86
2018,5,19,12,45,890.0,145.0,4.4,15.25,979.0,639.85,499.12
2018,5,19,13,0,893.0,142.0,4.4,15.2,972.0,592.5,460.19
2018,5,19,13,15,888.0,142.0,4.4,15.15,955.5,541.81,417.64
2018,5,19,13,30,883.0,142.0,4.4,15.1,939.0,490.55,373.51
2018,5,19,13,45,875.0,142.0,4.4,15.05,915.0,437.74,327.16
2018,5,19,14,0,867.0,142.0,4.4,15.0,891.0,385.03,280.05
2018,5,19,14,15,856.0,142.5,4.4,14.85,860.5,326.26,228.09
2018,5,19,14,30,845.0,143.0,4.4,14.7,830.0,273.25,181.36
2018,5,19,14,45,828.5,143.5,4.4,14.6,792.5,220.54,137.77
2018,5,19,15,0,812.0,144.0,4.4,14.5,755.0,169.84,101.76
2018,5,19,15,15,778.0,145.0,4.4,14.5,704.5,120.85,78.67
2018,5,19,15,30,744.0,146.0,4.4,14.5,654.0,89.87,72.5
2018,5,19,15,45,719.0,141.0,4.4,14.05,605.0,89.03,72.13
2018,5,19,16,0,694.0,136.0,4.4,13.6,556.0,88.07,71.64
2018,5,19,16,15,678.5,126.5,4.4,13.3,509.5,84.18,68.57
2018,5,19,16,30,663.0,117.0,4.4,13.0,463.0,79.96,65.18
2018,5,19,16,45,636.5,116.0,4.4,12.65,420.5,81.19,66.6
2018,5,19,17,0,610.0,115.0,4.4,12.3,378.0,82.59,68.16
2018,5,19,17,15,567.5,108.5,4.35,11.95,329.0,79.75,65.95
2018,5,19,17,30,525.0,102.0,4.3,11.6,280.0,74.38,61.41
2018,5,19,17,45,466.5,93.0,4.25,11.25,231.5,68.5,56.26
2018,5,19,18,0,408.0,84.0,4.2,10.9,183.0,62.49,50.82
2018,5,19,18,15,329.5,71.0,4.15,10.65,139.0,53.33,42.3
2018,5,19,18,30,251.0,58.0,4.1,10.4,95.0,43.98,33.36
2018,5,19,18,45,161.0,41.0,4.05,10.15,61.5,31.53,21.03
2018,5,19,19,0,71.0,24.0,4.0,9.9,28.0,18.66,0.0
2018,5,19,19,15,35.5,12.0,3.95,9.8,14.0,10.24,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,5.5,2.5,4.45,9.1,2.5,0.0,0.0
2018,5,20,5,0,11.0,5.0,4.4,9.1,5.0,11.27,0.0
2018,5,20,5,15,74.5,19.0,4.4,9.25,25.5,89.33,0.0
2018,5,20,5,30,138.0,33.0,4.4,9.4,46.0,188.08,144.39
2018,5,20,5,45,198.0,46.5,4.45,9.55,77.0,252.57,211.34
2018,5,20,6,0,258.0,60.0,4.5,9.7,108.0,322.62,275.33
2018,5,20,6,15,297.0,75.5,4.5,9.85,146.5,382.14,327.94
2018,5,20,6,30,336.0,91.0,4.5,10.0,185.0,443.23,379.93
2018,5,20,6,45,358.5,108.0,4.5,10.2,226.5,492.63,420.07
2018,5,20,7,0,381.0,125.0,4.5,10.4,268.0,541.69,458.61
2018,5,20,7,15,475.5,126.5,4.45,10.6,331.0,638.59,535.04
2018,5,20,7,30,570.0,128.0,4.4,10.8,394.0,747.94,617.22
2018,5,20,7,45,630.0,128.0,4.35,11.05,452.5,814.71,664.26
2018,5,20,8,0,690.0,128.0,4.3,11.3,511.0,880.16,709.33
2018,5,20,8,15,728.0,127.5,4.3,11.7,563.0,921.17,735.55
2018,5,20,8,30,766.0,127.0,4.3,12.1,615.0,952.51,754.61
2018,5,20,8,45,782.5,129.5,4.3,12.5,658.0,970.66,764.2
2018,5,20,9,0,799.0,132.0,4.3,12.9,701.0,985.59,771.63
2018,5,20,9,15,821.5,129.5,4.3,13.3,742.5,997.63,777.12
2018,5,20,9,30,844.0,127.0,4.3,13.7,784.0,1006.12,780.26
2018,5,20,9,45,866.5,121.0,4.25,14.05,820.5,994.78,769.49
2018,5,20,10,0,889.0,115.0,4.2,14.4,857.0,992.95,765.82
2018,5,20,10,15,852.5,142.0,4.25,14.65,872.5,976.74,753.1
2018,5,20,10,30,816.0,169.0,4.3,14.9,888.0,945.25,729.99
2018,5,20,10,45,787.5,194.0,4.35,15.15,901.0,915.82,708.55
2018,5,20,11,0,759.0,219.0,4.4,15.4,914.0,892.22,691.14
2018,5,20,11,15,833.5,172.5,4.4,15.45,946.0,874.12,677.97
2018,5,20,11,30,908.0,126.0,4.4,15.5,978.0,849.21,659.89
2018,5,20,11,45,893.5,138.0,4.45,15.55,980.5,809.62,631.62
2018,5,20,12,0,879.0,150.0,4.5,15.6,983.0,768.18,600.5
2018,5,20,12,15,836.5,177.0,4.55,15.5,969.0,724.78,566.42
2018,5,20,12,30,794.0,204.0,4.6,15.4,955.0,674.78,527.15
2018,5,20,12,45,819.5,185.5,4.65,15.35,954.5,632.43,493.69
2018,5,20,13,0,845.0,167.0,4.7,15.3,954.0,586.91,456.65
2018,5,20,13,15,757.5,221.0,4.75,15.25,917.0,533.39,412.12
2018,5,20,13,30,670.0,275.0,4.8,15.2,880.0,486.23,372.45
2018,5,20,13,45,680.0,259.5,4.85,15.15,860.5,436.82,330.07
2018,5,20,14,0,690.0,244.0,4.9,15.1,841.0,386.47,285.96
2018,5,20,14,15,741.5,205.5,4.95,15.05,827.0,331.67,236.45
2018,5,20,14,30,793.0,167.0,5.0,15.0,813.0,279.32,188.46
2018,5,20,14,45,800.0,153.0,5.0,14.9,780.5,223.66,141.52
2018,5,20,15,0,807.0,139.0,5.0,14.8,748.0,167.62,99.85
2018,5,20,15,15,787.0,137.5,5.0,14.8,704.5,118.0,75.29
2018,5,20,15,30,767.0,136.0,5.0,14.8,661.0,93.3,75.38
2018,5,20,15,45,746.5,131.0,5.05,14.55,614.0,83.4,67.12
2018,5,20,16,0,726.0,126.0,5.1,14.3,567.0,82.25,66.4
2018,5,20,16,15,714.0,119.0,5.1,14.05,523.0,79.81,64.55
2018,5,20,16,30,702.0,112.0,5.1,13.8,479.0,77.11,62.48
2018,5,20,16,45,673.5,107.0,5.1,13.55,430.5,75.31,61.19
2018,5,20,17,0,645.0,102.0,5.1,13.3,382.0,73.42,59.79
2018,5,20,17,15,604.5,96.0,5.1,12.9,332.0,70.55,57.54
2018,5,20,17,30,564.0,90.0,5.1,12.5,282.0,67.61,55.14
2018,5,20,17,45,508.0,82.0,5.05,12.15,233.5,62.85,51.01
2018,5,20,18,0,452.0,74.0,5.0,11.8,185.0,55.67,44.54
2018,5,20,18,15,372.0,63.5,4.95,11.45,141.0,48.1,37.51
2018,5,20,18,30,292.0,53.0,4.9,11.1,97.0,40.43,30.16
2018,5,20,18,45,192.0,38.5,4.8,10.8,63.0,29.58,19.46
2018,5,20,19,0,92.0,24.0,4.7,10.5,29.0,18.74,0.43
2018,5,20,19,15,46.0,12.0,4.65,10.35,14.5,10.24,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.5,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.6,7.0,21.91,0.0
2018,5,21,5,15,117.0,21.0,3.25,9.15,30.5,132.4,0.0
2018,5,21,5,30,209.0,35.0,3.2,9.7,54.0,242.5,188.59
2018,5,21,5,45,303.0,45.5,3.15,10.3,92.0,330.58,276.0
2018,5,21,6,0,397.0,56.0,3.1,10.9,130.0,431.71,363.87
2018,5,21,6,15,471.5,65.0,3.05,11.35,179.0,519.33,436.63
2018,5,21,6,30,546.0,74.0,3.0,11.8,228.0,610.17,508.46
2018,5,21,6,45,595.5,79.5,2.9,12.25,278.0,676.75,558.01
2018,5,21,7,0,645.0,85.0,2.8,12.7,328.0,743.72,605.7
2018,5,21,7,15,678.5,90.0,2.8,13.3,378.5,794.86,640.01
2018,5,21,7,30,712.0,95.0,2.8,13.9,429.0,844.87,672.51
2018,5,21,7,45,737.0,99.5,2.75,14.45,478.5,884.34,696.36
2018,5,21,8,0,762.0,104.0,2.7,15.0,528.0,915.71,714.03
2018,5,21,8,15,781.0,107.5,2.75,15.45,575.0,943.66,730.23
2018,5,21,8,30,800.0,111.0,2.8,15.9,622.0,968.74,744.37
2018,5,21,8,45,814.0,114.5,2.8,16.3,665.5,985.66,752.62
2018,5,21,9,0,828.0,118.0,2.8,16.7,709.0,999.31,758.77
2018,5,21,9,15,844.0,118.5,2.85,16.95,749.0,1008.11,762.68
2018,5,21,9,30,860.0,119.0,2.9,17.2,789.0,1000.88,755.98
2018,5,21,9,45,874.0,117.5,3.0,17.4,823.5,998.89,753.71
2018,5,21,10,0,888.0,116.0,3.1,17.6,858.0,993.43,749.17
2018,5,21,10,15,893.5,118.0,3.2,17.75,885.5,979.86,739.43
2018,5,21,10,30,899.0,120.0,3.3,17.9,913.0,962.88,727.52
2018,5,21,10,45,902.0,122.5,3.35,18.0,933.5,940.75,711.97
2018,5,21,11,0,905.0,125.0,3.4,18.1,954.0,915.43,694.3
2018,5,21,11,15,906.5,126.0,3.5,18.15,967.0,884.46,673.18
2018,5,21,11,30,908.0,127.0,3.6,18.2,980.0,850.76,650.06
2018,5,21,11,45,907.5,128.5,3.7,18.2,985.5,813.36,624.31
2018,5,21,12,0,907.0,130.0,3.8,18.2,991.0,773.73,596.03
2018,5,21,12,15,907.5,129.0,3.9,18.2,989.5,730.83,563.79
2018,5,21,12,30,908.0,128.0,4.0,18.2,988.0,686.15,529.45
2018,5,21,12,45,906.5,128.0,4.05,18.15,979.5,639.41,492.6
2018,5,21,13,0,905.0,128.0,4.1,18.1,971.0,591.36,453.78
2018,5,21,13,15,901.0,127.0,4.15,17.95,954.5,540.26,411.74
2018,5,21,13,30,897.0,126.0,4.2,17.8,938.0,488.49,367.96
2018,5,21,13,45,890.5,125.0,4.3,17.7,914.0,435.25,322.0
2018,5,21,14,0,884.0,124.0,4.4,17.6,890.0,381.97,274.98
2018,5,21,14,15,876.5,122.5,4.4,17.4,860.0,328.25,227.16
2018,5,21,14,30,869.0,121.0,4.4,17.2,830.0,274.97,180.33
2018,5,21,14,45,859.5,118.5,4.45,17.0,794.5,221.42,135.9
2018,5,21,15,0,850.0,116.0,4.5,16.8,759.0,168.93,98.11
2018,5,21,15,15,837.0,113.5,4.5,16.8,718.0,107.02,63.85
2018,5,21,15,30,824.0,111.0,4.5,16.8,677.0,78.36,62.0
2018,5,21,15,45,807.5,108.0,4.45,16.25,632.0,77.87,61.9
2018,5,21,16,0,791.0,105.0,4.4,15.7,587.0,77.29,61.73
2018,5,21,16,15,770.0,101.5,4.35,15.3,539.0,76.22,61.1
2018,5,21,16,30,749.0,98.0,4.3,14.9,491.0,75.06,60.4
2018,5,21,16,45,720.5,93.5,4.3,14.55,441.0,66.69,53.36
2018,5,21,17,0,692.0,89.0,4.3,14.2,391.0,64.72,51.89
2018,5,21,17,15,653.5,84.0,4.25,13.7,340.5,62.19,49.93
2018,5,21,17,30,615.0,79.0,4.2,13.2,290.0,59.6,47.85
2018,5,21,17,45,562.0,72.5,4.1,12.75,241.0,55.66,44.46
2018,5,21,18,0,509.0,66.0,4.0,12.3,192.0,51.66,40.88
2018,5,21,18,15,432.0,57.0,3.95,11.9,147.0,45.36,35.03
2018,5,21,18,30,355.0,48.0,3.9,11.5,102.0,38.96,28.86
2018,5,21,18,45,245.5,36.0,3.8,11.1,67.0,27.85,18.09
2018,5,21,19,0,136.0,24.0,3.7,10.7,32.0,18.64,2.04
2018,5,21,19,15,68.0,12.0,3.6,10.55,16.0,10.24,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,16.0,3.5,2.45,9.05,3.5,0.0,0.0
2018,5,22,5,0,32.0,7.0,2.4,9.1,7.0,26.38,0.0
2018,5,22,5,15,110.0,18.0,2.4,9.4,27.0,122.5,0.0
2018,5,22,5,30,188.0,29.0,2.4,9.7,47.0,214.82,168.05
2018,5,22,5,45,309.0,42.0,2.4,9.95,91.5,333.11,278.21
2018,5,22,6,0,430.0,55.0,2.4,10.2,136.0,457.28,384.32
2018,5,22,6,15,448.0,66.5,2.35,10.6,173.0,501.55,421.56
2018,5,22,6,30,466.0,78.0,2.3,11.0,210.0,545.55,456.6
2018,5,22,6,45,536.5,83.0,2.25,11.45,264.0,628.29,519.7
2018,5,22,7,0,607.0,88.0,2.2,11.9,318.0,712.61,580.86
2018,5,22,7,15,663.0,89.5,2.2,12.2,373.5,779.63,627.43
2018,5,22,7,30,719.0,91.0,2.2,12.5,429.0,846.39,672.45
2018,5,22,7,45,719.0,99.5,2.15,12.85,469.0,866.77,682.72
2018,5,22,8,0,719.0,108.0,2.1,13.2,509.0,884.22,691.22
2018,5,22,8,15,709.5,122.5,2.1,13.5,547.0,896.68,696.85
2018,5,22,8,30,700.0,137.0,2.1,13.8,585.0,905.52,700.09
2018,5,22,8,45,758.0,127.5,2.1,14.1,643.0,944.04,723.84
2018,5,22,9,0,816.0,118.0,2.1,14.4,701.0,987.42,750.25
2018,5,22,9,15,837.0,116.5,2.1,14.55,743.0,999.05,755.51
2018,5,22,9,30,858.0,115.0,2.1,14.7,785.0,994.92,750.72
2018,5,22,9,45,867.0,117.0,2.1,14.9,818.5,991.83,746.86
2018,5,22,10,0,876.0,119.0,2.1,15.1,852.0,985.27,740.83
2018,5,22,10,15,882.5,120.5,2.15,15.15,879.5,972.34,731.73
2018,5,22,10,30,889.0,122.0,2.2,15.2,907.0,956.02,720.52
2018,5,22,10,45,894.0,122.5,2.2,15.3,927.5,934.07,704.95
2018,5,22,11,0,899.0,123.0,2.2,15.4,948.0,908.97,687.38
2018,5,22,11,15,902.0,123.5,2.25,15.45,961.5,879.13,667.21
2018,5,22,11,30,905.0,124.0,2.3,15.5,975.0,846.48,645.06
2018,5,22,11,45,907.0,124.0,2.3,15.55,981.5,810.02,619.75
2018,5,22,12,0,909.0,124.0,2.3,15.6,988.0,771.21,592.16
2018,5,22,12,15,907.5,124.5,2.35,15.5,986.0,728.23,560.47
2018,5,22,12,30,906.0,125.0,2.4,15.4,984.0,683.57,526.76
2018,5,22,12,45,902.5,126.0,2.4,15.35,975.0,636.59,490.07
2018,5,22,13,0,899.0,127.0,2.4,15.3,966.0,588.47,451.53
2018,5,22,13,15,896.0,126.0,2.4,15.2,950.0,538.26,410.41
2018,5,22,13,30,893.0,125.0,2.4,15.1,934.0,487.27,367.48
2018,5,22,13,45,889.0,122.5,2.4,14.95,911.0,434.31,321.91
2018,5,22,14,0,885.0,120.0,2.4,14.8,888.0,381.07,275.06
2018,5,22,14,15,878.0,118.5,2.45,14.65,858.5,327.55,227.56
2018,5,22,14,30,871.0,117.0,2.5,14.5,829.0,274.43,180.82
2018,5,22,14,45,862.0,114.5,2.5,14.35,793.5,220.95,136.21
2018,5,22,15,0,853.0,112.0,2.5,14.2,758.0,168.49,98.04
2018,5,22,15,15,840.5,109.5,2.5,14.2,717.5,117.03,71.76
2018,5,22,15,30,828.0,107.0,2.5,14.2,677.0,75.89,60.45
2018,5,22,15,45,813.5,104.0,2.5,13.85,633.0,75.33,60.27
2018,5,22,16,0,799.0,101.0,2.5,13.5,589.0,74.69,59.97
2018,5,22,16,15,780.0,97.5,2.5,13.25,542.0,73.53,59.22
2018,5,22,16,30,761.0,94.0,2.5,13.0,495.0,72.29,58.4
2018,5,22,16,45,734.5,89.5,2.5,12.75,445.0,70.11,56.75
2018,5,22,17,0,708.0,85.0,2.5,12.5,395.0,62.08,49.9
2018,5,22,17,15,671.5,80.0,2.5,12.2,344.5,59.45,47.78
2018,5,22,17,30,635.0,75.0,2.5,11.9,294.0,56.73,45.53
2018,5,22,17,45,585.0,68.5,2.5,11.55,245.0,52.68,42.01
2018,5,22,18,0,535.0,62.0,2.5,11.2,196.0,48.53,38.27
2018,5,22,18,15,455.0,55.0,2.45,10.9,151.0,43.73,33.75
2018,5,22,18,30,375.0,48.0,2.4,10.6,106.0,38.96,29.03
2018,5,22,18,45,257.5,36.0,2.35,10.3,69.5,27.87,18.3
2018,5,22,19,0,140.0,24.0,2.3,10.0,33.0,18.64,3.41
2018,5,22,19,15,73.0,13.0,2.2,9.9,17.5,11.1,0.0
2018,5,22,19,30,6.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.85,0.0
2018,5,23,5,15,0.0,3.5,1.4,9.9,3.5,2.87,0.0
2018,5,23,5,30,0.0,6.0,1.4,10.1,6.0,4.92,0.0
2018,5,23,5,45,0.0,9.5,1.45,10.3,9.5,7.8,1.0
2018,5,23,6,0,0.0,13.0,1.5,10.5,13.0,10.68,3.6
2018,5,23,6,15,0.0,17.5,1.5,10.65,17.5,14.4,6.91
2018,5,23,6,30,0.0,22.0,1.5,10.8,22.0,18.12,10.18
2018,5,23,6,45,0.0,36.5,1.55,10.95,36.5,30.13,20.62
2018,5,23,7,0,0.0,51.0,1.6,11.1,51.0,42.19,30.97
2018,5,23,7,15,0.0,62.0,1.6,11.2,62.0,51.37,38.72
2018,5,23,7,30,0.0,73.0,1.6,11.3,73.0,60.56,46.4
2018,5,23,7,45,0.0,91.5,1.65,11.4,91.5,76.42,59.64
2018,5,23,8,0,0.0,110.0,1.7,11.5,110.0,93.13,73.44
2018,5,23,8,15,0.0,116.5,1.7,11.65,116.5,98.71,77.78
2018,5,23,8,30,0.0,123.0,1.7,11.8,123.0,104.3,82.13
2018,5,23,8,45,1.0,139.0,1.75,11.95,139.5,119.56,94.51
2018,5,23,9,0,2.0,155.0,1.8,12.1,156.0,134.75,106.7
2018,5,23,9,15,3.5,163.0,1.8,12.1,165.5,143.07,113.29
2018,5,23,9,30,5.0,171.0,1.8,12.1,175.0,151.33,119.81
2018,5,23,9,45,5.0,166.5,1.85,12.15,170.5,146.85,115.93
2018,5,23,10,0,5.0,162.0,1.9,12.2,166.0,142.5,112.22
2018,5,23,10,15,3.5,147.5,1.9,12.15,150.5,128.11,100.34
2018,5,23,10,30,2.0,133.0,1.9,12.1,135.0,113.99,88.71
2018,5,23,10,45,3.0,141.5,1.9,12.05,144.5,122.04,95.24
2018,5,23,11,0,4.0,150.0,1.9,12.0,154.0,129.94,101.61
2018,5,23,11,15,4.0,148.0,1.85,12.1,152.0,127.92,99.84
2018,5,23,11,30,4.0,146.0,1.8,12.2,150.0,125.89,98.09
2018,5,23,11,45,5.0,151.5,1.8,12.3,156.5,130.91,102.1
2018,5,23,12,0,6.0,157.0,1.8,12.4,163.0,135.76,105.95
2018,5,23,12,15,7.0,165.5,1.8,12.55,172.5,142.93,111.65
2018,5,23,12,30,8.0,174.0,1.8,12.7,182.0,149.89,117.16
2018,5,23,12,45,7.5,170.0,1.8,12.85,177.5,145.53,113.56
2018,5,23,13,0,7.0,166.0,1.8,13.0,173.0,141.25,110.07
2018,5,23,13,15,6.5,167.0,1.85,13.1,173.0,141.09,109.93
2018,5,23,13,30,6.0,168.0,1.9,13.2,173.0,140.95,109.83
2018,5,23,13,45,6.5,173.5,1.95,13.25,179.0,144.79,112.96
2018,5,23,14,0,7.0,179.0,2.0,13.3,185.0,148.45,115.95
2018,5,23,14,15,6.5,179.5,2.1,13.25,185.0,147.8,115.56
2018,5,23,14,30,6.0,180.0,2.2,13.2,185.0,147.13,115.21
2018,5,23,14,45,6.0,180.0,2.3,13.1,185.0,146.14,114.65
2018,5,23,15,0,6.0,180.0,2.4,13.0,185.0,145.03,114.06
2018,5,23,15,15,9.0,193.5,2.4,13.0,200.0,153.6,121.31
2018,5,23,15,30,12.0,207.0,2.4,13.0,215.0,161.56,134.13
2018,5,23,15,45,27.0,218.5,2.45,12.65,235.5,158.06,131.68
2018,5,23,16,0,42.0,230.0,2.5,12.3,256.0,164.24,137.54
2018,5,23,16,15,52.0,221.5,2.5,12.05,251.0,158.51,133.16
2018,5,23,16,30,62.0,213.0,2.5,11.8,246.0,152.48,128.55
2018,5,23,16,45,80.5,193.5,2.5,11.55,232.0,140.17,118.43
2018,5,23,17,0,99.0,174.0,2.5,11.3,218.0,122.7,103.67
2018,5,23,17,15,143.5,152.0,2.45,11.0,206.5,109.55,92.54
2018,5,23,17,30,188.0,130.0,2.4,10.7,195.0,92.46,77.7
2018,5,23,17,45,206.0,110.0,2.3,10.4,170.5,79.94,66.7
2018,5,23,18,0,224.0,90.0,2.2,10.1,146.0,66.86,54.95
2018,5,23,18,15,178.5,72.5,2.15,9.85,111.0,54.53,43.61
2018,5,23,18,30,133.0,55.0,2.1,9.6,76.0,41.91,31.81
2018,5,23,18,45,87.0,38.5,2.0,9.35,50.5,29.72,20.06
2018,5,23,19,0,41.0,22.0,1.9,9.1,25.0,17.68,4.04
2018,5,23,19,15,26.0,12.0,1.9,9.05,13.5,10.24,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,8.95,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.5,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,1.0,2.0,1.1,8.1,2.0,2.35,0.0
2018,5,24,5,15,0.5,7.5,1.1,8.4,7.5,6.5,0.0
2018,5,24,5,30,0.0,13.0,1.1,8.7,13.0,10.69,3.04
2018,5,24,5,45,7.5,21.5,1.1,9.05,23.0,23.9,15.12
2018,5,24,6,0,15.0,30.0,1.1,9.4,33.0,37.42,27.47
2018,5,24,6,15,21.0,57.0,1.1,9.65,62.5,72.82,58.6
2018,5,24,6,30,27.0,84.0,1.1,9.9,92.0,109.65,90.51
2018,5,24,6,45,20.0,102.5,1.15,10.1,109.0,123.24,101.54
2018,5,24,7,0,13.0,121.0,1.2,10.3,126.0,123.03,100.68
2018,5,24,7,15,8.5,130.5,1.2,10.55,134.0,126.04,102.59
2018,5,24,7,30,4.0,140.0,1.2,10.8,142.0,129.16,104.5
2018,5,24,7,45,3.0,131.0,1.25,11.0,132.5,117.1,93.95
2018,5,24,8,0,2.0,122.0,1.3,11.2,123.0,106.37,84.6
2018,5,24,8,15,3.0,123.0,1.3,11.45,125.0,107.72,85.44
2018,5,24,8,30,4.0,124.0,1.3,11.7,127.0,109.26,86.42
2018,5,24,8,45,4.0,134.5,1.35,11.9,137.5,118.49,93.72
2018,5,24,9,0,4.0,145.0,1.4,12.1,148.0,127.67,100.92
2018,5,24,9,15,6.0,172.0,1.4,12.35,176.5,153.78,121.9
2018,5,24,9,30,8.0,199.0,1.4,12.6,205.0,179.76,142.45
2018,5,24,9,45,10.5,218.0,1.4,12.85,226.5,198.68,157.17
2018,5,24,10,0,13.0,237.0,1.4,13.1,248.0,217.3,171.53
2018,5,24,10,15,12.5,238.0,1.4,13.3,249.0,216.53,170.45
2018,5,24,10,30,12.0,239.0,1.4,13.5,250.0,215.8,169.5
2018,5,24,10,45,12.0,236.5,1.45,13.7,247.5,212.48,166.62
2018,5,24,11,0,12.0,234.0,1.5,13.9,245.0,209.18,163.79
2018,5,24,11,15,14.0,242.5,1.5,14.05,255.5,217.02,169.79
2018,5,24,11,30,16.0,251.0,1.5,14.2,266.0,224.54,175.48
2018,5,24,11,45,48.0,309.0,1.55,14.3,354.5,301.59,235.79
2018,5,24,12,0,80.0,367.0,1.6,14.4,443.0,368.05,286.3
2018,5,24,12,15,132.0,419.5,1.65,14.35,545.0,440.32,340.57
2018,5,24,12,30,184.0,472.0,1.7,14.3,647.0,499.75,384.02
2018,5,24,12,45,166.5,472.5,1.75,14.3,629.5,471.75,362.38
2018,5,24,13,0,149.0,473.0,1.8,14.3,612.0,445.18,342.29
2018,5,24,13,15,124.5,457.0,1.85,14.1,572.0,405.56,312.68
2018,5,24,13,30,100.0,441.0,1.9,13.9,532.0,377.44,291.65
2018,5,24,13,45,75.5,412.0,1.95,13.75,479.5,336.92,261.14
2018,5,24,14,0,51.0,383.0,2.0,13.6,427.0,299.99,233.4
