Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,14,15,42.0,354.0,2.0,13.35,389.5,270.95,211.38
2018,5,24,14,30,33.0,325.0,2.0,13.1,352.0,243.71,190.69
2018,5,24,14,45,24.5,286.5,2.0,12.9,306.0,212.44,166.75
2018,5,24,15,0,16.0,248.0,2.0,12.7,260.0,194.59,153.48
2018,5,24,15,15,16.0,240.5,2.0,12.7,252.0,186.47,147.6
2018,5,24,15,30,16.0,233.0,2.0,12.7,244.0,179.05,148.86
2018,5,24,15,45,12.0,209.0,2.0,12.25,217.0,162.14,135.18
2018,5,24,16,0,8.0,185.0,2.0,11.8,190.0,144.95,121.12
2018,5,24,16,15,11.5,170.5,2.0,11.6,177.0,134.19,112.34
2018,5,24,16,30,15.0,156.0,2.0,11.4,164.0,123.32,103.38
2018,5,24,16,45,25.0,142.0,1.95,11.2,153.5,108.3,90.69
2018,5,24,17,0,35.0,128.0,1.9,11.0,143.0,98.57,82.52
2018,5,24,17,15,167.0,123.0,1.9,10.8,182.5,87.56,73.09
2018,5,24,17,30,299.0,118.0,1.9,10.6,222.0,86.02,71.99
2018,5,24,17,45,324.0,99.0,1.85,10.45,195.5,71.21,58.86
2018,5,24,18,0,349.0,80.0,1.8,10.3,169.0,59.05,47.9
2018,5,24,18,15,290.0,68.5,1.75,10.15,131.5,51.13,40.54
2018,5,24,18,30,231.0,57.0,1.7,10.0,94.0,43.02,32.78
2018,5,24,18,45,153.0,42.5,1.65,9.85,63.5,32.75,22.73
2018,5,24,19,0,75.0,28.0,1.6,9.7,33.0,21.68,7.26
2018,5,24,19,15,38.0,14.5,1.55,9.6,17.0,12.38,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,1.05,9.75,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,1.0,9.8,2.0,2.35,0.0
2018,5,25,5,15,1.0,6.0,1.05,9.95,6.0,5.6,0.0
2018,5,25,5,30,1.0,10.0,1.1,10.1,10.0,8.94,1.64
2018,5,25,5,45,16.5,17.5,1.1,10.2,20.5,32.43,22.67
2018,5,25,6,0,32.0,25.0,1.1,10.3,31.0,53.7,42.08
2018,5,25,6,15,17.0,43.0,1.1,10.45,46.5,52.56,40.79
2018,5,25,6,30,2.0,61.0,1.1,10.6,62.0,52.56,40.2
2018,5,25,6,45,2.0,74.5,1.1,10.7,75.5,64.95,50.83
2018,5,25,7,0,2.0,88.0,1.1,10.8,89.0,77.23,61.19
2018,5,25,7,15,2.0,81.5,1.05,10.9,82.5,69.88,54.67
2018,5,25,7,30,2.0,75.0,1.0,11.0,76.0,64.17,49.61
2018,5,25,7,45,17.5,81.0,1.0,11.1,91.0,90.73,72.69
2018,5,25,8,0,33.0,87.0,1.0,11.2,106.0,111.96,90.91
2018,5,25,8,15,24.0,108.5,1.0,11.25,123.0,123.97,100.03
2018,5,25,8,30,15.0,130.0,1.0,11.3,140.0,135.7,108.86
2018,5,25,8,45,11.0,162.0,1.0,11.4,169.5,150.94,120.68
2018,5,25,9,0,7.0,194.0,1.0,11.5,199.0,175.99,140.34
2018,5,25,9,15,10.0,213.5,1.0,11.5,221.0,196.21,156.28
2018,5,25,9,30,13.0,233.0,1.0,11.5,243.0,216.18,171.89
2018,5,25,9,45,11.0,219.0,1.0,11.55,228.0,200.07,158.58
2018,5,25,10,0,9.0,205.0,1.0,11.6,213.0,184.56,145.93
2018,5,25,10,15,10.5,216.5,1.05,11.65,226.0,195.43,154.51
2018,5,25,10,30,12.0,228.0,1.1,11.7,239.0,206.08,162.77
2018,5,25,10,45,14.5,257.5,1.1,11.75,271.0,233.17,183.92
2018,5,25,11,0,17.0,287.0,1.1,11.8,303.0,259.68,204.32
2018,5,25,11,15,16.0,276.5,1.1,11.85,291.5,247.97,194.84
2018,5,25,11,30,15.0,266.0,1.1,11.9,280.0,236.51,185.77
2018,5,25,11,45,12.0,238.5,1.15,11.95,250.0,209.44,164.44
2018,5,25,12,0,9.0,211.0,1.2,12.0,220.0,183.01,143.54
2018,5,25,12,15,7.5,185.5,1.25,12.0,193.0,159.87,125.17
2018,5,25,12,30,6.0,160.0,1.3,12.0,166.0,137.11,106.95
2018,5,25,12,45,7.0,169.5,1.35,11.95,176.0,144.85,113.3
2018,5,25,13,0,8.0,179.0,1.4,11.9,186.0,152.36,119.36
2018,5,25,13,15,8.0,182.5,1.45,11.85,189.5,154.32,120.97
2018,5,25,13,30,8.0,186.0,1.5,11.8,193.0,156.2,122.55
2018,5,25,13,45,149.0,189.0,1.55,11.75,319.0,196.95,153.21
2018,5,25,14,0,290.0,192.0,1.6,11.7,445.0,228.05,173.36
2018,5,25,14,15,455.5,176.0,1.65,11.6,557.5,238.39,173.89
2018,5,25,14,30,621.0,160.0,1.7,11.5,670.0,236.0,162.32
2018,5,25,14,45,543.5,169.0,1.75,11.45,601.5,189.59,126.26
2018,5,25,15,0,466.0,178.0,1.8,11.4,533.0,151.84,100.72
2018,5,25,15,15,267.0,220.5,1.8,11.4,421.5,152.24,113.95
2018,5,25,15,30,68.0,263.0,1.8,11.4,310.0,184.84,154.49
2018,5,25,15,45,107.5,248.0,1.9,11.3,317.0,165.52,138.47
2018,5,25,16,0,147.0,233.0,2.0,11.2,324.0,158.27,132.8
2018,5,25,16,15,149.5,210.0,2.05,11.1,296.0,145.53,122.32
2018,5,25,16,30,152.0,187.0,2.1,11.0,268.0,132.24,111.28
2018,5,25,16,45,189.0,182.5,2.15,10.9,273.0,129.68,109.51
2018,5,25,17,0,226.0,178.0,2.2,10.8,278.0,121.42,102.7
2018,5,25,17,15,205.5,156.5,2.2,10.7,239.0,112.97,95.63
2018,5,25,17,30,185.0,135.0,2.2,10.6,200.0,98.88,83.42
2018,5,25,17,45,217.0,112.0,2.2,10.45,176.5,81.33,67.92
2018,5,25,18,0,249.0,89.0,2.2,10.3,153.0,66.42,54.53
2018,5,25,18,15,212.0,72.0,2.15,10.25,118.0,54.44,43.5
2018,5,25,18,30,175.0,55.0,2.1,10.2,83.0,42.16,32.01
2018,5,25,18,45,131.5,40.0,2.05,10.1,57.0,30.98,21.24
2018,5,25,19,0,88.0,25.0,2.0,10.0,31.0,19.61,6.81
2018,5,25,19,15,47.5,13.5,2.05,9.95,16.5,11.52,0.0
2018,5,25,19,30,7.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,9.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,3.5,3.85,8.85,4.0,0.0,0.0
2018,5,26,5,0,38.0,7.0,3.9,8.9,8.0,30.25,0.0
2018,5,26,5,15,112.0,18.5,3.95,9.15,28.5,126.46,27.59
2018,5,26,5,30,186.0,30.0,4.0,9.4,49.0,213.46,171.03
2018,5,26,5,45,175.5,39.5,4.05,9.6,65.0,221.2,185.89
2018,5,26,6,0,165.0,49.0,4.1,9.8,81.0,208.83,178.52
2018,5,26,6,15,105.0,73.0,4.05,10.15,95.5,179.4,152.72
2018,5,26,6,30,45.0,97.0,4.0,10.5,110.0,142.95,119.56
2018,5,26,6,45,96.0,125.5,3.95,10.85,160.0,240.25,203.42
2018,5,26,7,0,147.0,154.0,3.9,11.2,210.0,322.56,272.36
2018,5,26,7,15,173.5,175.0,3.85,11.7,250.5,372.22,311.99
2018,5,26,7,30,200.0,196.0,3.8,12.2,291.0,422.0,350.83
2018,5,26,7,45,223.0,218.0,3.7,12.75,334.5,469.45,386.62
2018,5,26,8,0,246.0,240.0,3.6,13.3,378.0,538.39,437.8
2018,5,26,8,15,408.0,213.0,3.55,13.75,465.5,689.08,554.05
2018,5,26,8,30,570.0,186.0,3.5,14.2,553.0,829.63,657.17
2018,5,26,8,45,566.0,203.5,3.4,14.6,589.0,833.56,655.54
2018,5,26,9,0,562.0,221.0,3.3,15.0,625.0,843.86,659.14
2018,5,26,9,15,451.5,283.5,3.25,15.35,619.0,791.73,615.5
2018,5,26,9,30,341.0,346.0,3.2,15.7,613.0,717.79,557.06
2018,5,26,9,45,312.5,369.0,3.15,16.0,622.0,702.51,543.53
2018,5,26,10,0,284.0,392.0,3.1,16.3,631.0,685.77,528.7
2018,5,26,10,15,246.5,415.0,3.1,16.5,627.0,659.22,507.12
2018,5,26,10,30,209.0,438.0,3.1,16.7,623.0,616.62,474.28
2018,5,26,10,45,356.0,375.5,3.05,16.95,699.5,690.51,530.9
2018,5,26,11,0,503.0,313.0,3.0,17.2,776.0,755.06,578.53
2018,5,26,11,15,363.0,375.5,3.1,17.25,712.0,657.56,504.63
2018,5,26,11,30,223.0,438.0,3.2,17.3,648.0,570.06,437.73
2018,5,26,11,45,217.5,447.5,3.25,17.4,653.5,557.1,427.9
2018,5,26,12,0,212.0,457.0,3.3,17.5,659.0,543.39,417.1
2018,5,26,12,15,492.0,326.0,3.45,17.5,794.5,616.67,475.76
2018,5,26,12,30,772.0,195.0,3.6,17.5,930.0,658.74,508.77
2018,5,26,12,45,849.0,157.0,3.7,17.5,958.5,630.56,486.34
2018,5,26,13,0,926.0,119.0,3.8,17.5,987.0,601.77,462.33
2018,5,26,13,15,921.5,119.0,3.9,17.4,970.5,550.56,420.25
2018,5,26,13,30,917.0,119.0,4.0,17.3,954.0,498.65,376.48
2018,5,26,13,45,910.5,119.0,4.1,17.2,930.5,445.45,330.52
2018,5,26,14,0,904.0,119.0,4.2,17.1,907.0,392.15,283.46
2018,5,26,14,15,868.5,132.5,4.25,16.95,869.0,339.15,236.98
2018,5,26,14,30,833.0,146.0,4.3,16.8,831.0,282.56,188.53
2018,5,26,14,45,832.5,138.0,4.4,16.65,798.0,227.98,142.5
2018,5,26,15,0,832.0,130.0,4.5,16.5,765.0,173.74,101.59
2018,5,26,15,15,837.5,120.0,4.5,16.5,730.0,119.12,70.06
2018,5,26,15,30,843.0,110.0,4.5,16.5,695.0,77.77,61.52
2018,5,26,15,45,824.5,107.0,4.55,16.1,648.5,77.2,61.33
2018,5,26,16,0,806.0,104.0,4.6,15.7,602.0,76.55,61.05
2018,5,26,16,15,789.0,100.5,4.6,15.4,555.5,75.51,60.42
2018,5,26,16,30,772.0,97.0,4.6,15.1,509.0,74.36,59.7
2018,5,26,16,45,744.0,93.0,4.55,14.85,458.5,72.6,58.44
2018,5,26,17,0,716.0,89.0,4.5,14.6,408.0,64.73,51.77
2018,5,26,17,15,678.5,84.5,4.45,14.2,357.0,62.53,50.1
2018,5,26,17,30,641.0,80.0,4.4,13.8,306.0,60.29,48.32
2018,5,26,17,45,588.5,74.0,4.4,13.4,256.0,56.72,45.29
2018,5,26,18,0,536.0,68.0,4.4,13.0,206.0,53.12,42.09
2018,5,26,18,15,461.5,60.0,4.25,12.6,160.5,47.68,37.07
2018,5,26,18,30,387.0,52.0,4.1,12.2,115.0,42.2,31.79
2018,5,26,18,45,279.5,40.5,4.0,11.8,78.0,31.29,21.39
2018,5,26,19,0,172.0,29.0,3.9,11.4,41.0,22.5,9.3
2018,5,26,19,15,89.5,15.5,3.8,11.15,21.5,13.23,0.0
2018,5,26,19,30,7.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.7,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,27,4,45,27.5,4.5,1.95,10.1,5.0,0.0,0.0
2018,5,27,5,0,55.0,9.0,1.9,10.4,10.0,42.82,0.0
2018,5,27,5,15,62.0,19.0,1.8,11.0,23.0,80.81,20.41
2018,5,27,5,30,69.0,29.0,1.7,11.6,36.0,107.25,82.84
2018,5,27,5,45,79.0,45.5,1.65,12.25,58.0,123.75,100.83
2018,5,27,6,0,89.0,62.0,1.6,12.9,80.0,153.32,127.28
2018,5,27,6,15,322.5,66.0,1.55,13.4,156.0,388.42,326.6
2018,5,27,6,30,556.0,70.0,1.5,13.9,232.0,614.31,501.85
2018,5,27,6,45,635.0,70.5,1.5,14.4,289.0,700.55,562.63
2018,5,27,7,0,714.0,71.0,1.5,14.9,346.0,783.45,619.44
2018,5,27,7,15,744.5,75.0,1.45,15.4,397.0,832.46,649.56
2018,5,27,7,30,775.0,79.0,1.4,15.9,448.0,880.03,677.91
2018,5,27,7,45,798.0,82.0,1.4,16.4,498.0,917.09,698.99
2018,5,27,8,0,821.0,85.0,1.4,16.9,548.0,951.82,718.2
2018,5,27,8,15,838.5,87.5,1.45,17.3,595.0,966.09,724.69
2018,5,27,8,30,856.0,90.0,1.5,17.7,642.0,989.04,737.2
2018,5,27,8,45,869.5,92.0,1.5,18.05,685.5,1004.26,743.92
2018,5,27,9,0,883.0,94.0,1.5,18.4,729.0,1016.24,748.72
2018,5,27,9,15,893.5,95.5,1.6,18.7,768.0,1021.23,750.9
2018,5,27,9,30,904.0,97.0,1.7,19.0,807.0,1022.77,751.04
2018,5,27,9,45,912.0,98.0,1.75,19.25,840.0,1017.74,746.51
2018,5,27,10,0,920.0,99.0,1.8,19.5,873.0,1009.21,739.94
2018,5,27,10,15,924.5,100.5,1.9,19.7,899.5,994.32,730.21
2018,5,27,10,30,929.0,102.0,2.0,19.9,926.0,976.03,718.34
2018,5,27,10,45,933.0,102.5,2.05,20.1,946.5,952.95,702.79
2018,5,27,11,0,937.0,103.0,2.1,20.3,967.0,926.67,685.18
2018,5,27,11,15,939.5,103.5,2.2,20.4,980.5,896.04,665.4
2018,5,27,11,30,942.0,104.0,2.3,20.5,994.0,862.53,643.55
2018,5,27,11,45,942.0,105.0,2.4,20.6,999.5,824.81,618.62
2018,5,27,12,0,942.0,106.0,2.5,20.7,1005.0,784.75,591.82
2018,5,27,12,15,943.0,104.5,2.55,20.7,1003.5,741.24,560.42
2018,5,27,12,30,944.0,103.0,2.6,20.7,1002.0,695.83,526.61
2018,5,27,12,45,944.0,101.5,2.65,20.75,994.0,648.07,490.09
2018,5,27,13,0,944.0,100.0,2.7,20.8,986.0,598.84,451.43
2018,5,27,13,15,941.0,99.5,2.75,20.85,970.0,547.51,410.05
2018,5,27,13,30,938.0,99.0,2.8,20.9,954.0,495.31,366.76
2018,5,27,13,45,933.0,98.5,2.8,20.9,931.0,441.63,321.12
2018,5,27,14,0,928.0,98.0,2.8,20.9,908.0,387.67,274.23
2018,5,27,14,15,920.5,97.0,2.85,20.9,878.0,332.58,226.02
2018,5,27,14,30,913.0,96.0,2.9,20.9,848.0,277.9,178.47
2018,5,27,14,45,903.5,95.0,2.9,20.9,812.5,223.49,133.29
2018,5,27,15,0,894.0,94.0,2.9,20.9,777.0,170.11,94.07
2018,5,27,15,15,883.0,91.5,2.9,20.9,736.5,116.94,65.18
2018,5,27,15,30,872.0,89.0,2.9,20.9,696.0,76.8,59.58
2018,5,27,15,45,857.0,87.5,2.9,20.8,651.5,76.08,59.2
2018,5,27,16,0,842.0,86.0,2.9,20.7,607.0,75.26,58.71
2018,5,27,16,15,823.0,83.0,2.85,20.6,559.0,73.3,57.26
2018,5,27,16,30,804.0,80.0,2.8,20.5,511.0,62.85,48.55
2018,5,27,16,45,779.0,77.5,2.8,20.4,461.5,61.73,47.79
2018,5,27,17,0,754.0,75.0,2.8,20.3,412.0,60.58,47.0
2018,5,27,17,15,720.0,71.0,2.8,19.7,361.0,58.16,45.19
2018,5,27,17,30,686.0,67.0,2.8,19.1,310.0,55.69,43.28
2018,5,27,17,45,638.5,62.0,2.75,18.45,260.5,47.95,36.68
2018,5,27,18,0,591.0,57.0,2.7,17.8,211.0,44.73,33.91
2018,5,27,18,15,522.5,51.0,2.7,17.1,165.5,40.55,30.15
2018,5,27,18,30,454.0,45.0,2.7,16.4,120.0,36.39,26.2
2018,5,27,18,45,347.0,35.5,2.65,15.65,82.0,29.05,19.18
2018,5,27,19,0,240.0,26.0,2.6,14.9,44.0,21.63,9.14
2018,5,27,19,15,127.5,14.0,2.55,14.65,23.0,11.95,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,74.0,10.0,0.9,13.3,11.0,55.83,0.0
2018,5,28,5,15,209.0,21.0,0.85,13.8,39.5,199.76,67.61
2018,5,28,5,30,344.0,32.0,0.8,14.3,68.0,334.78,261.97
2018,5,28,5,45,436.5,39.5,0.75,14.85,110.0,427.78,344.34
2018,5,28,6,0,529.0,47.0,0.7,15.4,152.0,527.05,423.23
2018,5,28,6,15,589.0,52.5,0.7,15.9,200.0,601.57,479.62
2018,5,28,6,30,649.0,58.0,0.7,16.4,248.0,672.66,530.43
2018,5,28,6,45,691.5,62.0,0.7,16.9,299.0,734.11,571.73
2018,5,28,7,0,734.0,66.0,0.7,17.4,350.0,795.44,611.07
2018,5,28,7,15,763.5,69.5,0.8,18.0,401.0,843.24,641.15
2018,5,28,7,30,793.0,73.0,0.9,18.6,452.0,889.54,669.63
2018,5,28,7,45,815.5,75.5,0.95,19.15,501.5,925.76,690.12
2018,5,28,8,0,838.0,78.0,1.0,19.7,551.0,948.4,701.59
2018,5,28,8,15,854.5,80.0,1.05,20.2,598.0,972.91,714.52
2018,5,28,8,30,871.0,82.0,1.1,20.7,645.0,994.55,725.53
2018,5,28,8,45,883.5,84.5,1.15,21.2,688.5,1009.65,732.44
2018,5,28,9,0,896.0,87.0,1.2,21.7,732.0,1021.43,737.43
2018,5,28,9,15,904.0,89.5,1.3,22.0,770.5,1025.21,739.01
2018,5,28,9,30,912.0,92.0,1.4,22.3,809.0,1025.49,738.57
2018,5,28,9,45,918.0,94.5,1.5,22.6,842.0,1020.21,734.76
2018,5,28,10,0,924.0,97.0,1.6,22.9,875.0,1011.37,728.83
2018,5,28,10,15,929.5,98.5,1.7,23.1,902.5,997.47,720.05
2018,5,28,10,30,935.0,100.0,1.8,23.3,930.0,980.1,709.11
2018,5,28,10,45,939.0,100.5,1.9,23.5,950.5,956.98,694.48
2018,5,28,11,0,943.0,101.0,2.0,23.7,971.0,930.65,677.74
2018,5,28,11,15,945.0,102.0,2.05,23.75,984.5,899.97,657.96
2018,5,28,11,30,947.0,103.0,2.1,23.8,998.0,866.41,636.2
2018,5,28,11,45,948.0,103.0,2.2,23.85,1004.0,828.51,611.81
2018,5,28,12,0,949.0,103.0,2.3,23.9,1010.0,788.23,585.53
2018,5,28,12,15,946.5,104.5,2.4,23.85,1008.0,744.55,555.06
2018,5,28,12,30,944.0,106.0,2.5,23.8,1006.0,699.12,522.1
2018,5,28,12,45,939.5,107.0,2.55,23.8,996.0,650.57,485.63
2018,5,28,13,0,935.0,108.0,2.6,23.8,986.0,600.89,447.3
2018,5,28,13,15,931.5,107.5,2.65,23.7,970.0,549.69,406.89
2018,5,28,13,30,928.0,107.0,2.7,23.6,954.0,497.69,364.6
2018,5,28,13,45,923.0,106.0,2.7,23.55,931.0,444.13,319.76
2018,5,28,14,0,918.0,105.0,2.7,23.5,908.0,390.32,273.68
2018,5,28,14,15,911.0,104.0,2.75,23.45,878.5,335.88,226.62
2018,5,28,14,30,904.0,103.0,2.8,23.4,849.0,281.8,180.1
2018,5,28,14,45,894.5,101.5,2.8,23.35,813.5,227.52,135.49
2018,5,28,15,0,885.0,100.0,2.8,23.3,778.0,174.27,96.57
2018,5,28,15,15,873.5,98.5,2.8,23.3,738.0,122.12,68.25
2018,5,28,15,30,862.0,97.0,2.8,23.3,698.0,81.31,62.74
2018,5,28,15,45,846.0,95.0,2.85,23.05,653.0,80.4,62.26
2018,5,28,16,0,830.0,93.0,2.9,22.8,608.0,69.65,53.47
2018,5,28,16,15,809.5,90.0,2.9,22.55,559.5,68.58,52.81
2018,5,28,16,30,789.0,87.0,2.9,22.3,511.0,67.44,52.08
2018,5,28,16,45,762.0,84.0,2.95,22.05,461.0,66.13,51.21
2018,5,28,17,0,735.0,81.0,3.0,21.8,411.0,64.79,50.31
2018,5,28,17,15,701.0,76.5,3.0,21.15,360.5,62.17,48.37
2018,5,28,17,30,667.0,72.0,3.0,20.5,310.0,54.54,42.01
2018,5,28,17,45,619.5,67.0,3.05,19.85,261.0,51.51,39.56
2018,5,28,18,0,572.0,62.0,3.1,19.2,212.0,48.46,36.97
2018,5,28,18,15,505.0,54.5,3.15,18.45,166.0,43.24,32.33
2018,5,28,18,30,438.0,47.0,3.2,17.7,120.0,37.95,27.43
2018,5,28,18,45,334.0,37.5,3.25,17.0,82.5,30.71,20.51
2018,5,28,19,0,230.0,28.0,3.3,16.3,45.0,23.38,10.79
2018,5,28,19,15,122.0,15.0,3.3,16.0,23.5,12.8,0.0
2018,5,28,19,30,14.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,3.7,12.7,6.0,0.0,0.0
2018,5,29,5,0,84.0,11.0,3.7,12.7,12.0,63.08,0.0
2018,5,29,5,15,218.5,22.5,3.75,13.2,41.5,208.05,80.39
2018,5,29,5,30,353.0,34.0,3.8,13.7,71.0,343.17,273.89
2018,5,29,5,45,443.5,42.0,3.8,14.15,113.5,436.26,359.89
2018,5,29,6,0,534.0,50.0,3.8,14.6,156.0,535.15,443.18
2018,5,29,6,15,593.5,55.5,3.8,14.9,204.5,609.67,503.74
2018,5,29,6,30,653.0,61.0,3.8,15.2,253.0,686.3,562.98
2018,5,29,6,45,694.5,65.5,3.8,15.5,304.0,741.37,603.26
2018,5,29,7,0,736.0,70.0,3.8,15.8,355.0,802.62,646.61
2018,5,29,7,15,765.5,74.0,3.8,16.3,406.5,851.19,678.69
2018,5,29,7,30,795.0,78.0,3.8,16.8,458.0,898.22,708.8
2018,5,29,7,45,816.5,81.0,3.85,17.3,508.0,934.16,730.63
2018,5,29,8,0,838.0,84.0,3.9,17.8,558.0,967.68,750.5
2018,5,29,8,15,854.5,87.0,3.95,18.2,605.5,981.83,756.98
2018,5,29,8,30,871.0,90.0,4.0,18.6,653.0,1004.54,769.59
2018,5,29,8,45,884.0,91.5,4.1,19.0,696.5,1018.75,776.64
2018,5,29,9,0,897.0,93.0,4.2,19.4,740.0,1029.71,781.63
2018,5,29,9,15,910.5,93.0,4.25,19.7,780.0,1036.05,783.61
2018,5,29,9,30,924.0,93.0,4.3,20.0,820.0,1038.92,783.42
2018,5,29,9,45,936.0,92.0,4.35,20.3,855.0,1035.62,779.24
2018,5,29,10,0,948.0,91.0,4.4,20.6,890.0,1028.73,772.85
2018,5,29,10,15,953.5,92.0,4.45,20.85,917.5,1014.08,761.55
2018,5,29,10,30,959.0,93.0,4.5,21.1,945.0,995.92,748.21
2018,5,29,10,45,963.5,93.0,4.6,21.3,966.0,972.4,731.91
2018,5,29,11,0,968.0,93.0,4.7,21.5,987.0,945.6,713.37
2018,5,29,11,15,970.0,94.5,4.75,21.55,1001.0,914.88,692.16
2018,5,29,11,30,972.0,96.0,4.8,21.6,1015.0,881.18,668.83
2018,5,29,11,45,972.5,96.0,4.9,21.65,1021.0,842.21,642.0
2018,5,29,12,0,973.0,96.0,5.0,21.7,1027.0,800.83,613.24
2018,5,29,12,15,972.5,97.0,5.05,21.65,1026.5,757.35,581.23
2018,5,29,12,30,972.0,98.0,5.1,21.6,1026.0,711.91,546.3
2018,5,29,12,45,970.0,98.5,5.15,21.5,1017.5,663.41,508.36
2018,5,29,13,0,968.0,99.0,5.2,21.4,1009.0,613.49,468.32
2018,5,29,13,15,965.0,98.5,5.2,21.25,993.0,561.11,425.28
2018,5,29,13,30,962.0,98.0,5.2,21.1,977.0,507.81,380.33
2018,5,29,13,45,958.0,97.0,5.25,20.95,954.0,453.05,333.15
2018,5,29,14,0,954.0,96.0,5.3,20.8,931.0,397.88,284.58
2018,5,29,14,15,948.0,95.0,5.3,20.55,901.5,341.95,234.9
2018,5,29,14,30,942.0,94.0,5.3,20.3,872.0,286.24,185.73
2018,5,29,14,45,933.5,92.5,5.35,20.0,836.0,230.2,138.54
2018,5,29,15,0,925.0,91.0,5.4,19.7,800.0,175.09,97.17
2018,5,29,15,15,910.5,90.5,5.4,19.7,758.0,121.31,67.11
2018,5,29,15,30,896.0,90.0,5.4,19.7,716.0,77.84,60.79
2018,5,29,15,45,881.0,88.0,5.4,19.05,670.5,76.81,60.27
2018,5,29,16,0,866.0,86.0,5.4,18.4,625.0,75.67,59.63
2018,5,29,16,15,850.5,84.0,5.4,17.95,578.5,74.39,58.83
2018,5,29,16,30,835.0,82.0,5.4,17.5,532.0,64.64,50.7
2018,5,29,16,45,809.5,79.5,5.4,17.05,481.0,63.53,50.01
2018,5,29,17,0,784.0,77.0,5.4,16.6,430.0,62.39,49.29
2018,5,29,17,15,748.5,74.0,5.4,16.0,378.0,60.74,48.14
2018,5,29,17,30,713.0,71.0,5.4,15.4,326.0,59.11,46.95
2018,5,29,17,45,662.5,66.0,5.4,14.75,274.5,51.1,40.04
2018,5,29,18,0,612.0,61.0,5.4,14.1,223.0,47.93,37.29
2018,5,29,18,15,541.0,54.0,5.35,13.6,175.0,43.01,32.8
2018,5,29,18,30,470.0,47.0,5.3,13.1,127.0,38.05,28.07
2018,5,29,18,45,361.0,38.5,5.25,12.6,88.0,31.63,21.76
2018,5,29,19,0,252.0,30.0,5.2,12.1,49.0,25.22,12.85
2018,5,29,19,15,138.5,17.5,5.15,11.8,27.0,14.94,0.0
2018,5,29,19,30,25.0,5.0,5.1,11.5,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,5.05,11.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.6,9.2,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.6,9.2,12.0,31.12,0.0
2018,5,30,5,15,112.5,25.0,5.6,9.35,35.5,140.93,58.9
2018,5,30,5,30,191.0,39.0,5.6,9.5,59.0,232.76,188.82
2018,5,30,5,45,251.5,51.0,5.65,9.6,92.0,298.13,252.59
2018,5,30,6,0,312.0,63.0,5.7,9.7,125.0,368.79,316.94
2018,5,30,6,15,358.5,75.5,5.7,9.95,166.0,432.43,372.86
2018,5,30,6,30,405.0,88.0,5.7,10.2,207.0,498.23,428.17
2018,5,30,6,45,460.0,96.5,5.75,10.4,256.0,567.75,484.67
2018,5,30,7,0,515.0,105.0,5.8,10.6,305.0,648.52,548.51
2018,5,30,7,15,597.5,105.5,5.8,10.95,368.5,738.36,617.13
2018,5,30,7,30,680.0,106.0,5.8,11.3,432.0,828.86,684.13
2018,5,30,7,45,642.5,126.5,5.8,11.6,461.0,826.09,678.52
2018,5,30,8,0,605.0,147.0,5.8,11.9,490.0,818.62,669.89
2018,5,30,8,15,625.5,156.5,5.75,12.25,537.0,853.27,693.02
2018,5,30,8,30,646.0,166.0,5.7,12.6,584.0,885.43,713.8
2018,5,30,8,45,636.0,185.5,5.7,12.95,620.5,894.68,717.7
2018,5,30,9,0,626.0,205.0,5.7,13.3,657.0,900.44,719.26
2018,5,30,9,15,577.0,238.5,5.65,13.5,672.5,870.97,693.93
2018,5,30,9,30,528.0,272.0,5.6,13.7,688.0,847.14,672.51
2018,5,30,9,45,559.0,275.0,5.6,13.95,732.0,868.45,686.87
2018,5,30,10,0,590.0,278.0,5.6,14.2,776.0,886.51,698.54
2018,5,30,10,15,738.5,208.0,5.55,14.25,851.5,946.56,743.13
2018,5,30,10,30,887.0,138.0,5.5,14.3,927.0,973.11,760.53
2018,5,30,10,45,907.0,131.0,5.5,14.4,953.5,957.92,748.48
2018,5,30,11,0,927.0,124.0,5.5,14.5,980.0,939.06,734.16
2018,5,30,11,15,929.5,125.5,5.5,14.5,994.5,909.18,712.29
2018,5,30,11,30,932.0,127.0,5.5,14.5,1009.0,876.41,688.37
2018,5,30,11,45,934.0,127.5,5.45,14.5,1016.5,839.72,661.3
2018,5,30,12,0,936.0,128.0,5.4,14.5,1024.0,800.6,632.2
2018,5,30,12,15,936.0,128.5,5.4,14.45,1023.5,757.88,598.73
2018,5,30,12,30,936.0,129.0,5.4,14.4,1023.0,713.31,563.2
2018,5,30,12,45,934.5,129.0,5.4,14.4,1015.0,665.82,524.56
2018,5,30,13,0,933.0,129.0,5.4,14.4,1007.0,617.0,483.98
2018,5,30,13,15,930.0,128.5,5.4,14.3,991.5,565.92,440.8
2018,5,30,13,30,927.0,128.0,5.4,14.2,976.0,514.0,395.82
2018,5,30,13,45,921.5,128.0,5.35,14.1,953.5,460.76,348.61
2018,5,30,14,0,916.0,128.0,5.3,14.0,931.0,407.3,300.3
2018,5,30,14,15,907.0,127.5,5.3,13.8,900.5,352.48,250.67
2018,5,30,14,30,898.0,127.0,5.3,13.6,870.0,298.21,201.87
2018,5,30,14,45,884.0,127.5,5.3,13.45,833.0,244.4,155.65
2018,5,30,15,0,870.0,128.0,5.3,13.3,796.0,182.98,108.14
2018,5,30,15,15,856.5,124.5,5.3,13.3,753.5,129.31,76.34
2018,5,30,15,30,843.0,121.0,5.3,13.3,711.0,84.32,67.97
2018,5,30,15,45,817.5,118.5,5.3,12.8,660.5,84.22,68.23
2018,5,30,16,0,792.0,116.0,5.3,12.3,610.0,84.09,68.44
2018,5,30,16,15,774.0,116.0,5.25,12.05,567.0,85.82,70.25
2018,5,30,16,30,756.0,116.0,5.2,11.8,524.0,79.8,65.25
2018,5,30,16,45,652.0,122.5,5.2,11.55,450.5,84.91,70.07
2018,5,30,17,0,548.0,129.0,5.2,11.3,377.0,89.79,74.73
2018,5,30,17,15,400.0,125.5,5.15,11.05,295.0,87.04,72.6
2018,5,30,17,30,252.0,122.0,5.1,10.8,213.0,88.06,73.8
2018,5,30,17,45,143.0,104.5,5.05,10.55,154.5,78.9,65.77
2018,5,30,18,0,34.0,87.0,5.0,10.3,96.0,67.58,55.6
2018,5,30,18,15,51.5,71.5,4.95,10.05,82.0,56.09,45.08
2018,5,30,18,30,69.0,56.0,4.9,9.8,68.0,43.6,33.45
2018,5,30,18,45,78.0,43.5,4.85,9.55,53.0,34.05,24.23
2018,5,30,19,0,87.0,31.0,4.8,9.3,38.0,24.02,12.56
2018,5,30,19,15,46.5,17.5,4.8,9.25,21.0,14.94,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.2,4.0,0.0,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,8.65,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,8.7,12.0,33.04,0.0
2018,5,31,5,15,136.5,26.0,4.5,8.9,39.0,159.46,72.53
2018,5,31,5,30,236.0,41.0,4.5,9.1,66.0,268.52,218.7
2018,5,31,5,45,335.0,51.0,4.55,9.25,107.0,361.81,306.43
2018,5,31,6,0,434.0,61.0,4.6,9.4,148.0,467.57,398.97
2018,5,31,6,15,502.5,68.0,4.55,9.75,196.0,549.45,467.64
2018,5,31,6,30,571.0,75.0,4.5,10.1,244.0,633.7,535.18
2018,5,31,6,45,620.5,79.5,4.5,10.4,294.5,699.66,585.79
2018,5,31,7,0,670.0,84.0,4.5,10.7,345.0,765.99,634.88
2018,5,31,7,15,705.5,87.5,4.5,11.1,396.0,817.64,670.99
2018,5,31,7,30,741.0,91.0,4.5,11.5,447.0,862.34,701.01
2018,5,31,7,45,768.5,94.0,4.45,11.9,497.5,903.46,727.36
2018,5,31,8,0,796.0,97.0,4.4,12.3,548.0,942.37,751.57
2018,5,31,8,15,816.0,99.5,4.4,12.65,596.0,970.62,768.32
2018,5,31,8,30,836.0,102.0,4.4,13.0,644.0,996.0,782.99
2018,5,31,8,45,852.0,103.5,4.4,13.4,688.0,1000.65,782.86
2018,5,31,9,0,868.0,105.0,4.4,13.8,732.0,1014.48,789.49
2018,5,31,9,15,879.0,107.0,4.45,14.05,771.0,1020.48,791.63
2018,5,31,9,30,890.0,109.0,4.5,14.3,810.0,1023.05,791.58
2018,5,31,9,45,897.5,111.0,4.5,14.55,843.5,1018.63,786.38
2018,5,31,10,0,905.0,113.0,4.5,14.8,877.0,1010.71,778.97
2018,5,31,10,15,911.5,114.5,4.55,14.9,905.0,997.82,769.2
2018,5,31,10,30,918.0,116.0,4.6,15.0,933.0,981.48,757.17
2018,5,31,10,45,922.5,116.5,4.65,15.15,953.5,958.96,740.76
2018,5,31,11,0,927.0,117.0,4.7,15.3,974.0,933.25,722.19
2018,5,31,11,15,929.5,117.5,4.75,15.35,987.5,902.74,700.52
2018,5,31,11,30,932.0,118.0,4.8,15.4,1001.0,869.41,676.79
2018,5,31,11,45,933.0,118.5,4.8,15.45,1007.5,832.25,649.91
2018,5,31,12,0,934.0,119.0,4.8,15.5,1014.0,792.74,621.24
2018,5,31,12,15,932.5,120.5,4.8,15.5,1013.0,750.14,588.18
2018,5,31,12,30,931.0,122.0,4.8,15.5,1012.0,705.76,553.08
2018,5,31,12,45,927.0,123.5,4.75,15.5,1003.0,658.31,514.72
2018,5,31,13,0,923.0,125.0,4.7,15.5,994.0,609.7,474.61
2018,5,31,13,15,921.0,124.0,4.7,15.5,979.0,559.41,432.41
2018,5,31,13,30,919.0,123.0,4.7,15.5,964.0,508.21,388.36
2018,5,31,13,45,916.0,120.5,4.7,15.45,941.5,454.87,341.63
2018,5,31,14,0,913.0,118.0,4.7,15.4,919.0,401.11,293.54
2018,5,31,14,15,906.5,116.0,4.7,15.3,889.5,346.42,244.27
2018,5,31,14,30,900.0,114.0,4.7,15.2,860.0,292.05,195.56
2018,5,31,14,45,891.5,112.0,4.7,15.05,824.5,237.85,149.03
2018,5,31,15,0,883.0,110.0,4.7,14.9,789.0,184.57,108.0
2018,5,31,15,15,871.0,108.0,4.7,14.9,748.5,132.16,77.19
2018,5,31,15,30,859.0,106.0,4.7,14.9,708.0,86.38,69.29
2018,5,31,15,45,844.5,103.5,4.65,14.55,663.5,75.06,59.82
2018,5,31,16,0,830.0,101.0,4.6,14.2,619.0,74.71,59.78
2018,5,31,16,15,811.5,97.0,4.6,14.0,571.0,73.2,58.71
2018,5,31,16,30,793.0,93.0,4.6,13.8,523.0,71.57,57.53
2018,5,31,16,45,767.5,89.5,4.6,13.55,473.0,70.08,56.48
2018,5,31,17,0,742.0,86.0,4.6,13.3,423.0,68.52,55.37
2018,5,31,17,15,706.5,81.5,4.55,12.95,371.5,60.46,48.47
2018,5,31,17,30,671.0,77.0,4.5,12.6,320.0,58.1,46.58
2018,5,31,17,45,622.5,71.5,4.45,12.25,270.0,54.82,43.79
2018,5,31,18,0,574.0,66.0,4.4,11.9,220.0,51.49,40.85
2018,5,31,18,15,503.0,58.5,4.3,11.45,173.0,46.35,36.13
2018,5,31,18,30,432.0,51.0,4.2,11.0,126.0,41.17,31.16
2018,5,31,18,45,326.5,41.0,4.05,10.6,87.5,33.59,23.78
2018,5,31,19,0,221.0,31.0,3.9,10.2,49.0,24.09,12.91
2018,5,31,19,15,120.5,18.0,3.85,10.0,27.0,15.36,0.0
2018,5,31,19,30,20.0,5.0,3.8,9.8,5.0,4.27,0.0
2018,5,31,19,45,10.0,2.5,3.8,9.55,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.05,8.25,6.5,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.1,8.5,13.0,54.99,0.0
2018,6,1,5,15,190.5,24.5,3.05,9.1,42.0,193.9,94.41
2018,6,1,5,30,311.0,37.0,3.0,9.7,71.0,315.16,256.2
2018,6,1,5,45,402.0,45.0,3.0,10.3,112.0,407.89,341.52
2018,6,1,6,0,493.0,53.0,3.0,10.9,153.0,505.96,424.56
2018,6,1,6,15,559.0,59.0,2.9,11.5,201.5,585.44,488.59
2018,6,1,6,30,625.0,65.0,2.8,12.1,250.0,667.46,551.19
2018,6,1,6,45,669.0,69.5,2.7,12.7,301.0,729.58,595.55
2018,6,1,7,0,713.0,74.0,2.6,13.3,352.0,786.38,633.97
2018,6,1,7,15,744.0,77.5,2.55,13.85,403.0,835.3,665.58
2018,6,1,7,30,775.0,81.0,2.5,14.4,454.0,882.77,695.15
2018,6,1,7,45,798.5,84.0,2.45,14.95,504.0,920.42,717.0
2018,6,1,8,0,822.0,87.0,2.4,15.5,554.0,955.76,736.82
2018,6,1,8,15,839.5,89.5,2.3,15.95,601.0,970.04,741.7
2018,6,1,8,30,857.0,92.0,2.2,16.4,648.0,993.1,752.65
2018,6,1,8,45,871.0,93.5,2.15,16.8,691.5,1008.35,758.91
2018,6,1,9,0,885.0,95.0,2.1,17.2,735.0,1020.41,763.16
2018,6,1,9,15,898.0,95.5,2.1,17.55,774.5,1026.95,764.69
2018,6,1,9,30,911.0,96.0,2.1,17.9,814.0,1030.06,764.18
2018,6,1,9,45,921.5,95.5,2.05,18.2,848.0,1026.06,758.73
2018,6,1,10,0,932.0,95.0,2.0,18.5,882.0,1018.54,751.25
2018,6,1,10,15,937.5,95.0,2.05,18.75,908.5,1003.19,740.29
2018,6,1,10,30,943.0,95.0,2.1,19.0,935.0,984.46,727.28
2018,6,1,10,45,947.0,96.0,2.15,19.25,956.0,961.99,711.92
2018,6,1,11,0,951.0,97.0,2.2,19.5,977.0,936.27,694.46
2018,6,1,11,15,953.5,97.5,2.3,19.6,990.5,905.64,674.6
2018,6,1,11,30,956.0,98.0,2.4,19.7,1004.0,872.12,652.64
2018,6,1,11,45,957.0,98.5,2.5,19.85,1010.5,834.69,627.7
2018,6,1,12,0,958.0,99.0,2.6,20.0,1017.0,794.82,600.84
2018,6,1,12,15,957.0,99.0,2.75,20.05,1015.5,750.94,569.97
2018,6,1,12,30,956.0,99.0,2.9,20.1,1014.0,705.21,536.16
2018,6,1,12,45,953.5,100.0,3.05,20.1,1005.5,657.71,500.09
2018,6,1,13,0,951.0,101.0,3.2,20.1,997.0,608.85,461.85
2018,6,1,13,15,948.0,100.0,3.35,20.05,981.0,557.11,420.34
2018,6,1,13,30,945.0,99.0,3.5,20.0,965.0,504.5,376.81
2018,6,1,13,45,940.5,98.5,3.6,19.95,942.5,450.94,331.15
2018,6,1,14,0,936.0,98.0,3.7,19.9,920.0,397.04,284.08
2018,6,1,14,15,929.5,96.5,3.8,19.8,890.5,341.74,235.33
2018,6,1,14,30,923.0,95.0,3.9,19.7,861.0,286.73,186.98
2018,6,1,14,45,914.0,94.0,4.0,19.6,825.5,232.09,140.81
2018,6,1,15,0,905.0,93.0,4.1,19.5,790.0,178.41,100.02
2018,6,1,15,15,894.0,91.0,4.1,19.5,749.5,125.13,68.88
2018,6,1,15,30,883.0,89.0,4.1,19.5,709.0,76.92,60.02
2018,6,1,15,45,869.0,87.0,4.15,19.15,664.5,75.92,59.45
2018,6,1,16,0,855.0,85.0,4.2,18.8,620.0,74.8,58.76
2018,6,1,16,15,837.5,82.0,4.25,18.5,572.5,72.86,57.36
2018,6,1,16,30,820.0,79.0,4.3,18.2,525.0,62.24,48.46
2018,6,1,16,45,796.5,76.0,4.3,17.95,475.0,60.73,47.39
2018,6,1,17,0,773.0,73.0,4.3,17.7,425.0,59.17,46.25
2018,6,1,17,15,741.0,69.5,4.3,17.15,374.5,57.07,44.68
2018,6,1,17,30,709.0,66.0,4.3,16.6,324.0,54.94,43.04
2018,6,1,17,45,664.0,61.5,4.3,16.05,274.0,51.85,40.49
2018,6,1,18,0,619.0,57.0,4.3,15.5,224.0,44.75,34.27
2018,6,1,18,15,553.0,51.0,4.25,14.95,177.0,40.52,30.45
2018,6,1,18,30,487.0,45.0,4.2,14.4,130.0,36.3,26.44
2018,6,1,18,45,384.5,37.0,4.15,13.85,91.0,30.21,20.56
2018,6,1,19,0,282.0,29.0,4.1,13.3,52.0,24.14,13.04
2018,6,1,19,15,158.5,17.0,4.0,13.05,28.5,14.51,0.0
2018,6,1,19,30,35.0,5.0,3.9,12.8,5.0,4.27,0.0
2018,6,1,19,45,17.5,2.5,3.85,12.6,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,13.2,14.0,78.63,0.0
2018,6,2,5,15,243.0,22.0,2.6,13.75,44.0,227.09,114.12
2018,6,2,5,30,379.0,32.0,2.6,14.3,74.0,359.96,287.52
2018,6,2,5,45,467.0,39.0,2.55,14.85,116.5,450.08,368.38
2018,6,2,6,0,555.0,46.0,2.5,15.4,159.0,546.13,447.4
2018,6,2,6,15,611.5,51.0,2.5,15.95,207.0,611.88,499.24
2018,6,2,6,30,668.0,56.0,2.5,16.5,255.0,686.53,555.0
2018,6,2,6,45,706.5,60.5,2.45,17.05,305.5,745.52,596.13
2018,6,2,7,0,745.0,65.0,2.4,17.6,356.0,804.21,635.24
2018,6,2,7,15,773.5,68.0,2.4,18.25,406.5,850.67,664.27
2018,6,2,7,30,802.0,71.0,2.4,18.9,457.0,895.6,691.41
2018,6,2,7,45,823.5,73.5,2.45,19.6,506.5,920.07,704.15
2018,6,2,8,0,845.0,76.0,2.5,20.3,556.0,953.08,722.7
2018,6,2,8,15,861.5,78.0,2.55,20.75,603.0,977.86,736.08
2018,6,2,8,30,878.0,80.0,2.6,21.2,650.0,999.76,747.58
2018,6,2,8,45,891.0,81.5,2.65,21.7,693.5,1014.39,754.16
2018,6,2,9,0,904.0,83.0,2.7,22.2,737.0,1025.77,758.75
2018,6,2,9,15,910.5,87.0,2.7,22.45,775.5,1030.05,759.09
2018,6,2,9,30,917.0,91.0,2.7,22.7,814.0,1030.75,757.31
2018,6,2,9,45,919.5,95.0,2.75,23.0,846.0,1023.84,751.13
2018,6,2,10,0,922.0,99.0,2.8,23.3,878.0,1013.38,742.86
2018,6,2,10,15,928.0,100.0,2.8,23.55,905.5,999.68,732.34
2018,6,2,10,30,934.0,101.0,2.8,23.8,933.0,982.55,719.74
2018,6,2,10,45,938.5,101.5,2.85,24.05,954.0,960.16,704.25
2018,6,2,11,0,943.0,102.0,2.9,24.3,975.0,934.53,686.72
2018,6,2,11,15,945.5,102.5,2.95,24.45,988.5,904.08,666.27
2018,6,2,11,30,948.0,103.0,3.0,24.6,1002.0,870.74,643.86
2018,6,2,11,45,949.5,103.0,3.05,24.75,1008.5,833.48,618.72
2018,6,2,12,0,951.0,103.0,3.1,24.9,1015.0,793.81,591.78
2018,6,2,12,15,950.5,102.5,3.15,24.85,1013.5,750.12,560.9
2018,6,2,12,30,950.0,102.0,3.2,24.8,1012.0,704.6,527.36
2018,6,2,12,45,948.5,101.5,3.25,24.8,1003.0,656.83,491.25
2018,6,2,13,0,947.0,101.0,3.3,24.8,994.0,607.68,453.12
2018,6,2,13,15,944.0,100.5,3.4,24.75,978.5,556.57,412.65
2018,6,2,13,30,941.0,100.0,3.5,24.7,963.0,504.56,370.25
2018,6,2,13,45,936.0,99.5,3.55,24.65,940.5,451.06,325.43
2018,6,2,14,0,931.0,99.0,3.6,24.6,918.0,397.26,279.3
2018,6,2,14,15,925.0,97.5,3.65,24.5,888.5,342.41,231.79
2018,6,2,14,30,919.0,96.0,3.7,24.4,859.0,287.81,184.61
2018,6,2,14,45,910.0,95.0,3.75,24.3,824.0,233.41,139.41
2018,6,2,15,0,901.0,94.0,3.8,24.2,789.0,179.98,99.38
2018,6,2,15,15,890.0,92.0,3.8,24.2,748.5,126.93,68.58
2018,6,2,15,30,879.0,90.0,3.8,24.2,708.0,77.42,59.27
2018,6,2,15,45,865.0,87.5,3.85,23.85,663.5,76.14,58.48
2018,6,2,16,0,851.0,85.0,3.9,23.5,619.0,74.72,57.56
2018,6,2,16,15,832.5,83.0,3.85,23.15,571.5,73.41,56.72
2018,6,2,16,30,814.0,81.0,3.8,22.8,524.0,63.48,48.58
2018,6,2,16,45,791.0,77.5,3.8,22.45,474.5,61.68,47.31
2018,6,2,17,0,768.0,74.0,3.8,22.1,425.0,59.81,45.95
2018,6,2,17,15,736.0,70.5,3.75,21.4,374.5,57.74,44.47
2018,6,2,17,30,704.0,67.0,3.7,20.7,324.0,55.65,42.92
2018,6,2,17,45,659.0,62.0,3.6,20.05,274.0,52.18,40.1
2018,6,2,18,0,614.0,57.0,3.5,19.4,224.0,44.68,33.64
2018,6,2,18,15,528.0,52.5,3.45,18.65,175.0,41.53,30.85
2018,6,2,18,30,442.0,48.0,3.4,17.9,126.0,38.54,28.01
2018,6,2,18,45,350.5,38.5,3.3,17.1,88.5,31.34,21.26
2018,6,2,19,0,259.0,29.0,3.2,16.3,51.0,24.02,13.0
2018,6,2,19,15,146.5,17.0,3.2,16.0,28.0,14.51,0.0
2018,6,2,19,30,34.0,5.0,3.2,15.7,5.0,4.27,0.0
2018,6,2,19,45,17.0,2.5,3.15,15.45,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,4,45,51.0,6.0,2.8,14.4,7.0,0.0,0.0
2018,6,3,5,0,102.0,12.0,2.8,14.5,14.0,75.43,0.0
2018,6,3,5,15,236.5,22.5,2.8,15.05,44.0,223.54,115.85
2018,6,3,5,30,371.0,33.0,2.8,15.6,74.0,355.19,282.97
2018,6,3,5,45,460.0,40.5,2.8,16.15,117.0,446.66,364.56
2018,6,3,6,0,549.0,48.0,2.8,16.7,160.0,544.08,444.65
2018,6,3,6,15,606.0,53.5,2.8,17.15,208.0,616.85,502.01
2018,6,3,6,30,663.0,59.0,2.8,17.6,256.0,685.96,553.72
2018,6,3,6,45,702.0,63.5,2.75,18.1,307.0,745.37,595.42
2018,6,3,7,0,741.0,68.0,2.7,18.6,358.0,804.48,635.07
2018,6,3,7,15,769.5,71.0,2.75,19.2,408.5,850.9,664.65
2018,6,3,7,30,798.0,74.0,2.8,19.8,459.0,895.77,692.4
2018,6,3,7,45,818.0,77.5,2.8,20.4,508.5,931.07,712.52
2018,6,3,8,0,838.0,81.0,2.8,21.0,558.0,952.56,722.95
2018,6,3,8,15,853.5,83.0,2.9,21.45,604.0,976.16,736.11
2018,6,3,8,30,869.0,85.0,3.0,21.9,650.0,996.9,747.3
2018,6,3,8,45,881.0,88.0,3.05,22.35,693.5,1012.2,754.49
2018,6,3,9,0,893.0,91.0,3.1,22.8,737.0,1024.2,759.63
2018,6,3,9,15,903.5,91.5,3.2,23.0,775.5,1028.36,760.9
2018,6,3,9,30,914.0,92.0,3.3,23.2,814.0,1029.11,760.13
2018,6,3,9,45,921.5,93.5,3.35,23.4,847.5,1024.48,755.6
2018,6,3,10,0,929.0,95.0,3.4,23.6,881.0,1016.33,748.94
2018,6,3,10,15,934.5,96.5,3.45,23.75,908.5,1002.7,738.98
2018,6,3,10,30,940.0,98.0,3.5,23.9,936.0,985.61,726.89
2018,6,3,10,45,944.0,98.5,3.55,24.05,956.5,962.76,711.08
2018,6,3,11,0,948.0,99.0,3.6,24.2,977.0,936.69,693.2
2018,6,3,11,15,950.5,100.0,3.6,24.25,991.0,906.67,672.67
