Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,11,30,953.0,101.0,3.6,24.3,1005.0,873.74,650.17
2018,6,3,11,45,953.5,101.0,3.65,24.4,1011.0,835.63,624.22
2018,6,3,12,0,954.0,101.0,3.7,24.5,1017.0,795.17,596.51
2018,6,3,12,15,954.0,101.0,3.75,24.4,1016.0,752.21,565.97
2018,6,3,12,30,954.0,101.0,3.8,24.3,1015.0,707.35,532.62
2018,6,3,12,45,952.0,101.0,3.85,24.25,1006.5,659.55,496.2
2018,6,3,13,0,950.0,101.0,3.9,24.2,998.0,610.4,457.79
2018,6,3,13,15,947.5,100.5,3.95,24.05,982.5,559.44,417.12
2018,6,3,13,30,945.0,100.0,4.0,23.9,967.0,507.54,374.52
2018,6,3,13,45,913.5,116.5,4.05,23.75,938.0,454.79,330.35
2018,6,3,14,0,882.0,133.0,4.1,23.6,909.0,403.68,286.74
2018,6,3,14,15,874.0,131.5,4.15,23.35,879.5,350.49,240.83
2018,6,3,14,30,866.0,130.0,4.2,23.1,850.0,297.79,195.41
2018,6,3,14,45,877.0,117.5,4.25,22.85,820.5,242.68,148.92
2018,6,3,15,0,888.0,105.0,4.3,22.6,791.0,186.48,105.58
2018,6,3,15,15,886.0,97.5,4.3,22.6,752.0,131.41,72.24
2018,6,3,15,30,884.0,90.0,4.3,22.6,713.0,77.5,59.73
2018,6,3,15,45,872.0,87.0,4.3,21.95,669.0,75.95,58.79
2018,6,3,16,0,860.0,84.0,4.3,21.3,625.0,74.25,57.68
2018,6,3,16,15,843.5,81.0,4.3,20.9,577.5,72.31,56.31
2018,6,3,16,30,827.0,78.0,4.3,20.5,530.0,70.22,54.82
2018,6,3,16,45,805.0,75.0,4.3,20.1,480.5,60.09,46.4
2018,6,3,17,0,783.0,72.0,4.3,19.7,431.0,58.51,45.28
2018,6,3,17,15,752.5,68.0,4.25,19.1,380.0,56.01,43.39
2018,6,3,17,30,722.0,64.0,4.2,18.5,329.0,53.44,41.38
2018,6,3,17,45,678.5,60.5,4.2,17.9,279.5,51.1,39.51
2018,6,3,18,0,635.0,57.0,4.2,17.3,230.0,44.81,34.06
2018,6,3,18,15,567.5,51.5,4.15,16.65,182.5,40.95,30.61
2018,6,3,18,30,500.0,46.0,4.1,16.0,135.0,37.11,27.01
2018,6,3,18,45,401.5,38.0,4.05,15.35,95.5,31.05,21.21
2018,6,3,19,0,303.0,30.0,4.0,14.7,56.0,24.99,14.08
2018,6,3,19,15,172.0,18.0,4.0,14.35,31.0,15.36,0.0
2018,6,3,19,30,41.0,6.0,4.0,14.0,6.0,5.12,0.0
2018,6,3,19,45,20.5,3.0,4.0,13.65,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,45,46.0,6.0,4.35,10.8,7.0,0.0,0.0
2018,6,4,5,0,92.0,12.0,4.4,10.8,14.0,69.03,0.0
2018,6,4,5,15,198.5,23.5,4.4,11.1,41.5,198.8,107.69
2018,6,4,5,30,305.0,35.0,4.4,11.4,69.0,309.26,251.83
2018,6,4,5,45,417.0,43.0,4.45,11.75,114.0,416.85,349.33
2018,6,4,6,0,529.0,51.0,4.5,12.1,159.0,532.01,447.06
2018,6,4,6,15,585.0,57.0,4.55,12.5,206.5,604.16,506.48
2018,6,4,6,30,641.0,63.0,4.6,12.9,254.0,678.26,564.78
2018,6,4,6,45,681.5,68.0,4.65,13.25,305.0,738.4,609.95
2018,6,4,7,0,722.0,73.0,4.7,13.6,356.0,793.28,649.54
2018,6,4,7,15,762.5,75.0,4.65,13.95,410.0,849.49,688.31
2018,6,4,7,30,803.0,77.0,4.6,14.3,464.0,904.59,725.08
2018,6,4,7,45,824.5,80.0,4.6,14.65,514.0,940.8,747.64
2018,6,4,8,0,846.0,83.0,4.6,15.0,564.0,963.13,760.04
2018,6,4,8,15,847.5,90.5,4.6,15.3,607.0,979.49,768.36
2018,6,4,8,30,849.0,98.0,4.6,15.6,650.0,1004.58,782.92
2018,6,4,8,45,841.5,109.5,4.55,15.95,687.5,1010.03,783.01
2018,6,4,9,0,834.0,121.0,4.5,16.3,725.0,1011.67,780.74
2018,6,4,9,15,878.5,109.0,4.5,16.55,775.5,1023.01,786.17
2018,6,4,9,30,923.0,97.0,4.5,16.8,826.0,1043.98,798.26
2018,6,4,9,45,930.0,99.5,4.55,17.0,860.5,1039.74,793.71
2018,6,4,10,0,937.0,102.0,4.6,17.2,895.0,1031.9,787.03
2018,6,4,10,15,940.5,105.0,4.6,17.3,922.5,1017.59,775.92
2018,6,4,10,30,944.0,108.0,4.6,17.4,950.0,999.78,762.59
2018,6,4,10,45,948.5,108.5,4.65,17.55,971.0,977.05,746.27
2018,6,4,11,0,953.0,109.0,4.7,17.7,992.0,951.05,727.75
2018,6,4,11,15,959.0,107.5,4.75,17.7,1007.0,921.36,707.09
2018,6,4,11,30,965.0,106.0,4.8,17.7,1022.0,888.63,684.24
2018,6,4,11,45,966.0,106.0,4.8,17.7,1028.5,850.38,657.07
2018,6,4,12,0,967.0,106.0,4.8,17.7,1035.0,809.72,628.06
2018,6,4,12,15,966.0,107.0,4.85,17.7,1034.0,766.24,595.63
2018,6,4,12,30,965.0,108.0,4.9,17.7,1033.0,720.89,560.4
2018,6,4,12,45,962.5,108.0,4.9,17.7,1024.0,672.19,521.65
2018,6,4,13,0,960.0,108.0,4.9,17.7,1015.0,622.17,480.98
2018,6,4,13,15,957.5,107.5,4.95,17.65,999.5,570.65,438.31
2018,6,4,13,30,955.0,107.0,5.0,17.6,984.0,518.18,393.7
2018,6,4,13,45,947.0,108.0,5.0,17.55,960.0,463.75,346.34
2018,6,4,14,0,939.0,109.0,5.0,17.5,936.0,409.28,297.96
2018,6,4,14,15,910.5,118.0,5.0,17.35,898.5,354.05,249.11
2018,6,4,14,30,882.0,127.0,5.0,17.2,861.0,301.09,202.55
2018,6,4,14,45,889.5,116.5,5.05,17.1,830.5,245.73,154.53
2018,6,4,15,0,897.0,106.0,5.1,17.0,800.0,189.65,110.13
2018,6,4,15,15,897.0,99.5,5.1,17.0,763.0,134.87,75.91
2018,6,4,15,30,897.0,93.0,5.1,17.0,726.0,80.55,63.73
2018,6,4,15,45,879.0,91.5,5.1,16.55,679.5,78.81,62.55
2018,6,4,16,0,861.0,90.0,5.1,16.1,633.0,77.99,62.14
2018,6,4,16,15,843.0,87.5,5.05,15.75,585.0,67.19,53.06
2018,6,4,16,30,825.0,85.0,5.0,15.4,537.0,66.33,52.57
2018,6,4,16,45,802.0,82.0,5.0,15.05,487.0,64.98,51.66
2018,6,4,17,0,779.0,79.0,5.0,14.7,437.0,63.58,50.69
2018,6,4,17,15,742.5,76.0,4.95,14.25,385.0,61.98,49.54
2018,6,4,17,30,706.0,73.0,4.9,13.8,333.0,55.39,43.93
2018,6,4,17,45,655.0,69.0,4.9,13.3,282.0,53.05,42.01
2018,6,4,18,0,604.0,65.0,4.9,12.8,231.0,50.74,40.03
2018,6,4,18,15,529.5,59.0,4.8,12.4,183.0,46.72,36.35
2018,6,4,18,30,455.0,53.0,4.7,12.0,135.0,42.76,32.51
2018,6,4,18,45,345.0,43.5,4.6,11.55,95.0,35.62,25.6
2018,6,4,19,0,235.0,34.0,4.5,11.1,55.0,26.38,15.65
2018,6,4,19,15,130.0,20.0,4.45,10.9,30.5,15.6,0.0
2018,6,4,19,30,25.0,6.0,4.4,10.7,6.0,5.12,0.0
2018,6,4,19,45,12.5,3.0,4.35,10.45,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.0,4.55,9.0,6.5,0.0,0.0
2018,6,5,5,0,51.0,12.0,4.6,9.1,13.0,42.82,0.0
2018,6,5,5,15,149.5,26.5,4.6,9.4,41.0,170.49,94.43
2018,6,5,5,30,248.0,41.0,4.6,9.7,69.0,275.89,225.87
2018,6,5,5,45,333.0,52.0,4.6,10.0,109.0,360.91,305.32
2018,6,5,6,0,418.0,63.0,4.6,10.3,149.0,456.55,388.87
2018,6,5,6,15,487.0,71.5,4.6,10.75,197.5,540.12,458.65
2018,6,5,6,30,556.0,80.0,4.6,11.2,246.0,626.32,527.54
2018,6,5,6,45,585.0,87.5,4.6,11.6,291.0,677.45,566.18
2018,6,5,7,0,614.0,95.0,4.6,12.0,336.0,727.96,603.03
2018,6,5,7,15,657.0,99.5,4.5,12.45,389.0,787.07,644.57
2018,6,5,7,30,700.0,104.0,4.4,12.9,442.0,845.47,684.13
2018,6,5,7,45,721.0,109.0,4.35,13.3,489.5,881.68,706.75
2018,6,5,8,0,742.0,114.0,4.3,13.7,537.0,915.7,727.49
2018,6,5,8,15,751.0,122.5,4.2,14.2,581.0,939.58,740.11
2018,6,5,8,30,760.0,131.0,4.1,14.7,625.0,960.47,750.74
2018,6,5,8,45,776.0,135.5,4.05,15.15,669.5,973.29,756.11
2018,6,5,9,0,792.0,140.0,4.0,15.6,714.0,990.39,764.58
2018,6,5,9,15,762.0,164.0,3.95,16.05,740.0,986.96,758.83
2018,6,5,9,30,732.0,188.0,3.9,16.5,766.0,972.26,745.64
2018,6,5,9,45,747.5,190.0,3.8,16.95,802.0,975.88,745.09
2018,6,5,10,0,763.0,192.0,3.7,17.4,838.0,976.06,742.14
2018,6,5,10,15,838.0,155.5,3.7,17.75,886.0,983.17,745.04
2018,6,5,10,30,913.0,119.0,3.7,18.1,934.0,981.98,742.34
2018,6,5,10,45,865.0,154.0,3.7,18.4,940.0,943.48,714.52
2018,6,5,11,0,817.0,189.0,3.7,18.7,946.0,916.27,694.76
2018,6,5,11,15,852.0,169.5,3.75,18.8,969.5,896.66,681.01
2018,6,5,11,30,887.0,150.0,3.8,18.9,993.0,862.84,657.36
2018,6,5,11,45,917.5,130.5,3.85,18.95,1007.5,833.74,637.14
2018,6,5,12,0,948.0,111.0,3.9,19.0,1022.0,800.58,613.96
2018,6,5,12,15,893.0,149.0,3.95,19.0,1006.5,748.43,574.64
2018,6,5,12,30,838.0,187.0,4.0,19.0,991.0,703.6,539.5
2018,6,5,12,45,845.5,180.0,4.1,19.0,985.0,658.49,504.82
2018,6,5,13,0,853.0,173.0,4.2,19.0,979.0,611.69,467.89
2018,6,5,13,15,891.0,144.5,4.25,18.95,974.5,563.43,428.84
2018,6,5,13,30,929.0,116.0,4.3,18.9,970.0,513.66,387.1
2018,6,5,13,45,926.0,113.5,4.35,18.85,947.5,460.16,341.22
2018,6,5,14,0,923.0,111.0,4.4,18.8,925.0,406.21,293.89
2018,6,5,14,15,906.5,115.5,4.45,18.65,893.5,352.52,246.48
2018,6,5,14,30,890.0,120.0,4.5,18.5,862.0,300.0,200.24
2018,6,5,14,45,877.0,119.5,4.55,18.35,825.0,246.52,154.82
2018,6,5,15,0,864.0,119.0,4.6,18.2,788.0,194.4,114.59
2018,6,5,15,15,861.5,112.5,4.6,18.2,750.5,141.17,81.28
2018,6,5,15,30,859.0,106.0,4.6,18.2,713.0,88.65,70.29
2018,6,5,15,45,850.5,100.0,4.65,17.75,669.5,83.31,66.08
2018,6,5,16,0,842.0,94.0,4.7,17.3,626.0,70.15,55.1
2018,6,5,16,15,823.0,92.0,4.7,16.95,578.5,69.8,55.06
2018,6,5,16,30,804.0,90.0,4.7,16.6,531.0,69.42,54.99
2018,6,5,16,45,781.0,86.0,4.7,16.25,481.5,67.51,53.6
2018,6,5,17,0,758.0,82.0,4.7,15.9,432.0,65.5,52.11
2018,6,5,17,15,718.0,77.5,4.65,15.35,378.0,62.8,50.04
2018,6,5,17,30,678.0,73.0,4.6,14.8,324.0,55.06,43.44
2018,6,5,17,45,637.0,68.5,4.55,14.3,276.5,52.46,41.32
2018,6,5,18,0,596.0,64.0,4.5,13.8,229.0,49.85,39.08
2018,6,5,18,15,531.5,58.0,4.45,13.25,183.0,45.87,35.47
2018,6,5,18,30,467.0,52.0,4.4,12.7,137.0,41.91,31.68
2018,6,5,18,45,366.5,42.5,4.3,12.2,97.0,34.75,24.81
2018,6,5,19,0,266.0,33.0,4.2,11.7,57.0,27.53,16.71
2018,6,5,19,15,153.5,20.5,4.1,11.4,32.5,16.01,0.0
2018,6,5,19,30,41.0,8.0,4.0,11.1,8.0,6.83,0.0
2018,6,5,19,45,20.5,4.0,3.95,10.75,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,6,4,45,22.5,5.5,4.1,10.3,6.0,0.0,0.0
2018,6,6,5,0,45.0,11.0,4.1,10.4,12.0,38.13,0.0
2018,6,6,5,15,125.5,24.5,4.1,10.6,36.5,150.45,83.94
2018,6,6,5,30,206.0,38.0,4.1,10.8,61.0,239.93,195.29
2018,6,6,5,45,268.5,50.5,4.1,11.0,96.0,308.96,260.11
2018,6,6,6,0,331.0,63.0,4.1,11.2,131.0,382.93,325.76
2018,6,6,6,15,417.5,73.0,4.1,11.5,182.5,477.25,405.28
2018,6,6,6,30,504.0,83.0,4.1,11.8,234.0,584.4,491.48
2018,6,6,6,45,574.5,87.5,4.15,12.15,289.5,667.88,555.73
2018,6,6,7,0,645.0,92.0,4.2,12.5,345.0,752.8,618.88
2018,6,6,7,15,678.0,96.5,4.15,13.0,395.0,803.07,652.98
2018,6,6,7,30,711.0,101.0,4.1,13.5,445.0,852.17,685.53
2018,6,6,7,45,736.5,105.0,4.1,13.95,494.0,891.73,710.69
2018,6,6,8,0,762.0,109.0,4.1,14.4,543.0,922.87,729.41
2018,6,6,8,15,780.0,113.0,4.15,14.8,589.5,950.75,746.07
2018,6,6,8,30,798.0,117.0,4.2,15.2,636.0,975.78,760.64
2018,6,6,8,45,811.5,119.5,4.2,15.6,678.0,991.45,768.33
2018,6,6,9,0,825.0,122.0,4.2,16.0,720.0,1003.93,773.94
2018,6,6,9,15,837.5,124.0,4.2,16.25,759.0,1011.51,776.71
2018,6,6,9,30,850.0,126.0,4.2,16.5,798.0,1015.67,777.31
2018,6,6,9,45,860.5,127.5,4.25,16.75,832.0,1000.88,765.35
2018,6,6,10,0,871.0,129.0,4.3,17.0,866.0,995.81,760.4
2018,6,6,10,15,877.5,130.5,4.3,17.1,893.5,983.43,750.62
2018,6,6,10,30,884.0,132.0,4.3,17.2,921.0,967.72,738.73
2018,6,6,10,45,888.0,133.5,4.35,17.35,941.5,946.42,723.27
2018,6,6,11,0,892.0,135.0,4.4,17.5,962.0,922.0,705.86
2018,6,6,11,15,895.0,136.0,4.4,17.55,976.0,893.28,685.37
2018,6,6,11,30,898.0,137.0,4.4,17.6,990.0,861.78,662.93
2018,6,6,11,45,899.0,137.0,4.4,17.65,996.0,825.28,636.92
2018,6,6,12,0,900.0,137.0,4.4,17.7,1002.0,786.57,608.94
2018,6,6,12,15,891.0,143.5,4.4,17.7,999.0,743.74,576.15
2018,6,6,12,30,882.0,150.0,4.4,17.7,996.0,699.65,541.84
2018,6,6,12,45,868.5,157.5,4.4,17.65,985.0,652.51,504.65
2018,6,6,13,0,855.0,165.0,4.4,17.6,974.0,607.83,468.43
2018,6,6,13,15,850.5,164.5,4.4,17.5,958.5,558.11,427.8
2018,6,6,13,30,846.0,164.0,4.4,17.4,943.0,507.91,385.75
2018,6,6,13,45,839.5,163.0,4.4,17.25,920.0,456.27,341.62
2018,6,6,14,0,833.0,162.0,4.4,17.1,897.0,404.75,296.62
2018,6,6,14,15,823.5,161.0,4.4,16.9,868.0,352.63,250.68
2018,6,6,14,30,814.0,160.0,4.4,16.7,839.0,301.35,205.5
2018,6,6,14,45,802.0,158.0,4.4,16.5,804.0,249.97,161.79
2018,6,6,15,0,790.0,156.0,4.4,16.3,769.0,200.1,122.99
2018,6,6,15,15,776.0,152.5,4.4,16.3,729.0,150.78,92.01
2018,6,6,15,30,762.0,149.0,4.4,16.3,689.0,93.79,75.18
2018,6,6,15,45,741.0,147.5,4.45,15.65,645.0,91.57,73.72
2018,6,6,16,0,720.0,146.0,4.5,15.0,601.0,93.03,75.38
2018,6,6,16,15,693.0,143.0,4.45,14.55,553.5,93.45,76.12
2018,6,6,16,30,666.0,140.0,4.4,14.1,506.0,93.87,76.87
2018,6,6,16,45,634.0,134.5,4.4,13.65,457.0,92.46,76.04
2018,6,6,17,0,602.0,129.0,4.4,13.2,408.0,90.96,75.13
2018,6,6,17,15,562.5,121.5,4.35,12.75,358.0,87.76,72.69
2018,6,6,17,30,523.0,114.0,4.3,12.3,308.0,81.77,67.71
2018,6,6,17,45,471.0,104.5,4.25,11.85,259.5,75.83,62.67
2018,6,6,18,0,419.0,95.0,4.2,11.4,211.0,69.73,57.32
2018,6,6,18,15,350.0,82.5,4.1,11.1,166.5,61.21,49.57
2018,6,6,18,30,281.0,70.0,4.0,10.8,122.0,52.49,41.39
2018,6,6,18,45,198.0,54.0,3.9,10.5,85.5,41.22,30.71
2018,6,6,19,0,115.0,38.0,3.8,10.2,49.0,29.17,18.35
2018,6,6,19,15,61.5,22.0,3.75,10.1,27.5,17.11,0.0
2018,6,6,19,30,8.0,6.0,3.7,10.0,6.0,5.12,0.0
2018,6,6,19,45,4.0,3.0,3.6,9.85,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.4,12.0,29.82,0.0
2018,6,7,5,15,119.5,27.5,3.55,9.7,39.5,152.09,86.45
2018,6,7,5,30,207.0,44.0,3.6,10.0,67.0,250.77,204.39
2018,6,7,5,45,301.0,56.0,3.6,10.3,108.0,342.37,288.26
2018,6,7,6,0,395.0,68.0,3.6,10.6,149.0,441.66,374.63
2018,6,7,6,15,463.5,76.5,3.65,11.0,197.0,520.77,440.32
2018,6,7,6,30,532.0,85.0,3.7,11.4,245.0,610.9,512.01
2018,6,7,6,45,582.0,91.5,3.7,11.85,295.5,679.33,563.61
2018,6,7,7,0,632.0,98.0,3.7,12.3,346.0,748.12,613.64
2018,6,7,7,15,668.5,102.5,3.65,12.7,397.0,801.6,650.38
2018,6,7,7,30,705.0,107.0,3.6,13.1,448.0,854.01,685.34
2018,6,7,7,45,734.5,110.5,3.6,13.55,498.5,896.82,712.63
2018,6,7,8,0,764.0,114.0,3.6,14.0,549.0,937.65,738.04
2018,6,7,8,15,786.5,116.5,3.6,14.4,597.5,961.38,751.16
2018,6,7,8,30,809.0,119.0,3.6,14.8,646.0,989.32,767.28
2018,6,7,8,45,826.5,121.0,3.65,15.2,690.5,1008.55,777.61
2018,6,7,9,0,844.0,123.0,3.7,15.6,735.0,1024.54,785.82
2018,6,7,9,15,860.5,123.0,3.75,15.9,775.5,1033.84,789.86
2018,6,7,9,30,877.0,123.0,3.8,16.2,816.0,1026.7,782.88
2018,6,7,9,45,891.5,121.0,3.85,16.45,851.0,1025.2,780.21
2018,6,7,10,0,906.0,119.0,3.9,16.7,886.0,1020.23,775.28
2018,6,7,10,15,914.5,118.5,3.95,16.85,914.0,1007.46,765.48
2018,6,7,10,30,923.0,118.0,4.0,17.0,942.0,991.26,753.53
2018,6,7,10,45,930.5,117.0,4.0,17.15,964.0,970.27,738.1
2018,6,7,11,0,938.0,116.0,4.0,17.3,986.0,945.99,720.53
2018,6,7,11,15,941.5,116.0,4.05,17.3,1000.0,915.97,699.73
2018,6,7,11,30,945.0,116.0,4.1,17.3,1014.0,883.05,676.88
2018,6,7,11,45,947.0,115.5,4.1,17.35,1021.0,845.8,650.54
2018,6,7,12,0,949.0,115.0,4.1,17.4,1028.0,806.14,622.39
2018,6,7,12,15,947.5,116.5,4.1,17.4,1027.0,763.39,590.4
2018,6,7,12,30,946.0,118.0,4.1,17.4,1026.0,718.84,555.94
2018,6,7,12,45,942.0,119.0,4.1,17.35,1017.0,670.79,518.24
2018,6,7,13,0,938.0,120.0,4.1,17.3,1008.0,621.59,478.74
2018,6,7,13,15,936.0,118.5,4.1,17.25,992.5,570.67,436.93
2018,6,7,13,30,934.0,117.0,4.1,17.2,977.0,518.83,393.23
2018,6,7,13,45,930.5,115.0,4.1,17.15,954.5,465.28,347.07
2018,6,7,14,0,927.0,113.0,4.1,17.1,932.0,411.32,299.5
2018,6,7,14,15,920.5,112.0,4.05,17.0,903.0,356.89,250.93
2018,6,7,14,30,914.0,111.0,4.0,16.9,874.0,302.73,202.68
2018,6,7,14,45,896.5,112.5,4.0,16.75,835.5,248.49,156.41
2018,6,7,15,0,879.0,114.0,4.0,16.6,797.0,196.03,115.63
2018,6,7,15,15,877.5,108.0,4.0,16.6,760.0,142.46,81.41
2018,6,7,15,30,876.0,102.0,4.0,16.6,723.0,89.48,71.4
2018,6,7,15,45,858.0,100.0,3.95,16.15,676.5,83.42,66.57
2018,6,7,16,0,840.0,98.0,3.9,15.7,630.0,72.61,57.56
2018,6,7,16,15,820.5,93.5,3.9,15.4,580.5,70.68,56.15
2018,6,7,16,30,801.0,89.0,3.9,15.1,531.0,68.6,54.59
2018,6,7,16,45,776.5,87.5,3.85,14.8,483.0,68.45,54.72
2018,6,7,17,0,752.0,86.0,3.8,14.5,435.0,68.34,54.89
2018,6,7,17,15,716.5,81.0,3.75,14.1,382.5,59.94,47.75
2018,6,7,17,30,681.0,76.0,3.7,13.7,330.0,57.18,45.53
2018,6,7,17,45,638.5,71.0,3.7,13.3,281.5,54.28,43.11
2018,6,7,18,0,596.0,66.0,3.7,12.9,233.0,51.33,40.56
2018,6,7,18,15,530.0,59.5,3.6,12.45,186.0,46.99,36.62
2018,6,7,18,30,464.0,53.0,3.5,12.0,139.0,42.64,32.47
2018,6,7,18,45,365.0,43.5,3.4,11.6,99.0,35.52,25.61
2018,6,7,19,0,266.0,34.0,3.3,11.2,59.0,26.44,16.18
2018,6,7,19,15,153.5,21.0,3.25,11.0,33.5,16.39,0.0
2018,6,7,19,30,41.0,8.0,3.2,10.8,8.0,6.83,0.0
2018,6,7,19,45,20.5,4.0,3.15,10.55,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.95,9.4,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,3.0,9.5,14.0,54.91,0.0
2018,6,8,5,15,179.5,25.5,2.95,9.95,43.0,189.38,110.38
2018,6,8,5,30,289.0,39.0,2.9,10.4,72.0,301.44,245.91
2018,6,8,5,45,377.5,48.5,2.9,10.8,113.0,392.26,328.73
2018,6,8,6,0,466.0,58.0,2.9,11.2,154.0,489.51,411.09
2018,6,8,6,15,528.0,65.0,2.9,11.75,201.5,566.44,473.4
2018,6,8,6,30,590.0,72.0,2.9,12.3,249.0,645.59,534.47
2018,6,8,6,45,635.0,76.5,2.85,12.9,298.5,707.89,579.58
2018,6,8,7,0,680.0,81.0,2.8,13.5,348.0,770.41,622.99
2018,6,8,7,15,712.5,85.0,2.85,14.15,398.5,820.2,655.97
2018,6,8,7,30,745.0,89.0,2.9,14.8,449.0,863.38,683.34
2018,6,8,7,45,771.0,91.5,2.95,15.45,498.5,902.6,707.31
2018,6,8,8,0,797.0,94.0,3.0,16.1,548.0,939.63,729.34
2018,6,8,8,15,816.0,95.5,3.05,16.6,594.5,965.88,744.03
2018,6,8,8,30,835.0,97.0,3.1,17.1,641.0,989.31,756.8
2018,6,8,8,45,850.0,98.5,3.1,17.6,684.0,993.59,756.13
2018,6,8,9,0,865.0,100.0,3.1,18.1,727.0,1006.86,761.87
2018,6,8,9,15,877.0,101.0,3.1,18.4,766.0,1013.25,763.56
2018,6,8,9,30,889.0,102.0,3.1,18.7,805.0,1016.29,763.21
2018,6,8,9,45,898.5,102.5,3.1,19.0,838.5,1012.84,758.71
2018,6,8,10,0,908.0,103.0,3.1,19.3,872.0,1005.95,752.14
2018,6,8,10,15,915.0,103.5,3.1,19.45,899.5,993.18,742.26
2018,6,8,10,30,922.0,104.0,3.1,19.6,927.0,977.0,730.29
2018,6,8,10,45,927.0,104.0,3.15,19.75,948.0,955.14,715.02
2018,6,8,11,0,932.0,104.0,3.2,19.9,969.0,930.09,697.68
2018,6,8,11,15,934.0,104.5,3.2,20.0,982.0,899.84,676.62
2018,6,8,11,30,936.0,105.0,3.2,20.1,995.0,866.77,653.66
2018,6,8,11,45,937.5,105.0,3.2,20.15,1001.5,830.24,628.39
2018,6,8,12,0,939.0,105.0,3.2,20.2,1008.0,791.32,601.35
2018,6,8,12,15,937.5,106.0,3.2,20.2,1007.0,748.91,570.53
2018,6,8,12,30,936.0,107.0,3.2,20.2,1006.0,704.73,537.05
2018,6,8,12,45,933.5,107.5,3.2,20.15,998.0,657.98,501.03
2018,6,8,13,0,931.0,108.0,3.2,20.1,990.0,609.94,463.14
2018,6,8,13,15,929.5,106.5,3.2,20.0,975.0,559.87,422.79
2018,6,8,13,30,928.0,105.0,3.2,19.9,960.0,508.81,380.51
2018,6,8,13,45,926.0,102.5,3.2,19.8,938.5,456.05,335.75
2018,6,8,14,0,924.0,100.0,3.2,19.7,917.0,402.72,289.41
2018,6,8,14,15,919.5,98.0,3.2,19.5,889.0,348.61,241.84
2018,6,8,14,30,915.0,96.0,3.2,19.3,861.0,294.57,194.26
2018,6,8,14,45,909.5,93.0,3.15,19.15,827.0,239.98,147.61
2018,6,8,15,0,904.0,90.0,3.1,19.0,793.0,186.0,105.33
2018,6,8,15,15,894.0,88.0,3.1,19.0,753.5,133.06,72.11
2018,6,8,15,30,884.0,86.0,3.1,19.0,714.0,81.57,64.01
2018,6,8,15,45,873.0,83.0,3.05,18.5,670.5,73.46,57.45
2018,6,8,16,0,862.0,80.0,3.0,18.0,627.0,71.72,56.26
2018,6,8,16,15,847.5,77.0,2.95,17.7,580.5,69.76,54.83
2018,6,8,16,30,833.0,74.0,2.9,17.4,534.0,67.66,53.27
2018,6,8,16,45,812.0,71.0,2.8,17.1,485.0,65.32,51.5
2018,6,8,17,0,791.0,68.0,2.7,16.8,436.0,55.59,43.25
2018,6,8,17,15,759.0,65.0,2.65,16.4,385.0,53.71,41.84
2018,6,8,17,30,727.0,62.0,2.6,16.0,334.0,51.8,40.36
2018,6,8,17,45,683.5,58.5,2.55,15.6,284.5,49.38,38.37
2018,6,8,18,0,640.0,55.0,2.5,15.2,235.0,46.98,36.32
2018,6,8,18,15,575.5,50.0,2.45,14.75,188.0,39.65,29.77
2018,6,8,18,30,511.0,45.0,2.4,14.3,141.0,36.16,26.45
2018,6,8,18,45,412.0,37.5,2.35,13.85,100.5,30.45,20.98
2018,6,8,19,0,313.0,30.0,2.3,13.4,60.0,24.76,14.75
2018,6,8,19,15,187.0,19.0,2.3,13.2,34.5,15.78,0.0
2018,6,8,19,30,61.0,8.0,2.3,13.0,9.0,6.83,0.0
2018,6,8,19,45,30.5,4.0,2.25,12.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.0,3.0,10.55,5.5,0.0,0.0
2018,6,9,5,0,23.0,10.0,3.1,10.6,11.0,23.21,0.0
2018,6,9,5,15,59.5,24.5,3.15,10.6,30.5,91.52,50.86
2018,6,9,5,30,96.0,39.0,3.2,10.6,50.0,144.26,115.72
2018,6,9,5,45,129.0,56.5,3.25,10.65,78.5,194.25,162.25
2018,6,9,6,0,162.0,74.0,3.3,10.7,107.0,245.47,208.24
2018,6,9,6,15,198.0,91.5,3.3,10.75,143.0,300.65,256.4
2018,6,9,6,30,234.0,109.0,3.3,10.8,179.0,357.33,304.4
2018,6,9,6,45,283.0,124.0,3.3,10.85,224.5,423.37,359.02
2018,6,9,7,0,332.0,139.0,3.3,10.9,270.0,491.21,413.48
2018,6,9,7,15,376.5,151.5,3.35,11.1,319.0,575.16,478.39
2018,6,9,7,30,421.0,164.0,3.4,11.3,368.0,638.08,525.66
2018,6,9,7,45,421.5,183.5,3.4,11.45,406.0,665.74,543.95
2018,6,9,8,0,422.0,203.0,3.4,11.6,444.0,691.21,560.56
2018,6,9,8,15,477.5,203.0,3.45,11.85,497.0,747.71,601.87
2018,6,9,8,30,533.0,203.0,3.5,12.1,550.0,803.11,641.39
2018,6,9,8,45,501.0,232.0,3.5,12.3,575.5,800.49,635.48
2018,6,9,9,0,469.0,261.0,3.5,12.5,601.0,794.43,627.69
2018,6,9,9,15,500.5,268.0,3.55,12.8,648.5,826.5,649.55
2018,6,9,9,30,532.0,275.0,3.6,13.1,696.0,855.85,668.99
2018,6,9,9,45,533.5,292.0,3.65,13.35,729.0,862.58,671.55
2018,6,9,10,0,535.0,309.0,3.7,13.6,762.0,866.37,672.29
2018,6,9,10,15,529.0,326.0,3.8,13.85,786.0,859.99,666.06
2018,6,9,10,30,523.0,343.0,3.9,14.1,810.0,850.94,658.08
2018,6,9,10,45,514.0,358.5,4.0,14.4,826.5,835.15,645.24
2018,6,9,11,0,505.0,374.0,4.1,14.7,843.0,817.06,630.83
2018,6,9,11,15,543.5,360.5,4.2,14.8,872.0,812.25,627.74
2018,6,9,11,30,582.0,347.0,4.3,14.9,901.0,803.47,621.71
2018,6,9,11,45,682.5,286.0,4.35,15.0,940.0,797.51,619.03
2018,6,9,12,0,783.0,225.0,4.4,15.1,979.0,786.05,611.73
2018,6,9,12,15,856.0,176.5,4.45,15.15,1000.0,754.0,588.57
2018,6,9,12,30,929.0,128.0,4.5,15.2,1021.0,716.93,560.86
2018,6,9,12,45,934.0,124.0,4.55,15.25,1015.5,671.41,524.64
2018,6,9,13,0,939.0,120.0,4.6,15.3,1010.0,624.09,486.1
2018,6,9,13,15,871.5,159.0,4.65,15.3,974.5,566.86,438.87
2018,6,9,13,30,804.0,198.0,4.7,15.3,939.0,515.41,395.55
2018,6,9,13,45,792.0,198.0,4.7,15.25,913.5,464.09,351.54
2018,6,9,14,0,780.0,198.0,4.7,15.2,888.0,413.56,307.34
2018,6,9,14,15,660.0,246.0,4.75,15.05,817.0,356.31,260.6
2018,6,9,14,30,540.0,294.0,4.8,14.9,746.0,318.73,231.05
2018,6,9,14,45,616.0,245.0,4.85,14.8,740.5,264.9,182.88
2018,6,9,15,0,692.0,196.0,4.9,14.7,735.0,206.29,132.81
2018,6,9,15,15,775.0,151.0,4.9,14.7,725.5,153.18,93.59
2018,6,9,15,30,858.0,106.0,4.9,14.7,716.0,93.84,75.71
2018,6,9,15,45,846.0,100.0,4.9,14.35,670.0,83.14,66.81
2018,6,9,16,0,834.0,94.0,4.9,14.0,624.0,69.85,55.55
2018,6,9,16,15,810.5,92.0,4.85,13.8,575.0,69.43,55.41
2018,6,9,16,30,787.0,90.0,4.8,13.6,526.0,68.99,55.26
2018,6,9,16,45,701.0,98.0,4.8,13.35,459.5,68.35,54.94
2018,6,9,17,0,615.0,106.0,4.8,13.1,393.0,74.37,60.53
2018,6,9,17,15,553.5,104.5,4.75,12.85,340.5,74.67,61.06
2018,6,9,17,30,492.0,103.0,4.7,12.6,288.0,73.99,60.71
2018,6,9,17,45,456.0,91.0,4.65,12.35,243.0,66.38,54.1
2018,6,9,18,0,420.0,79.0,4.6,12.1,198.0,58.49,47.1
2018,6,9,18,15,407.0,65.5,4.55,11.8,162.0,49.4,38.88
2018,6,9,18,30,394.0,52.0,4.5,11.5,126.0,41.31,31.36
2018,6,9,18,45,313.0,42.5,4.4,11.25,90.5,34.32,24.64
2018,6,9,19,0,232.0,33.0,4.3,11.0,55.0,25.58,15.69
2018,6,9,19,15,134.0,20.5,4.25,10.85,31.5,15.97,0.0
2018,6,9,19,30,36.0,8.0,4.2,10.7,8.0,6.83,0.0
2018,6,9,19,45,18.0,4.0,4.15,10.55,4.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,32.5,5.5,3.1,7.4,6.5,0.0,0.0
2018,6,10,5,0,65.0,11.0,3.1,7.5,13.0,50.83,0.0
2018,6,10,5,15,178.0,24.5,3.05,7.95,42.0,186.43,111.43
2018,6,10,5,30,291.0,38.0,3.0,8.4,71.0,301.11,247.77
2018,6,10,5,45,392.0,47.0,2.95,8.8,114.5,401.54,338.87
2018,6,10,6,0,493.0,56.0,2.9,9.2,158.0,508.53,429.43
2018,6,10,6,15,555.0,63.0,2.85,9.9,206.5,586.17,491.99
2018,6,10,6,30,617.0,70.0,2.8,10.6,255.0,666.1,553.17
2018,6,10,6,45,661.0,74.5,2.75,11.3,305.5,728.22,597.78
2018,6,10,7,0,705.0,79.0,2.7,12.0,356.0,790.5,640.6
2018,6,10,7,15,735.5,82.5,2.65,12.7,406.5,832.74,667.1
2018,6,10,7,30,766.0,86.0,2.6,13.4,457.0,879.8,696.31
2018,6,10,7,45,789.0,89.0,2.6,14.1,506.0,917.06,718.13
2018,6,10,8,0,812.0,92.0,2.6,14.8,555.0,952.01,737.98
2018,6,10,8,15,830.5,94.5,2.55,15.3,602.5,979.24,752.27
2018,6,10,8,30,849.0,97.0,2.5,15.8,650.0,991.5,756.31
2018,6,10,8,45,862.5,99.0,2.45,16.3,693.0,1007.05,762.78
2018,6,10,9,0,876.0,101.0,2.4,16.8,736.0,1019.44,767.12
2018,6,10,9,15,887.0,102.0,2.45,17.1,774.5,1024.84,768.63
2018,6,10,9,30,898.0,103.0,2.5,17.4,813.0,1026.87,768.13
2018,6,10,9,45,907.0,103.0,2.5,17.7,846.0,1022.36,762.95
2018,6,10,10,0,916.0,103.0,2.5,18.0,879.0,1014.42,755.75
2018,6,10,10,15,923.5,102.0,2.65,18.15,906.0,1000.55,746.74
2018,6,10,10,30,931.0,101.0,2.8,18.3,933.0,983.32,735.53
2018,6,10,10,45,937.5,100.0,2.9,18.4,954.0,961.83,721.16
2018,6,10,11,0,944.0,99.0,3.0,18.5,975.0,937.09,704.61
2018,6,10,11,15,947.0,98.0,3.15,18.5,988.0,906.19,684.43
2018,6,10,11,30,950.0,97.0,3.3,18.5,1001.0,872.46,662.13
2018,6,10,11,45,952.5,96.0,3.4,18.45,1007.5,835.66,637.3
2018,6,10,12,0,955.0,95.0,3.5,18.4,1014.0,796.4,610.51
2018,6,10,12,15,954.0,95.5,3.6,18.35,1013.0,753.64,580.04
2018,6,10,12,30,953.0,96.0,3.7,18.3,1012.0,709.02,546.29
2018,6,10,12,45,950.5,96.0,3.75,18.2,1003.5,661.43,509.43
2018,6,10,13,0,948.0,96.0,3.8,18.1,995.0,612.53,470.57
2018,6,10,13,15,946.0,94.5,3.85,18.0,979.5,561.64,429.11
2018,6,10,13,30,944.0,93.0,3.9,17.9,964.0,509.77,385.67
2018,6,10,13,45,941.0,91.0,3.95,17.8,942.0,456.35,339.79
2018,6,10,14,0,938.0,89.0,4.0,17.7,920.0,402.43,292.36
2018,6,10,14,15,932.0,87.5,4.05,17.55,891.0,347.65,243.57
2018,6,10,14,30,926.0,86.0,4.1,17.4,862.0,293.08,194.88
2018,6,10,14,45,919.5,84.0,4.1,17.3,828.0,238.51,147.53
2018,6,10,15,0,913.0,82.0,4.1,17.2,794.0,184.63,104.61
2018,6,10,15,15,903.0,81.0,4.1,17.2,755.0,131.96,70.77
2018,6,10,15,30,893.0,80.0,4.1,17.2,716.0,80.72,53.08
2018,6,10,15,45,881.0,77.5,4.15,16.75,672.5,70.19,55.06
2018,6,10,16,0,869.0,75.0,4.2,16.3,629.0,68.66,54.01
2018,6,10,16,15,853.0,72.5,4.2,16.0,582.0,66.92,52.74
2018,6,10,16,30,837.0,70.0,4.2,15.7,535.0,65.06,51.37
2018,6,10,16,45,816.5,67.5,4.25,15.4,486.0,63.01,49.82
2018,6,10,17,0,796.0,65.0,4.3,15.1,437.0,60.85,48.17
2018,6,10,17,15,768.0,62.0,4.25,14.75,387.5,51.55,40.2
2018,6,10,17,30,740.0,59.0,4.2,14.4,338.0,49.59,38.65
2018,6,10,17,45,700.5,55.0,4.2,14.0,288.5,46.7,36.22
2018,6,10,18,0,661.0,51.0,4.2,13.6,239.0,43.78,33.69
2018,6,10,18,15,602.5,47.0,4.05,13.2,192.5,40.71,30.91
2018,6,10,18,30,544.0,43.0,3.9,12.8,146.0,34.65,25.29
2018,6,10,18,45,451.5,36.0,3.8,12.4,105.0,29.27,20.12
2018,6,10,19,0,359.0,29.0,3.7,12.0,64.0,23.92,14.33
2018,6,10,19,15,219.5,19.0,3.65,11.75,37.0,15.75,0.0
2018,6,10,19,30,80.0,9.0,3.6,11.5,10.0,7.68,0.0
2018,6,10,19,45,40.0,4.5,3.5,11.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,11,4,45,54.0,6.0,2.65,10.3,7.5,0.0,0.0
2018,6,11,5,0,108.0,12.0,2.6,10.4,15.0,79.05,0.0
2018,6,11,5,15,241.0,22.5,2.6,10.85,45.5,228.23,136.37
2018,6,11,5,30,374.0,33.0,2.6,11.3,76.0,356.33,289.63
2018,6,11,5,45,453.0,40.5,2.55,11.7,117.0,440.08,365.35
2018,6,11,6,0,532.0,48.0,2.5,12.1,158.0,529.12,439.9
2018,6,11,6,15,595.5,52.5,2.45,12.75,206.5,605.22,500.07
2018,6,11,6,30,659.0,57.0,2.4,13.4,255.0,678.73,555.04
2018,6,11,6,45,697.5,62.0,2.4,14.1,305.5,738.21,596.97
2018,6,11,7,0,736.0,67.0,2.4,14.8,356.0,797.47,636.98
2018,6,11,7,15,764.0,70.0,2.35,15.5,406.0,843.43,665.52
2018,6,11,7,30,792.0,73.0,2.3,16.2,456.0,887.89,692.12
2018,6,11,7,45,813.0,76.0,2.3,16.9,505.5,923.63,712.38
2018,6,11,8,0,834.0,79.0,2.3,17.6,555.0,945.76,723.03
2018,6,11,8,15,850.0,81.5,2.3,18.05,601.5,970.79,736.34
2018,6,11,8,30,866.0,84.0,2.3,18.5,648.0,992.98,747.62
2018,6,11,8,45,877.5,86.5,2.3,18.95,691.0,1007.52,753.84
2018,6,11,9,0,889.0,89.0,2.3,19.4,734.0,1018.83,758.08
2018,6,11,9,15,895.0,93.0,2.35,19.8,772.0,1022.9,758.42
2018,6,11,9,30,901.0,97.0,2.4,20.2,810.0,1023.46,756.7
2018,6,11,9,45,904.0,102.0,2.45,20.55,842.5,1018.57,751.74
2018,6,11,10,0,907.0,107.0,2.5,20.9,875.0,1010.12,744.66
2018,6,11,10,15,913.0,108.0,2.55,21.15,902.5,996.96,734.95
2018,6,11,10,30,919.0,109.0,2.6,21.4,930.0,980.43,723.18
2018,6,11,10,45,923.5,110.0,2.7,21.7,951.5,959.17,708.7
2018,6,11,11,0,928.0,111.0,2.8,22.0,973.0,934.71,692.12
2018,6,11,11,15,931.0,111.5,2.9,22.15,987.0,905.39,672.66
2018,6,11,11,30,934.0,112.0,3.0,22.3,1001.0,873.19,651.19
2018,6,11,11,45,936.0,112.0,3.1,22.45,1008.0,837.09,626.91
2018,6,11,12,0,938.0,112.0,3.2,22.6,1015.0,798.57,600.77
2018,6,11,12,15,940.0,110.5,3.3,22.65,1015.0,756.64,571.0
2018,6,11,12,30,942.0,109.0,3.4,22.7,1015.0,712.76,538.43
2018,6,11,12,45,943.0,107.0,3.55,22.8,1007.5,666.1,503.06
2018,6,11,13,0,944.0,105.0,3.7,22.9,1000.0,617.89,465.51
2018,6,11,13,15,941.5,104.0,3.8,22.85,985.0,567.2,425.12
2018,6,11,13,30,939.0,103.0,3.9,22.8,970.0,515.58,382.8
2018,6,11,13,45,935.0,102.0,4.0,22.8,948.0,462.6,338.16
2018,6,11,14,0,931.0,101.0,4.1,22.8,926.0,409.22,292.08
2018,6,11,14,15,925.0,99.5,4.15,22.75,897.5,354.68,244.43
2018,6,11,14,30,919.0,98.0,4.2,22.7,869.0,300.37,196.9
2018,6,11,14,45,911.5,96.5,4.25,22.65,835.0,246.18,150.85
2018,6,11,15,0,904.0,95.0,4.3,22.6,801.0,192.77,109.12
2018,6,11,15,15,893.5,93.5,4.3,22.6,761.5,140.06,75.68
2018,6,11,15,30,883.0,92.0,4.3,22.6,722.0,88.84,57.68
2018,6,11,15,45,870.0,89.5,4.35,22.25,678.0,77.32,59.82
2018,6,11,16,0,857.0,87.0,4.4,21.9,634.0,75.98,58.96
2018,6,11,16,15,839.0,84.5,4.4,21.6,586.5,74.41,57.89
2018,6,11,16,30,821.0,82.0,4.4,21.3,539.0,64.0,49.29
2018,6,11,16,45,800.5,78.5,4.4,20.95,490.0,62.27,48.06
2018,6,11,17,0,780.0,75.0,4.4,20.6,441.0,60.44,46.74
2018,6,11,17,15,750.5,71.5,4.35,19.95,391.0,58.41,45.28
2018,6,11,17,30,721.0,68.0,4.3,19.3,341.0,56.34,43.75
2018,6,11,17,45,679.0,64.0,4.3,18.7,291.0,53.71,41.66
2018,6,11,18,0,637.0,60.0,4.3,18.1,241.0,46.89,35.79
2018,6,11,18,15,575.5,54.0,4.25,17.4,193.5,42.73,32.13
2018,6,11,18,30,514.0,48.0,4.2,16.7,146.0,38.55,28.29
2018,6,11,18,45,418.5,40.5,4.1,16.0,105.5,32.94,22.98
2018,6,11,19,0,323.0,33.0,4.0,15.3,65.0,27.36,17.0
2018,6,11,19,15,193.5,21.0,4.0,14.95,37.5,17.51,0.0
2018,6,11,19,30,64.0,9.0,4.0,14.6,10.0,7.68,0.0
2018,6,11,19,45,32.0,4.5,3.95,14.25,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,12,4,45,63.5,7.0,3.2,12.65,8.5,0.0,0.0
2018,6,12,5,0,127.0,14.0,3.2,12.9,17.0,92.81,0.0
2018,6,12,5,15,270.0,23.5,3.15,13.65,48.5,248.78,147.77
2018,6,12,5,30,413.0,33.0,3.1,14.4,80.0,384.35,308.86
2018,6,12,5,45,499.0,39.0,3.05,15.15,123.0,472.89,387.42
2018,6,12,6,0,585.0,45.0,3.0,15.9,166.0,560.3,459.26
2018,6,12,6,15,639.5,50.5,2.95,16.4,215.0,633.19,516.48
2018,6,12,6,30,694.0,56.0,2.9,16.9,264.0,707.63,571.79
2018,6,12,6,45,731.5,59.5,2.9,17.4,314.5,765.2,612.21
2018,6,12,7,0,769.0,63.0,2.9,17.9,365.0,822.38,650.72
2018,6,12,7,15,796.0,66.0,2.95,18.45,416.0,868.14,679.95
2018,6,12,7,30,823.0,69.0,3.0,19.0,467.0,901.58,699.83
2018,6,12,7,45,843.0,71.5,3.05,19.55,516.5,936.05,720.11
2018,6,12,8,0,863.0,74.0,3.1,20.1,566.0,968.2,738.46
2018,6,12,8,15,878.0,76.5,3.15,20.6,613.0,992.69,751.56
2018,6,12,8,30,893.0,79.0,3.2,21.1,660.0,1014.22,762.69
2018,6,12,8,45,904.5,81.0,3.25,21.55,703.5,1028.42,769.11
2018,6,12,9,0,916.0,83.0,3.3,22.0,747.0,1039.32,773.48
2018,6,12,9,15,925.5,84.5,3.4,22.2,786.0,1044.16,775.16
2018,6,12,9,30,935.0,86.0,3.5,22.4,825.0,1045.5,774.72
2018,6,12,9,45,941.5,87.5,3.55,22.6,858.5,1040.28,769.74
2018,6,12,10,0,948.0,89.0,3.6,22.8,892.0,1031.51,762.61
2018,6,12,10,15,953.5,89.5,3.65,22.9,919.5,1017.16,752.27
2018,6,12,10,30,959.0,90.0,3.7,23.0,947.0,999.37,739.78
2018,6,12,10,45,962.5,91.0,3.8,23.15,968.0,976.82,724.4
2018,6,12,11,0,966.0,92.0,3.9,23.3,989.0,950.99,706.87
2018,6,12,11,15,968.0,93.0,3.95,23.3,1003.0,920.72,686.45
2018,6,12,11,30,970.0,94.0,4.0,23.3,1017.0,887.49,663.98
2018,6,12,11,45,972.0,94.5,4.05,23.35,1025.0,851.05,639.1
2018,6,12,12,0,974.0,95.0,4.1,23.4,1033.0,812.06,612.31
2018,6,12,12,15,974.5,95.0,4.2,23.3,1033.0,769.24,582.44
2018,6,12,12,30,975.0,95.0,4.3,23.2,1033.0,724.42,549.1
2018,6,12,12,45,974.0,94.5,4.35,23.15,1025.0,676.47,512.38
2018,6,12,13,0,973.0,94.0,4.4,23.1,1017.0,627.02,473.62
2018,6,12,13,15,970.0,94.0,4.45,23.0,1002.0,575.6,432.43
2018,6,12,13,30,967.0,94.0,4.5,22.9,987.0,523.2,389.27
2018,6,12,13,45,946.5,103.0,4.55,22.75,960.0,469.07,343.78
2018,6,12,14,0,926.0,112.0,4.6,22.6,933.0,415.83,298.05
2018,6,12,14,15,916.5,113.0,4.65,22.45,904.0,362.0,251.03
2018,6,12,14,30,907.0,114.0,4.7,22.3,875.0,308.69,204.41
2018,6,12,14,45,916.5,103.5,4.7,22.1,845.5,252.71,156.28
2018,6,12,15,0,926.0,93.0,4.7,21.9,816.0,195.78,110.88
2018,6,12,15,15,921.5,88.0,4.7,21.9,777.0,140.29,74.82
2018,6,12,15,30,917.0,83.0,4.7,21.9,738.0,85.71,54.21
2018,6,12,15,45,904.5,81.5,4.7,21.4,694.0,73.12,56.49
2018,6,12,16,0,892.0,80.0,4.7,20.9,650.0,72.25,56.04
2018,6,12,16,15,875.0,78.0,4.7,20.6,602.0,70.87,55.12
2018,6,12,16,30,858.0,76.0,4.7,20.3,554.0,69.39,54.11
2018,6,12,16,45,837.5,73.5,4.7,19.95,504.5,67.4,52.67
2018,6,12,17,0,817.0,71.0,4.7,19.6,455.0,58.03,44.84
2018,6,12,17,15,787.5,67.5,4.65,19.05,403.5,55.84,43.21
2018,6,12,17,30,758.0,64.0,4.6,18.5,352.0,53.61,41.5
2018,6,12,17,45,713.5,61.0,4.55,18.0,300.5,51.59,39.91
2018,6,12,18,0,669.0,58.0,4.5,17.5,249.0,49.63,38.29
2018,6,12,18,15,607.5,52.5,4.45,16.85,200.5,41.74,31.34
2018,6,12,18,30,546.0,47.0,4.4,16.2,152.0,37.88,27.76
2018,6,12,18,45,449.5,40.0,4.35,15.55,110.0,32.61,22.75
2018,6,12,19,0,353.0,33.0,4.3,14.9,68.0,27.4,17.14
2018,6,12,19,15,214.0,21.5,4.3,14.45,39.5,17.97,0.0
2018,6,12,19,30,75.0,10.0,4.3,14.0,11.0,8.54,0.0
2018,6,12,19,45,37.5,5.0,4.3,13.6,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,13,4,45,54.0,6.5,5.0,11.05,8.0,0.0,0.0
2018,6,13,5,0,108.0,13.0,5.0,11.2,16.0,79.82,0.0
2018,6,13,5,15,246.5,24.0,5.0,11.7,47.5,233.07,139.82
2018,6,13,5,30,385.0,35.0,5.0,12.2,79.0,366.07,298.84
2018,6,13,5,45,475.5,41.5,5.0,12.7,122.0,458.2,382.7
2018,6,13,6,0,566.0,48.0,5.0,13.2,165.0,555.92,465.69
2018,6,13,6,15,623.0,53.0,5.0,13.85,213.5,628.53,524.67
2018,6,13,6,30,680.0,58.0,5.0,14.5,262.0,697.84,578.15
2018,6,13,6,45,719.0,62.0,5.05,15.1,313.0,757.12,621.82
2018,6,13,7,0,758.0,66.0,5.1,15.7,364.0,816.11,663.62
2018,6,13,7,15,784.5,69.0,5.1,16.3,414.0,861.19,693.42
2018,6,13,7,30,811.0,72.0,5.1,16.9,464.0,904.66,721.26
2018,6,13,7,45,831.5,74.5,5.1,17.5,513.5,928.59,734.33
2018,6,13,8,0,852.0,77.0,5.1,18.1,563.0,961.03,753.41
2018,6,13,8,15,867.5,79.5,5.1,18.55,610.0,985.87,767.24
2018,6,13,8,30,883.0,82.0,5.1,19.0,657.0,1007.8,779.0
2018,6,13,8,45,894.0,84.0,5.1,19.4,699.5,1021.43,785.13
2018,6,13,9,0,905.0,86.0,5.1,19.8,742.0,1031.79,789.14
2018,6,13,9,15,912.5,89.0,5.1,20.1,780.5,1036.35,789.61
