Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,11.7,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,12.0,9.0,42.39,0.0
2018,7,3,5,15,176.5,21.0,2.5,12.7,36.0,171.27,22.39
2018,7,3,5,30,296.0,34.0,2.4,13.4,63.0,296.08,231.71
2018,7,3,5,45,387.5,43.0,2.35,14.15,103.0,388.32,318.5
2018,7,3,6,0,479.0,52.0,2.3,14.9,143.0,486.67,400.48
2018,7,3,6,15,399.0,66.5,2.15,15.45,157.5,448.54,371.49
2018,7,3,6,30,319.0,81.0,2.0,16.0,172.0,410.17,340.35
2018,7,3,6,45,333.0,98.0,1.9,16.5,209.0,452.45,372.88
2018,7,3,7,0,347.0,115.0,1.8,17.0,246.0,493.89,402.93
2018,7,3,7,15,339.5,135.0,1.75,17.5,278.5,517.94,418.31
2018,7,3,7,30,332.0,155.0,1.7,18.0,311.0,516.38,414.59
2018,7,3,7,45,281.0,165.5,1.6,18.5,307.5,481.23,384.28
2018,7,3,8,0,230.0,176.0,1.5,19.0,304.0,443.37,352.22
2018,7,3,8,15,236.5,189.5,1.5,19.45,331.0,464.76,366.79
2018,7,3,8,30,243.0,203.0,1.5,19.9,358.0,485.06,379.95
2018,7,3,8,45,509.5,167.5,1.45,20.3,521.5,747.75,571.61
2018,7,3,9,0,776.0,132.0,1.4,20.7,685.0,967.41,712.87
2018,7,3,9,15,809.5,129.5,1.45,21.0,735.0,992.57,724.6
2018,7,3,9,30,843.0,127.0,1.5,21.3,785.0,1014.25,736.61
2018,7,3,9,45,682.5,187.0,1.5,21.55,734.5,913.76,669.74
2018,7,3,10,0,522.0,247.0,1.5,21.8,684.0,795.4,588.82
2018,7,3,10,15,415.5,295.0,1.6,21.95,650.5,725.81,539.72
2018,7,3,10,30,309.0,343.0,1.7,22.1,617.0,639.66,477.95
2018,7,3,10,45,302.0,348.0,1.8,22.25,621.0,623.35,466.74
2018,7,3,11,0,295.0,353.0,1.9,22.4,625.0,606.02,454.16
2018,7,3,11,15,306.5,364.5,2.0,22.45,651.0,609.68,456.7
2018,7,3,11,30,318.0,376.0,2.1,22.5,677.0,610.91,457.33
2018,7,3,11,45,520.0,295.0,2.2,22.5,792.5,688.84,515.86
2018,7,3,12,0,722.0,214.0,2.3,22.5,908.0,743.72,556.35
2018,7,3,12,15,787.0,189.5,2.4,22.4,946.5,729.01,546.11
2018,7,3,12,30,852.0,165.0,2.5,22.3,985.0,713.27,534.9
2018,7,3,12,45,851.0,164.0,2.6,22.2,978.0,667.9,501.5
2018,7,3,13,0,850.0,163.0,2.7,22.1,971.0,621.34,466.44
2018,7,3,13,15,848.5,161.0,2.7,21.95,957.5,572.75,428.59
2018,7,3,13,30,847.0,159.0,2.7,21.8,944.0,523.39,389.06
2018,7,3,13,45,844.5,156.0,2.75,21.65,924.0,472.27,347.21
2018,7,3,14,0,842.0,153.0,2.8,21.5,904.0,420.82,303.92
2018,7,3,14,15,837.5,150.5,2.8,21.35,878.0,368.9,259.33
2018,7,3,14,30,833.0,148.0,2.8,21.2,852.0,317.2,214.55
2018,7,3,14,45,828.0,143.0,2.8,21.05,819.5,264.17,169.45
2018,7,3,15,0,823.0,138.0,2.8,20.9,787.0,211.81,127.42
2018,7,3,15,15,810.5,135.0,2.8,20.9,748.0,160.83,92.41
2018,7,3,15,30,798.0,132.0,2.8,20.9,709.0,111.66,69.6
2018,7,3,15,45,787.5,127.0,2.85,20.4,667.5,87.78,69.0
2018,7,3,16,0,777.0,122.0,2.9,19.9,626.0,86.51,68.29
2018,7,3,16,15,764.5,115.5,2.85,19.55,581.0,83.99,66.46
2018,7,3,16,30,752.0,109.0,2.8,19.2,536.0,81.23,64.41
2018,7,3,16,45,731.0,104.0,2.8,18.85,488.0,72.21,56.99
2018,7,3,17,0,710.0,99.0,2.8,18.5,440.0,70.27,55.6
2018,7,3,17,15,679.5,93.0,2.75,18.05,390.0,67.37,53.38
2018,7,3,17,30,649.0,87.0,2.7,17.6,340.0,64.31,50.99
2018,7,3,17,45,608.5,80.0,2.6,17.1,291.0,60.26,47.67
2018,7,3,18,0,568.0,73.0,2.5,16.6,242.0,56.05,44.12
2018,7,3,18,15,509.0,65.5,2.45,16.1,195.5,51.17,39.83
2018,7,3,18,30,450.0,58.0,2.4,15.6,149.0,46.21,35.27
2018,7,3,18,45,361.5,48.0,2.3,15.1,108.5,38.84,28.39
2018,7,3,19,0,273.0,38.0,2.2,14.6,68.0,29.42,19.33
2018,7,3,19,15,165.0,24.5,2.2,14.25,40.0,19.06,5.08
2018,7,3,19,30,57.0,11.0,2.2,13.9,12.0,9.39,0.0
2018,7,3,19,45,28.5,5.5,2.2,13.5,6.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,7,4,4,45,14.5,3.0,1.55,10.2,3.0,0.0,0.0
2018,7,4,5,0,29.0,6.0,1.5,10.4,6.0,23.19,0.0
2018,7,4,5,15,115.5,17.0,1.5,10.8,27.0,122.53,4.86
2018,7,4,5,30,202.0,28.0,1.5,11.2,48.0,218.26,170.82
2018,7,4,5,45,185.0,32.0,1.5,11.6,58.0,211.86,175.44
2018,7,4,6,0,168.0,36.0,1.5,12.0,68.0,206.47,173.76
2018,7,4,6,15,104.0,41.5,1.4,12.35,63.0,146.09,122.82
2018,7,4,6,30,40.0,47.0,1.3,12.7,58.0,86.87,70.72
2018,7,4,6,45,20.0,56.0,1.25,13.1,61.5,68.14,53.89
2018,7,4,7,0,0.0,65.0,1.2,13.5,65.0,53.86,40.6
2018,7,4,7,15,0.0,82.5,1.2,13.8,82.5,69.03,53.29
2018,7,4,7,30,0.0,100.0,1.2,14.1,100.0,85.06,66.47
2018,7,4,7,45,0.0,111.0,1.2,14.45,111.0,94.78,74.2
2018,7,4,8,0,0.0,122.0,1.2,14.8,122.0,104.48,81.83
2018,7,4,8,15,0.5,135.0,1.25,15.1,135.5,116.54,91.37
2018,7,4,8,30,1.0,148.0,1.3,15.4,149.0,128.55,100.77
2018,7,4,8,45,2.5,160.0,1.35,15.65,162.0,140.59,110.18
2018,7,4,9,0,4.0,172.0,1.4,15.9,175.0,152.57,119.47
2018,7,4,9,15,6.0,184.0,1.45,16.1,188.5,164.97,129.08
2018,7,4,9,30,8.0,196.0,1.5,16.3,202.0,177.26,138.53
2018,7,4,9,45,8.5,196.5,1.5,16.5,203.5,177.45,138.31
2018,7,4,10,0,9.0,197.0,1.5,16.7,205.0,177.7,138.18
2018,7,4,10,15,11.5,224.0,1.55,16.85,234.0,203.49,158.24
2018,7,4,10,30,14.0,251.0,1.6,17.0,263.0,228.9,177.73
2018,7,4,10,45,14.0,251.0,1.6,17.15,263.5,227.64,176.35
2018,7,4,11,0,14.0,251.0,1.6,17.3,264.0,226.37,175.09
2018,7,4,11,15,16.5,273.0,1.6,17.35,288.5,246.25,190.29
2018,7,4,11,30,19.0,295.0,1.6,17.4,313.0,265.55,204.86
2018,7,4,11,45,30.0,335.0,1.6,17.45,363.5,312.65,240.63
2018,7,4,12,0,41.0,375.0,1.6,17.5,414.0,349.79,268.28
2018,7,4,12,15,104.5,404.0,1.6,17.55,504.5,415.96,318.24
2018,7,4,12,30,168.0,433.0,1.6,17.6,595.0,469.27,357.31
2018,7,4,12,45,517.5,290.0,1.6,17.6,783.0,560.35,426.91
2018,7,4,13,0,867.0,147.0,1.6,17.6,971.0,617.33,467.42
2018,7,4,13,15,890.5,133.5,1.6,17.55,969.0,575.26,433.24
2018,7,4,13,30,914.0,120.0,1.6,17.5,967.0,529.93,396.23
2018,7,4,13,45,911.5,118.0,1.6,17.45,946.5,478.07,353.21
2018,7,4,14,0,909.0,116.0,1.6,17.4,926.0,425.66,308.58
2018,7,4,14,15,903.5,113.5,1.6,17.3,898.0,371.57,261.8
2018,7,4,14,30,898.0,111.0,1.6,17.2,870.0,317.63,214.68
2018,7,4,14,45,890.0,109.0,1.6,17.1,836.0,263.81,168.43
2018,7,4,15,0,882.0,107.0,1.6,17.0,802.0,210.77,125.51
2018,7,4,15,15,871.5,105.0,1.6,17.0,763.5,158.45,89.39
2018,7,4,15,30,861.0,103.0,1.6,17.0,725.0,107.54,66.15
2018,7,4,15,45,849.5,99.5,1.6,16.65,682.0,82.71,65.68
2018,7,4,16,0,838.0,96.0,1.6,16.3,639.0,81.01,64.53
2018,7,4,16,15,824.0,92.0,1.6,16.05,593.0,69.27,54.68
2018,7,4,16,30,810.0,88.0,1.6,15.8,547.0,67.6,53.49
2018,7,4,16,45,789.5,84.0,1.6,15.55,498.0,65.69,52.08
2018,7,4,17,0,769.0,80.0,1.6,15.3,449.0,63.67,50.55
2018,7,4,17,15,741.0,75.5,1.6,14.95,399.0,61.06,48.52
2018,7,4,17,30,713.0,71.0,1.6,14.6,349.0,58.34,46.35
2018,7,4,17,45,675.5,66.0,1.65,14.25,299.5,55.04,43.61
2018,7,4,18,0,638.0,61.0,1.7,13.9,250.0,47.42,36.93
2018,7,4,18,15,583.0,55.0,1.65,13.5,203.0,43.33,33.28
2018,7,4,18,30,528.0,49.0,1.6,13.1,156.0,39.19,29.42
2018,7,4,18,45,444.0,41.0,1.6,12.75,114.5,33.19,23.72
2018,7,4,19,0,360.0,33.0,1.6,12.4,73.0,27.14,17.59
2018,7,4,19,15,229.5,22.5,1.55,12.15,43.5,18.65,4.76
2018,7,4,19,30,99.0,12.0,1.5,11.9,14.0,10.24,0.0
2018,7,4,19,45,49.5,6.0,1.45,11.65,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.75,9.65,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.8,9.9,10.0,62.46,0.0
2018,7,5,5,15,234.0,19.0,0.85,10.35,37.5,206.27,0.0
2018,7,5,5,30,380.0,29.0,0.9,10.8,65.0,350.94,271.75
2018,7,5,5,45,472.0,35.0,0.95,11.25,106.0,441.3,358.63
2018,7,5,6,0,564.0,41.0,1.0,11.7,147.0,531.52,433.6
2018,7,5,6,15,610.5,46.5,1.0,12.15,192.0,596.92,485.18
2018,7,5,6,30,657.0,52.0,1.0,12.6,237.0,663.56,534.73
2018,7,5,6,45,697.0,56.5,1.0,13.05,287.0,723.93,576.98
2018,7,5,7,0,737.0,61.0,1.0,13.5,337.0,784.31,617.26
2018,7,5,7,15,776.5,62.0,1.0,13.9,390.0,838.9,651.95
2018,7,5,7,30,816.0,63.0,1.0,14.3,443.0,882.09,677.75
2018,7,5,7,45,836.5,65.5,1.0,14.75,492.5,917.88,697.9
2018,7,5,8,0,857.0,68.0,1.0,15.2,542.0,951.45,716.25
2018,7,5,8,15,873.0,69.5,1.0,15.55,589.0,976.67,729.14
2018,7,5,8,30,889.0,71.0,1.0,15.9,636.0,999.08,740.23
2018,7,5,8,45,901.5,72.5,1.05,16.3,680.0,1014.9,747.98
2018,7,5,9,0,914.0,74.0,1.1,16.7,724.0,1027.48,753.83
2018,7,5,9,15,924.5,74.5,1.1,17.0,763.5,1033.44,754.92
2018,7,5,9,30,935.0,75.0,1.1,17.3,803.0,1035.96,754.08
2018,7,5,9,45,943.0,76.0,1.1,17.6,837.5,1033.03,750.01
2018,7,5,10,0,951.0,77.0,1.1,17.9,872.0,1026.53,743.93
2018,7,5,10,15,948.0,82.5,1.15,18.15,898.0,1010.63,733.23
2018,7,5,10,30,945.0,88.0,1.2,18.4,924.0,991.26,720.51
2018,7,5,10,45,879.5,116.5,1.2,18.65,909.5,933.38,682.3
2018,7,5,11,0,814.0,145.0,1.2,18.9,895.0,873.14,642.66
2018,7,5,11,15,864.0,126.5,1.25,19.1,934.0,871.23,641.93
2018,7,5,11,30,914.0,108.0,1.3,19.3,973.0,864.13,637.13
2018,7,5,11,45,855.5,137.0,1.3,19.5,952.0,805.74,597.75
2018,7,5,12,0,797.0,166.0,1.3,19.7,931.0,756.22,563.4
2018,7,5,12,15,828.5,154.5,1.35,19.8,950.5,723.77,541.18
2018,7,5,12,30,860.0,143.0,1.4,19.9,970.0,696.83,521.58
2018,7,5,12,45,909.5,118.5,1.45,19.95,987.5,667.62,499.92
2018,7,5,13,0,959.0,94.0,1.5,20.0,1005.0,632.49,473.05
2018,7,5,13,15,959.0,93.0,1.5,20.0,992.5,582.8,434.21
2018,7,5,13,30,959.0,92.0,1.5,20.0,980.0,531.84,393.32
2018,7,5,13,45,956.5,90.0,1.5,20.05,959.0,477.99,348.98
2018,7,5,14,0,954.0,88.0,1.5,20.1,938.0,423.52,302.9
2018,7,5,14,15,950.0,86.5,1.5,20.05,911.0,368.48,255.47
2018,7,5,14,30,946.0,85.0,1.5,20.0,884.0,313.36,207.49
2018,7,5,14,45,941.0,82.5,1.55,20.0,851.0,257.49,159.68
2018,7,5,15,0,936.0,80.0,1.6,20.0,818.0,202.09,115.01
2018,7,5,15,15,927.0,78.5,1.6,20.0,779.0,147.6,77.68
2018,7,5,15,30,918.0,77.0,1.6,20.0,740.0,94.38,53.83
2018,7,5,15,45,908.0,75.0,1.6,19.9,697.5,69.09,53.33
2018,7,5,16,0,898.0,73.0,1.6,19.8,655.0,67.87,52.5
2018,7,5,16,15,885.0,70.5,1.65,19.65,608.5,66.14,51.24
2018,7,5,16,30,872.0,68.0,1.7,19.5,562.0,64.29,49.86
2018,7,5,16,45,853.5,65.0,1.7,19.35,512.5,61.88,48.0
2018,7,5,17,0,835.0,62.0,1.7,19.2,463.0,59.35,46.02
2018,7,5,17,15,809.0,59.5,1.7,18.9,412.5,56.95,44.17
2018,7,5,17,30,783.0,57.0,1.7,18.6,362.0,48.4,36.92
2018,7,5,17,45,747.5,53.5,1.7,18.25,311.5,45.83,34.82
2018,7,5,18,0,712.0,50.0,1.7,17.9,261.0,43.23,32.62
2018,7,5,18,15,659.0,46.0,1.75,17.15,212.5,40.08,29.89
2018,7,5,18,30,606.0,42.0,1.8,16.4,164.0,36.96,27.04
2018,7,5,18,45,523.0,36.0,1.8,15.6,121.0,31.97,22.34
2018,7,5,19,0,440.0,30.0,1.8,14.8,78.0,24.79,15.37
2018,7,5,19,15,291.5,21.0,1.85,14.55,46.5,17.43,3.76
2018,7,5,19,30,143.0,12.0,1.9,14.3,15.0,10.24,0.0
2018,7,5,19,45,71.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.15,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.4,5.0,16.08,0.0
2018,7,6,5,15,25.0,18.0,1.8,14.7,19.5,44.04,0.0
2018,7,6,5,30,31.0,31.0,1.8,15.0,34.0,59.9,41.96
2018,7,6,5,45,63.0,48.5,1.8,15.3,59.0,118.59,94.41
2018,7,6,6,0,95.0,66.0,1.8,15.6,84.0,165.63,135.91
2018,7,6,6,15,125.5,85.0,1.85,15.95,116.0,215.21,178.62
2018,7,6,6,30,156.0,104.0,1.9,16.3,148.0,265.81,221.04
2018,7,6,6,45,142.5,119.0,1.95,16.6,165.0,272.48,225.59
2018,7,6,7,0,129.0,134.0,2.0,16.9,182.0,278.05,228.92
2018,7,6,7,15,73.0,145.5,2.0,17.15,173.5,219.25,178.71
2018,7,6,7,30,17.0,157.0,2.0,17.4,165.0,160.49,128.12
2018,7,6,7,45,39.5,189.0,2.05,17.6,210.0,232.54,186.66
2018,7,6,8,0,62.0,221.0,2.1,17.8,255.0,288.95,231.1
2018,7,6,8,15,97.5,249.0,2.15,18.1,308.0,353.21,281.13
2018,7,6,8,30,133.0,277.0,2.2,18.4,361.0,439.06,346.05
2018,7,6,8,45,89.5,269.0,2.3,18.65,327.5,358.44,282.08
2018,7,6,9,0,46.0,261.0,2.4,18.9,294.0,300.92,235.74
2018,7,6,9,15,28.0,234.5,2.4,19.15,255.0,251.17,196.06
2018,7,6,9,30,10.0,208.0,2.4,19.4,216.0,190.36,147.42
2018,7,6,9,45,12.0,205.5,2.45,19.7,215.5,189.15,146.27
2018,7,6,10,0,14.0,203.0,2.5,20.0,215.0,188.02,145.09
2018,7,6,10,15,41.0,301.5,2.5,20.3,337.5,318.27,245.73
2018,7,6,10,30,68.0,400.0,2.5,20.6,460.0,435.46,332.48
2018,7,6,10,45,105.0,426.5,2.5,20.9,522.0,488.11,370.6
2018,7,6,11,0,142.0,453.0,2.5,21.2,584.0,550.77,415.3
2018,7,6,11,15,142.5,455.0,2.5,21.25,588.0,540.38,406.95
2018,7,6,11,30,143.0,457.0,2.5,21.3,592.0,529.32,398.58
2018,7,6,11,45,274.5,439.0,2.55,21.4,701.5,610.7,459.19
2018,7,6,12,0,406.0,421.0,2.6,21.5,811.0,673.97,504.88
2018,7,6,12,15,438.5,407.5,2.6,21.5,828.5,660.53,494.66
2018,7,6,12,30,471.0,394.0,2.6,21.5,846.0,641.54,480.77
2018,7,6,12,45,434.0,405.0,2.65,21.5,819.5,593.71,445.43
2018,7,6,13,0,397.0,416.0,2.7,21.5,793.0,552.91,414.84
2018,7,6,13,15,506.5,353.0,2.75,21.5,826.5,532.89,399.66
2018,7,6,13,30,616.0,290.0,2.8,21.5,860.0,502.84,375.41
2018,7,6,13,45,586.0,291.5,2.85,21.45,824.0,451.8,334.94
2018,7,6,14,0,556.0,293.0,2.9,21.4,788.0,407.95,299.35
2018,7,6,14,15,473.0,323.0,2.95,21.35,735.0,363.27,264.21
2018,7,6,14,30,390.0,353.0,3.0,21.3,682.0,336.78,243.86
2018,7,6,14,45,306.5,354.0,3.05,21.25,606.5,291.36,210.78
2018,7,6,15,0,223.0,355.0,3.1,21.2,531.0,268.85,196.89
2018,7,6,15,15,223.0,340.0,3.1,21.2,508.5,241.78,177.65
2018,7,6,15,30,223.0,325.0,3.1,21.2,486.0,215.07,161.7
2018,7,6,15,45,243.5,299.5,3.2,20.95,465.5,180.64,145.9
2018,7,6,16,0,264.0,274.0,3.3,20.7,445.0,169.92,137.67
2018,7,6,16,15,202.0,251.0,3.3,20.5,376.0,168.75,137.23
2018,7,6,16,30,140.0,228.0,3.3,20.3,307.0,155.14,126.41
2018,7,6,16,45,102.5,209.5,3.35,20.1,264.5,144.0,117.59
2018,7,6,17,0,65.0,191.0,3.4,19.9,222.0,138.34,113.33
2018,7,6,17,15,238.5,150.5,3.35,19.55,246.0,105.19,85.57
2018,7,6,17,30,412.0,110.0,3.3,19.2,270.0,77.44,62.03
2018,7,6,17,45,372.0,91.0,3.3,18.9,220.0,65.31,51.72
2018,7,6,18,0,332.0,72.0,3.3,18.6,170.0,52.69,40.8
2018,7,6,18,15,166.0,54.5,3.25,18.15,103.5,42.19,31.59
2018,7,6,18,30,0.0,37.0,3.2,17.7,37.0,30.57,21.24
2018,7,6,18,45,94.5,28.0,3.15,17.3,38.5,22.36,13.81
2018,7,6,19,0,189.0,19.0,3.1,16.9,40.0,14.8,6.79
2018,7,6,19,15,157.5,15.5,3.1,16.6,27.5,12.38,0.79
2018,7,6,19,30,126.0,12.0,3.1,16.3,15.0,10.24,0.0
2018,7,6,19,45,63.0,6.0,3.1,15.95,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,7,4,45,13.5,2.5,3.45,11.9,2.5,0.0,0.0
2018,7,7,5,0,27.0,5.0,3.5,12.2,5.0,21.04,0.0
2018,7,7,5,15,14.0,16.5,3.5,12.7,16.5,26.86,0.0
2018,7,7,5,30,1.0,28.0,3.5,13.2,28.0,27.37,15.76
2018,7,7,5,45,95.5,43.0,3.5,13.75,60.5,147.39,119.7
2018,7,7,6,0,190.0,58.0,3.5,14.3,93.0,242.45,203.12
2018,7,7,6,15,209.5,77.5,3.45,14.8,127.0,289.15,243.25
2018,7,7,6,30,229.0,97.0,3.4,15.3,161.0,335.55,281.77
2018,7,7,6,45,292.0,109.0,3.35,15.85,207.0,409.6,342.37
2018,7,7,7,0,355.0,121.0,3.3,16.4,253.0,508.92,420.06
2018,7,7,7,15,526.5,107.0,3.3,17.05,334.5,667.96,541.27
2018,7,7,7,30,698.0,93.0,3.3,17.7,416.0,824.41,652.67
2018,7,7,7,45,683.0,106.5,3.35,18.3,452.0,837.51,657.51
2018,7,7,8,0,668.0,120.0,3.4,18.9,488.0,847.03,660.85
2018,7,7,8,15,644.5,142.0,3.45,19.35,522.5,854.7,663.32
2018,7,7,8,30,621.0,164.0,3.5,19.8,557.0,858.11,662.88
2018,7,7,8,45,596.5,187.0,3.5,20.3,586.0,857.65,659.49
2018,7,7,9,0,572.0,210.0,3.5,20.8,615.0,853.49,653.21
2018,7,7,9,15,703.0,169.5,3.55,21.0,695.5,937.06,709.86
2018,7,7,9,30,834.0,129.0,3.6,21.2,776.0,1007.66,755.38
2018,7,7,9,45,871.5,118.0,3.65,21.45,821.0,1007.89,753.22
2018,7,7,10,0,909.0,107.0,3.7,21.7,866.0,1017.79,758.27
2018,7,7,10,15,922.0,104.5,3.75,21.85,896.5,1008.83,751.06
2018,7,7,10,30,935.0,102.0,3.8,22.0,927.0,996.35,741.77
2018,7,7,10,45,946.5,98.0,3.8,22.1,951.0,977.43,728.14
2018,7,7,11,0,958.0,94.0,3.8,22.2,975.0,955.1,712.36
2018,7,7,11,15,892.0,137.5,3.8,22.25,968.5,905.45,678.24
2018,7,7,11,30,826.0,181.0,3.8,22.3,962.0,865.21,650.55
2018,7,7,11,45,688.5,250.0,3.8,22.35,904.5,784.9,591.71
2018,7,7,12,0,551.0,319.0,3.8,22.4,847.0,704.03,531.33
2018,7,7,12,15,438.0,378.5,3.85,22.35,798.5,637.94,481.71
2018,7,7,12,30,325.0,438.0,3.9,22.3,750.0,578.13,436.22
2018,7,7,12,45,438.0,384.5,3.9,22.25,802.0,581.52,439.55
2018,7,7,13,0,551.0,331.0,3.9,22.2,854.0,577.32,435.92
2018,7,7,13,15,586.0,310.5,3.95,22.1,859.5,540.33,407.13
2018,7,7,13,30,621.0,290.0,4.0,22.0,865.0,505.33,378.78
2018,7,7,13,45,702.5,237.0,4.05,21.85,873.5,464.65,344.77
2018,7,7,14,0,784.0,184.0,4.1,21.7,882.0,420.62,306.2
2018,7,7,14,15,847.0,143.0,4.15,21.4,876.0,366.98,258.92
2018,7,7,14,30,910.0,102.0,4.2,21.1,870.0,314.87,211.28
2018,7,7,14,45,817.0,142.5,4.25,20.85,811.5,261.33,168.45
2018,7,7,15,0,724.0,183.0,4.3,20.6,753.0,216.51,135.85
2018,7,7,15,15,614.5,214.5,4.3,20.6,681.5,181.16,116.31
2018,7,7,15,30,505.0,246.0,4.3,20.6,610.0,159.0,113.19
2018,7,7,15,45,547.5,212.0,4.35,20.1,585.0,127.89,102.81
2018,7,7,16,0,590.0,178.0,4.4,19.6,560.0,109.72,88.03
2018,7,7,16,15,686.0,134.0,4.4,19.35,546.5,86.54,68.7
2018,7,7,16,30,782.0,90.0,4.4,19.1,533.0,68.53,53.58
2018,7,7,16,45,612.5,119.0,4.4,18.85,446.5,80.43,64.09
2018,7,7,17,0,443.0,148.0,4.4,18.6,360.0,99.52,80.83
2018,7,7,17,15,494.0,119.5,4.4,18.25,331.5,83.47,67.32
2018,7,7,17,30,545.0,91.0,4.4,17.9,303.0,66.12,52.51
2018,7,7,17,45,621.0,70.5,4.35,17.55,279.5,53.32,41.49
2018,7,7,18,0,697.0,50.0,4.3,17.2,256.0,43.11,32.59
2018,7,7,18,15,643.5,45.5,4.25,16.7,208.0,39.56,29.46
2018,7,7,18,30,590.0,41.0,4.2,16.2,160.0,36.01,26.18
2018,7,7,18,45,505.0,35.5,4.15,15.75,117.5,31.45,21.83
2018,7,7,19,0,420.0,30.0,4.1,15.3,75.0,24.75,15.23
2018,7,7,19,15,276.0,21.0,4.05,14.95,45.0,17.43,3.16
2018,7,7,19,30,132.0,12.0,4.0,14.6,15.0,10.24,0.0
2018,7,7,19,45,66.0,6.0,4.0,14.25,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,3.7,11.4,4.5,0.0,0.0
2018,7,8,5,0,87.0,9.0,3.7,11.5,9.0,61.65,0.0
2018,7,8,5,15,235.5,18.5,3.7,11.95,36.0,203.56,0.0
2018,7,8,5,30,384.0,28.0,3.7,12.4,63.0,352.02,269.64
2018,7,8,5,45,476.5,35.0,3.65,12.85,104.5,444.01,364.59
2018,7,8,6,0,569.0,42.0,3.6,13.3,146.0,535.38,443.36
2018,7,8,6,15,627.5,46.5,3.65,13.9,193.5,609.86,504.54
2018,7,8,6,30,686.0,51.0,3.7,14.5,241.0,686.08,563.78
2018,7,8,6,45,724.0,55.0,3.7,15.1,291.0,744.9,606.74
2018,7,8,7,0,762.0,59.0,3.7,15.7,341.0,803.55,647.67
2018,7,8,7,15,790.0,62.0,3.75,16.35,392.0,850.82,678.81
2018,7,8,7,30,818.0,65.0,3.8,17.0,443.0,886.1,700.42
2018,7,8,7,45,839.0,67.5,3.8,17.6,493.0,922.44,722.18
2018,7,8,8,0,860.0,70.0,3.8,18.2,543.0,956.57,741.93
2018,7,8,8,15,876.5,72.5,3.8,18.65,591.0,983.67,756.93
2018,7,8,8,30,893.0,75.0,3.8,19.1,639.0,1007.9,769.89
2018,7,8,8,45,905.5,76.0,3.8,19.55,683.0,1023.1,776.66
2018,7,8,9,0,918.0,77.0,3.8,20.0,727.0,1035.06,781.39
2018,7,8,9,15,927.0,79.0,3.85,20.35,767.0,1041.28,783.05
2018,7,8,9,30,936.0,81.0,3.9,20.7,807.0,1043.98,782.54
2018,7,8,9,45,943.0,82.5,3.9,21.05,841.5,1040.51,777.74
2018,7,8,10,0,950.0,84.0,3.9,21.4,876.0,1033.46,770.78
2018,7,8,10,15,956.5,84.5,3.95,21.55,905.0,1021.24,761.49
2018,7,8,10,30,963.0,85.0,4.0,21.7,934.0,1005.5,750.01
2018,7,8,10,45,968.5,84.5,4.0,21.85,956.5,984.31,734.68
2018,7,8,11,0,974.0,84.0,4.0,22.0,979.0,959.77,717.23
2018,7,8,11,15,977.0,84.0,4.0,22.05,994.5,930.27,696.76
2018,7,8,11,30,980.0,84.0,4.0,22.1,1010.0,897.72,674.24
2018,7,8,11,45,982.0,83.5,4.0,22.15,1018.0,861.02,648.84
2018,7,8,12,0,984.0,83.0,4.0,22.2,1026.0,821.7,621.54
2018,7,8,12,15,982.0,85.0,4.05,22.2,1026.5,779.18,592.17
2018,7,8,12,30,980.0,87.0,4.1,22.2,1027.0,734.63,558.83
2018,7,8,12,45,976.5,88.0,4.1,22.2,1019.5,686.54,521.87
2018,7,8,13,0,973.0,89.0,4.1,22.2,1012.0,637.03,482.98
2018,7,8,13,15,971.5,88.0,4.1,22.15,998.0,585.86,441.95
2018,7,8,13,30,970.0,87.0,4.1,22.1,984.0,533.53,398.88
2018,7,8,13,45,966.5,85.5,4.1,22.1,962.5,479.02,352.9
2018,7,8,14,0,963.0,84.0,4.1,22.1,941.0,423.95,305.34
2018,7,8,14,15,958.0,82.5,4.1,22.0,913.0,368.04,256.37
2018,7,8,14,30,953.0,81.0,4.1,21.9,885.0,312.15,207.08
2018,7,8,14,45,947.0,79.5,4.1,21.75,852.0,256.27,158.76
2018,7,8,15,0,941.0,78.0,4.1,21.6,819.0,200.94,113.92
2018,7,8,15,15,932.0,76.5,4.1,21.6,780.0,146.07,76.27
2018,7,8,15,30,923.0,75.0,4.1,21.6,741.0,92.46,52.45
2018,7,8,15,45,911.5,73.5,4.1,21.15,697.5,68.23,52.38
2018,7,8,16,0,900.0,72.0,4.1,20.7,654.0,67.27,51.83
2018,7,8,16,15,885.5,69.5,4.1,20.35,607.0,65.5,50.56
2018,7,8,16,30,871.0,67.0,4.1,20.0,560.0,63.6,49.18
2018,7,8,16,45,851.0,65.0,4.1,19.65,510.5,61.84,47.91
2018,7,8,17,0,831.0,63.0,4.1,19.3,461.0,59.98,46.56
2018,7,8,17,15,804.5,60.5,4.05,18.8,410.5,57.59,44.75
2018,7,8,17,30,778.0,58.0,4.0,18.3,360.0,49.11,37.58
2018,7,8,17,45,740.5,54.5,4.0,17.8,309.0,46.56,35.51
2018,7,8,18,0,703.0,51.0,4.0,17.3,258.0,43.98,33.35
2018,7,8,18,15,648.0,46.5,3.9,16.7,209.5,40.44,30.24
2018,7,8,18,30,593.0,42.0,3.8,16.1,161.0,36.92,26.99
2018,7,8,18,45,506.5,36.0,3.75,15.5,118.0,31.93,22.27
2018,7,8,19,0,420.0,30.0,3.7,14.9,75.0,24.77,15.25
2018,7,8,19,15,275.5,21.0,3.65,14.5,45.0,17.45,2.82
2018,7,8,19,30,131.0,12.0,3.6,14.1,15.0,10.24,0.0
2018,7,8,19,45,65.5,6.0,3.55,13.7,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,3.5,3.35,11.25,3.5,0.0,0.0
2018,7,9,5,0,67.0,7.0,3.4,11.3,7.0,47.49,0.0
2018,7,9,5,15,227.0,17.0,3.4,11.8,34.0,195.76,0.0
2018,7,9,5,30,387.0,27.0,3.4,12.3,61.0,352.86,267.87
2018,7,9,5,45,479.0,33.5,3.4,12.75,102.0,435.02,356.84
2018,7,9,6,0,571.0,40.0,3.4,13.2,143.0,534.32,442.08
2018,7,9,6,15,628.5,44.0,3.4,13.85,190.0,607.06,501.63
2018,7,9,6,30,686.0,48.0,3.4,14.5,237.0,681.58,559.24
2018,7,9,6,45,724.0,52.0,3.4,15.15,287.0,740.32,601.95
2018,7,9,7,0,762.0,56.0,3.4,15.8,337.0,798.96,642.64
2018,7,9,7,15,790.0,58.5,3.4,16.6,387.5,835.31,665.09
2018,7,9,7,30,818.0,61.0,3.4,17.4,438.0,880.26,693.06
2018,7,9,7,45,838.0,63.5,3.45,18.2,487.0,915.77,713.8
2018,7,9,8,0,858.0,66.0,3.5,19.0,536.0,949.05,732.61
2018,7,9,8,15,873.0,68.0,3.5,19.65,583.0,974.12,745.56
2018,7,9,8,30,888.0,70.0,3.5,20.3,630.0,996.32,756.5
2018,7,9,8,45,900.5,71.5,3.5,21.0,674.0,1012.29,763.04
2018,7,9,9,0,913.0,73.0,3.5,21.7,718.0,1025.02,767.5
2018,7,9,9,15,919.5,75.5,3.5,22.15,756.5,1029.47,767.31
2018,7,9,9,30,926.0,78.0,3.5,22.6,795.0,1030.41,765.02
2018,7,9,9,45,931.0,80.0,3.5,23.1,828.5,1025.72,759.06
2018,7,9,10,0,936.0,82.0,3.5,23.6,862.0,1017.51,751.0
2018,7,9,10,15,942.5,83.0,3.55,23.8,891.0,1006.15,742.29
2018,7,9,10,30,949.0,84.0,3.6,24.0,920.0,991.28,731.42
2018,7,9,10,45,955.0,83.5,3.6,24.25,943.0,970.92,716.56
2018,7,9,11,0,961.0,83.0,3.6,24.5,966.0,947.23,699.63
2018,7,9,11,15,964.0,83.5,3.65,24.55,981.5,918.63,680.34
2018,7,9,11,30,967.0,84.0,3.7,24.6,997.0,886.99,658.99
2018,7,9,11,45,969.0,83.5,3.7,24.65,1005.0,850.76,634.2
2018,7,9,12,0,971.0,83.0,3.7,24.7,1013.0,811.93,607.56
2018,7,9,12,15,970.0,84.0,3.75,24.7,1013.5,769.81,578.82
2018,7,9,12,30,969.0,85.0,3.8,24.7,1014.0,725.64,546.18
2018,7,9,12,45,967.0,85.5,3.8,24.7,1007.5,678.62,510.43
2018,7,9,13,0,965.0,86.0,3.8,24.7,1001.0,630.07,472.7
2018,7,9,13,15,963.5,85.5,3.85,24.65,987.5,579.7,432.82
2018,7,9,13,30,962.0,85.0,3.9,24.6,974.0,528.15,390.89
2018,7,9,13,45,959.0,83.5,3.9,24.5,953.0,474.25,346.0
2018,7,9,14,0,956.0,82.0,3.9,24.4,932.0,419.75,299.46
2018,7,9,14,15,951.5,80.5,3.95,24.2,905.0,364.37,251.49
2018,7,9,14,30,947.0,79.0,4.0,24.0,878.0,308.95,203.1
2018,7,9,14,45,940.0,77.5,4.0,23.85,844.0,253.17,155.31
2018,7,9,15,0,933.0,76.0,4.0,23.7,810.0,198.05,111.06
2018,7,9,15,15,923.5,74.5,4.0,23.7,771.0,143.55,74.03
2018,7,9,15,30,914.0,73.0,4.0,23.7,732.0,90.37,50.73
2018,7,9,15,45,902.0,71.5,4.05,23.1,688.5,66.79,50.75
2018,7,9,16,0,890.0,70.0,4.1,22.5,645.0,65.8,50.2
2018,7,9,16,15,874.0,67.0,4.05,22.1,597.0,63.64,48.62
2018,7,9,16,30,858.0,64.0,4.0,21.7,549.0,61.35,46.92
2018,7,9,16,45,837.0,62.0,4.0,21.35,499.5,59.55,45.62
2018,7,9,17,0,816.0,60.0,4.0,21.0,450.0,57.66,44.23
2018,7,9,17,15,788.0,57.5,4.0,20.6,399.5,55.23,42.38
2018,7,9,17,30,760.0,55.0,4.0,20.2,349.0,46.66,35.14
2018,7,9,17,45,727.5,51.5,4.0,19.75,300.5,44.09,33.06
2018,7,9,18,0,695.0,48.0,4.0,19.3,252.0,41.49,30.88
2018,7,9,18,15,643.0,43.5,3.95,18.8,204.5,37.89,27.73
2018,7,9,18,30,591.0,39.0,3.9,18.3,157.0,34.29,24.43
2018,7,9,18,45,506.5,33.5,3.85,17.8,115.0,29.67,20.07
2018,7,9,19,0,422.0,28.0,3.8,17.3,73.0,25.12,15.33
2018,7,9,19,15,282.0,19.5,3.75,17.0,43.5,16.13,1.69
2018,7,9,19,30,142.0,11.0,3.7,16.7,14.0,9.39,0.0
2018,7,9,19,45,71.0,5.5,3.7,16.4,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,12.3,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,12.4,6.0,45.97,0.0
2018,7,10,5,15,226.0,16.0,2.95,12.9,33.0,162.88,0.0
2018,7,10,5,30,386.0,26.0,3.0,13.4,60.0,350.84,262.4
2018,7,10,5,45,480.0,33.0,3.0,13.9,101.5,434.87,354.18
2018,7,10,6,0,574.0,40.0,3.0,14.4,143.0,536.27,440.47
2018,7,10,6,15,632.0,44.5,3.05,15.05,190.5,610.25,500.65
2018,7,10,6,30,690.0,49.0,3.1,15.7,238.0,686.07,558.93
2018,7,10,6,45,729.5,53.0,3.1,16.35,288.5,746.32,602.34
2018,7,10,7,0,769.0,57.0,3.1,17.0,339.0,806.51,643.69
2018,7,10,7,15,797.5,60.0,3.2,17.8,390.5,854.47,674.78
2018,7,10,7,30,826.0,63.0,3.3,18.6,442.0,890.51,696.51
2018,7,10,7,45,846.0,65.0,3.35,19.4,491.5,925.45,716.67
2018,7,10,8,0,866.0,67.0,3.4,20.2,541.0,958.15,734.87
2018,7,10,8,15,881.0,69.0,3.5,20.7,588.0,983.31,748.86
2018,7,10,8,30,896.0,71.0,3.6,21.2,635.0,1005.57,760.88
2018,7,10,8,45,908.0,73.0,3.65,21.75,679.5,1021.69,768.25
2018,7,10,9,0,920.0,75.0,3.7,22.3,724.0,1034.51,773.54
2018,7,10,9,15,928.0,77.0,3.8,22.55,763.5,1039.82,775.22
2018,7,10,9,30,936.0,79.0,3.9,22.8,803.0,1041.61,774.75
2018,7,10,9,45,941.5,81.5,3.95,23.05,837.5,1037.88,770.46
2018,7,10,10,0,947.0,84.0,4.0,23.3,872.0,1030.54,763.97
2018,7,10,10,15,953.5,84.5,4.1,23.45,901.0,1018.41,755.09
2018,7,10,10,30,960.0,85.0,4.2,23.6,930.0,1002.76,743.99
2018,7,10,10,45,964.5,85.5,4.25,23.75,952.5,981.75,729.12
2018,7,10,11,0,969.0,86.0,4.3,23.9,975.0,957.39,712.1
2018,7,10,11,15,971.5,86.5,4.35,23.95,990.5,928.02,692.01
2018,7,10,11,30,974.0,87.0,4.4,24.0,1006.0,895.62,669.86
2018,7,10,11,45,976.0,87.0,4.45,24.1,1014.5,859.5,644.96
2018,7,10,12,0,978.0,87.0,4.5,24.2,1023.0,820.72,618.21
2018,7,10,12,15,977.0,88.0,4.55,24.1,1023.5,778.18,589.18
2018,7,10,12,30,976.0,89.0,4.6,24.0,1024.0,733.59,556.08
2018,7,10,12,45,973.0,90.0,4.65,23.95,1017.0,685.9,519.76
2018,7,10,13,0,970.0,91.0,4.7,23.9,1010.0,636.74,481.41
2018,7,10,13,15,967.5,90.5,4.75,23.75,996.0,585.46,440.61
2018,7,10,13,30,965.0,90.0,4.8,23.6,982.0,533.11,397.78
2018,7,10,13,45,961.0,89.5,4.8,23.5,961.0,479.23,352.39
2018,7,10,14,0,957.0,89.0,4.8,23.4,940.0,424.83,305.44
2018,7,10,14,15,951.5,88.0,4.8,23.2,912.0,369.27,256.88
2018,7,10,14,30,946.0,87.0,4.8,23.0,884.0,313.77,208.06
2018,7,10,14,45,938.5,86.0,4.8,22.8,850.5,258.13,160.11
2018,7,10,15,0,931.0,85.0,4.8,22.6,817.0,203.17,115.81
2018,7,10,15,15,921.5,83.5,4.8,22.6,778.0,148.6,78.61
2018,7,10,15,30,912.0,82.0,4.8,22.6,739.0,95.35,55.28
2018,7,10,15,45,900.0,80.0,4.75,22.0,695.5,72.04,55.41
2018,7,10,16,0,888.0,78.0,4.7,21.4,652.0,70.87,54.73
2018,7,10,16,15,872.5,76.0,4.65,21.05,605.0,69.51,53.83
2018,7,10,16,30,857.0,74.0,4.6,20.7,558.0,68.04,52.83
2018,7,10,16,45,836.0,72.0,4.55,20.35,508.5,66.38,51.67
2018,7,10,17,0,815.0,70.0,4.5,20.0,459.0,57.15,43.98
2018,7,10,17,15,787.0,66.5,4.45,19.5,407.5,54.97,42.35
2018,7,10,17,30,759.0,63.0,4.4,19.0,356.0,52.73,40.62
2018,7,10,17,45,720.0,59.0,4.3,18.5,305.5,49.93,38.36
2018,7,10,18,0,681.0,55.0,4.2,18.0,255.0,47.1,35.99
2018,7,10,18,15,623.5,50.5,4.1,17.4,206.5,43.7,33.02
2018,7,10,18,30,566.0,46.0,4.0,16.8,158.0,37.05,27.01
2018,7,10,18,45,476.0,38.5,3.9,16.2,115.0,31.32,21.64
2018,7,10,19,0,386.0,31.0,3.8,15.6,72.0,25.58,15.81
2018,7,10,19,15,245.0,21.0,3.75,15.2,42.5,17.44,1.82
2018,7,10,19,30,104.0,11.0,3.7,14.8,13.0,9.39,0.0
2018,7,10,19,45,52.0,5.5,3.6,14.35,6.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,12.2,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,12.4,6.0,34.18,0.0
2018,7,11,5,15,186.0,17.5,0.65,13.15,31.5,137.6,0.0
2018,7,11,5,30,325.0,29.0,0.6,13.9,57.0,309.18,225.15
2018,7,11,5,45,426.0,37.0,0.55,14.7,98.0,408.2,324.97
2018,7,11,6,0,527.0,45.0,0.5,15.5,139.0,513.29,409.19
2018,7,11,6,15,591.0,50.5,0.45,16.05,186.5,590.85,467.88
2018,7,11,6,30,655.0,56.0,0.4,16.6,234.0,664.95,520.44
2018,7,11,6,45,652.0,67.0,0.35,17.15,274.5,702.3,544.05
2018,7,11,7,0,649.0,78.0,0.3,17.7,315.0,730.89,560.51
2018,7,11,7,15,670.0,86.5,0.25,18.3,363.0,776.03,587.25
2018,7,11,7,30,691.0,95.0,0.2,18.9,411.0,819.64,611.62
2018,7,11,7,45,750.5,91.0,0.2,19.55,470.0,876.98,644.78
2018,7,11,8,0,810.0,87.0,0.2,20.2,529.0,939.94,680.17
2018,7,11,8,15,848.0,84.0,0.25,20.8,583.0,969.32,694.74
2018,7,11,8,30,886.0,81.0,0.3,21.4,637.0,1007.99,715.48
2018,7,11,8,45,900.0,82.0,0.35,22.0,682.0,1024.61,722.5
2018,7,11,9,0,914.0,83.0,0.4,22.6,727.0,1038.02,728.06
2018,7,11,9,15,908.0,92.0,0.45,22.9,762.0,1037.11,726.02
2018,7,11,9,30,902.0,101.0,0.5,23.2,797.0,1032.37,722.1
2018,7,11,9,45,903.5,106.5,0.6,23.55,830.5,1027.6,719.41
2018,7,11,10,0,905.0,112.0,0.7,23.9,864.0,1019.25,714.61
2018,7,11,10,15,922.0,108.5,0.75,24.0,897.5,1013.15,710.86
2018,7,11,10,30,939.0,105.0,0.8,24.1,931.0,1003.39,704.94
2018,7,11,10,45,943.0,106.5,0.9,24.25,953.5,982.83,693.39
2018,7,11,11,0,947.0,108.0,1.0,24.4,976.0,958.93,679.78
2018,7,11,11,15,949.5,109.0,1.0,24.4,991.5,930.04,661.59
2018,7,11,11,30,952.0,110.0,1.0,24.4,1007.0,898.14,641.54
2018,7,11,11,45,952.5,110.0,1.05,24.4,1014.5,860.95,618.82
2018,7,11,12,0,953.0,110.0,1.1,24.4,1022.0,821.31,594.28
2018,7,11,12,15,954.5,108.5,1.15,24.35,1022.5,778.92,567.21
2018,7,11,12,30,956.0,107.0,1.2,24.3,1023.0,734.47,536.71
2018,7,11,12,45,958.5,104.5,1.25,24.25,1017.5,688.0,503.9
2018,7,11,13,0,961.0,102.0,1.3,24.2,1012.0,639.75,468.74
2018,7,11,13,15,958.5,101.0,1.3,24.05,997.5,588.31,429.94
2018,7,11,13,30,956.0,100.0,1.3,23.9,983.0,535.84,389.12
2018,7,11,13,45,952.5,99.0,1.35,23.75,962.0,482.1,346.25
2018,7,11,14,0,949.0,98.0,1.4,23.6,941.0,427.79,301.53
2018,7,11,14,15,943.5,97.0,1.4,23.4,913.5,372.5,254.87
2018,7,11,14,30,938.0,96.0,1.4,23.2,886.0,317.26,207.75
2018,7,11,14,45,931.0,94.5,1.4,22.95,852.5,261.66,161.11
2018,7,11,15,0,924.0,93.0,1.4,22.7,819.0,206.71,117.77
2018,7,11,15,15,914.0,91.0,1.4,22.7,779.5,152.0,81.15
2018,7,11,15,30,904.0,89.0,1.4,22.7,740.0,98.67,58.19
2018,7,11,15,45,892.0,87.0,1.4,22.25,696.5,76.16,58.74
2018,7,11,16,0,880.0,85.0,1.4,21.8,653.0,75.1,58.16
2018,7,11,16,15,864.0,82.5,1.4,21.5,605.5,73.53,57.09
2018,7,11,16,30,848.0,80.0,1.4,21.2,558.0,71.83,55.91
2018,7,11,16,45,827.0,77.0,1.4,20.9,508.0,61.45,47.32
2018,7,11,17,0,806.0,74.0,1.4,20.6,458.0,59.91,46.25
2018,7,11,17,15,777.5,70.5,1.4,20.25,407.0,57.84,44.7
2018,7,11,17,30,749.0,67.0,1.4,19.9,356.0,55.72,43.08
2018,7,11,17,45,709.0,63.0,1.35,19.5,305.0,53.04,40.93
2018,7,11,18,0,669.0,59.0,1.3,19.1,254.0,50.35,38.69
2018,7,11,18,15,612.0,53.0,1.25,18.4,205.5,42.06,31.46
2018,7,11,18,30,555.0,47.0,1.2,17.7,157.0,37.82,27.61
2018,7,11,18,45,464.0,40.0,1.2,17.0,114.5,32.56,22.66
2018,7,11,19,0,373.0,33.0,1.2,16.3,72.0,27.34,17.22
2018,7,11,19,15,229.5,21.5,1.15,15.85,41.5,17.9,1.38
2018,7,11,19,30,86.0,10.0,1.1,15.4,11.0,8.54,0.0
2018,7,11,19,45,43.0,5.0,1.05,14.95,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,45,10.0,2.0,0.45,12.65,2.0,0.0,0.0
2018,7,12,5,0,20.0,4.0,0.5,12.8,4.0,3.41,0.0
2018,7,12,5,15,120.0,16.0,0.55,13.25,25.0,92.7,0.0
2018,7,12,5,30,220.0,28.0,0.6,13.7,46.0,231.91,166.97
2018,7,12,5,45,350.5,37.0,0.65,14.15,88.5,351.76,282.98
2018,7,12,6,0,481.0,46.0,0.7,14.6,131.0,478.29,386.15
2018,7,12,6,15,490.5,51.5,0.75,15.1,161.5,509.62,412.19
2018,7,12,6,30,500.0,57.0,0.8,15.6,192.0,539.99,436.08
2018,7,12,6,45,526.0,66.5,0.8,16.05,234.5,589.82,472.37
2018,7,12,7,0,552.0,76.0,0.8,16.5,277.0,639.33,506.49
2018,7,12,7,15,594.5,85.5,0.85,16.9,331.0,703.64,550.5
2018,7,12,7,30,637.0,95.0,0.9,17.3,385.0,767.62,592.67
2018,7,12,7,45,685.5,97.0,0.9,17.7,441.5,826.74,629.52
2018,7,12,8,0,734.0,99.0,0.9,18.1,498.0,879.27,660.95
2018,7,12,8,15,778.0,97.5,0.95,18.55,554.5,927.58,689.69
2018,7,12,8,30,822.0,96.0,1.0,19.0,611.0,973.61,716.53
2018,7,12,8,45,835.5,98.5,1.0,19.5,654.5,978.86,715.93
2018,7,12,9,0,849.0,101.0,1.0,20.0,698.0,993.09,721.76
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,997.16,722.5
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,997.61,721.24
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,1007.07,724.76
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,1012.92,726.01
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,1001.0,717.55
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,985.65,707.28
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,965.06,693.8
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,941.24,678.35
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,912.95,659.97
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,881.72,639.73
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,846.15,617.25
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,808.15,592.97
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,746.07,550.2
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,683.57,505.72
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,586.08,434.38
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,503.73,373.53
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,481.1,357.25
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,457.46,339.36
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,432.51,319.81
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,393.68,288.79
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,356.23,258.75
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,319.58,229.13
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,282.78,199.45
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,246.28,171.21
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,225.0,160.86
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,215.34,161.84
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,196.27,158.47
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,184.87,149.81
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,158.67,128.83
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,143.18,116.55
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,110.59,89.66
2018,7,12,17,0,562.0,120.0,0.7,18.0,388.0,83.05,66.62
2018,7,12,17,15,570.0,106.5,0.65,17.7,351.5,75.87,60.79
2018,7,12,17,30,578.0,93.0,0.6,17.4,315.0,68.13,54.35
2018,7,12,17,45,525.5,85.5,0.55,17.1,265.5,63.83,50.81
2018,7,12,18,0,473.0,78.0,0.5,16.8,216.0,59.42,47.05
2018,7,12,18,15,421.5,67.5,0.5,16.5,173.0,52.41,40.85
2018,7,12,18,30,370.0,57.0,0.5,16.2,130.0,43.38,32.7
2018,7,12,18,45,286.5,46.0,0.5,15.95,93.0,35.23,25.11
2018,7,12,19,0,203.0,35.0,0.5,15.7,56.0,26.97,16.94
2018,7,12,19,15,118.5,21.0,0.5,15.6,32.0,16.31,0.09
2018,7,12,19,30,34.0,7.0,0.5,15.5,8.0,5.97,0.0
2018,7,12,19,45,17.0,3.5,0.5,15.35,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
