Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,5,15,3.5,3.0,0.5,14.15,3.5,4.86,0.0
2018,7,13,5,30,7.0,6.0,0.5,14.5,7.0,11.29,2.8
2018,7,13,5,45,3.5,7.0,0.45,14.85,7.5,8.49,1.54
2018,7,13,6,0,0.0,8.0,0.4,15.2,8.0,6.56,0.0
2018,7,13,6,15,1.5,16.0,0.45,15.55,16.5,14.39,6.76
2018,7,13,6,30,3.0,24.0,0.5,15.9,25.0,22.33,13.67
2018,7,13,6,45,1.5,30.5,0.5,16.3,31.0,26.48,17.13
2018,7,13,7,0,0.0,37.0,0.5,16.7,37.0,30.55,20.44
2018,7,13,7,15,0.0,61.5,0.55,17.05,61.5,50.95,37.53
2018,7,13,7,30,0.0,86.0,0.6,17.4,86.0,71.91,54.77
2018,7,13,7,45,0.0,72.0,0.7,17.75,72.0,59.74,44.38
2018,7,13,8,0,0.0,58.0,0.8,18.1,58.0,48.09,34.52
2018,7,13,8,15,0.0,62.5,0.8,18.45,62.5,51.87,37.48
2018,7,13,8,30,0.0,67.0,0.8,18.8,67.0,55.66,40.4
2018,7,13,8,45,4.0,119.5,0.85,19.2,122.5,105.03,80.43
2018,7,13,9,0,8.0,172.0,0.9,19.6,178.0,156.83,121.31
2018,7,13,9,15,15.0,208.5,0.95,19.85,220.0,197.19,152.57
2018,7,13,9,30,22.0,245.0,1.0,20.1,262.0,253.56,195.54
2018,7,13,9,45,16.0,224.0,1.0,20.3,236.5,210.22,161.39
2018,7,13,10,0,10.0,203.0,1.0,20.5,211.0,184.18,140.86
2018,7,13,10,15,6.5,169.0,1.0,20.65,174.5,149.96,114.0
2018,7,13,10,30,3.0,135.0,1.0,20.8,138.0,116.76,87.78
2018,7,13,10,45,29.5,192.5,1.05,20.95,219.5,198.83,152.51
2018,7,13,11,0,56.0,250.0,1.1,21.1,301.0,272.49,208.69
2018,7,13,11,15,83.5,344.5,1.15,21.25,422.0,377.57,286.26
2018,7,13,11,30,111.0,439.0,1.2,21.4,543.0,487.53,364.33
2018,7,13,11,45,140.0,455.0,1.2,21.5,587.5,512.06,380.86
2018,7,13,12,0,169.0,471.0,1.2,21.6,632.0,533.05,395.29
2018,7,13,12,15,204.0,471.5,1.25,21.65,666.5,542.23,401.88
2018,7,13,12,30,239.0,472.0,1.3,21.7,701.0,547.92,405.88
2018,7,13,12,45,224.5,466.5,1.3,21.75,680.5,514.54,381.49
2018,7,13,13,0,210.0,461.0,1.3,21.8,660.0,482.46,358.12
2018,7,13,13,15,299.0,382.0,1.35,21.75,660.5,448.37,334.13
2018,7,13,13,30,388.0,303.0,1.4,21.7,661.0,407.34,303.52
2018,7,13,13,45,502.0,261.0,1.4,21.65,713.5,399.59,294.71
2018,7,13,14,0,616.0,219.0,1.4,21.6,766.0,376.07,272.14
2018,7,13,14,15,672.0,199.0,1.45,21.5,778.5,341.81,241.09
2018,7,13,14,30,728.0,179.0,1.5,21.4,791.0,301.91,204.76
2018,7,13,14,45,725.5,170.5,1.5,21.35,760.0,251.38,162.48
2018,7,13,15,0,723.0,162.0,1.5,21.3,729.0,201.46,122.95
2018,7,13,15,15,765.5,135.0,1.5,21.3,708.5,153.32,88.43
2018,7,13,15,30,808.0,108.0,1.5,21.3,688.0,93.59,56.78
2018,7,13,15,45,795.5,104.5,1.6,21.1,646.5,73.96,57.19
2018,7,13,16,0,783.0,101.0,1.7,20.9,605.0,73.1,56.7
2018,7,13,16,15,767.5,97.0,1.75,20.75,560.5,71.72,55.75
2018,7,13,16,30,752.0,93.0,1.8,20.6,516.0,70.22,54.69
2018,7,13,16,45,730.0,89.0,1.8,20.45,468.5,68.48,53.44
2018,7,13,17,0,708.0,85.0,1.8,20.3,421.0,66.64,52.09
2018,7,13,17,15,677.5,80.5,1.85,20.0,372.5,58.81,45.59
2018,7,13,17,30,647.0,76.0,1.9,19.7,324.0,56.51,43.81
2018,7,13,17,45,606.0,70.5,1.9,19.4,276.5,53.3,41.18
2018,7,13,18,0,565.0,65.0,1.9,19.1,229.0,50.0,38.38
2018,7,13,18,15,506.0,58.5,1.9,18.6,184.0,45.72,34.62
2018,7,13,18,30,447.0,52.0,1.9,18.1,139.0,41.39,30.64
2018,7,13,18,45,361.0,42.5,1.9,17.65,100.0,34.32,24.06
2018,7,13,19,0,275.0,33.0,1.9,17.2,61.0,27.12,16.83
2018,7,13,19,15,164.5,20.5,1.85,16.9,35.0,16.01,0.0
2018,7,13,19,30,54.0,8.0,1.8,16.6,9.0,6.83,0.0
2018,7,13,19,45,27.0,4.0,1.8,16.3,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.7,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,7,14,5,15,17.5,11.0,1.5,14.15,12.0,20.89,0.0
2018,7,14,5,30,23.0,19.0,1.5,14.5,21.0,43.24,25.83
2018,7,14,5,45,102.5,34.5,1.5,14.85,51.0,138.85,111.18
2018,7,14,6,0,182.0,50.0,1.5,15.2,81.0,224.01,185.55
2018,7,14,6,15,152.5,64.5,1.55,15.7,96.5,222.91,185.32
2018,7,14,6,30,123.0,79.0,1.6,16.2,112.0,201.81,167.82
2018,7,14,6,45,143.0,100.0,1.6,16.7,146.0,247.24,205.33
2018,7,14,7,0,163.0,121.0,1.6,17.2,180.0,292.6,241.44
2018,7,14,7,15,355.0,115.5,1.6,17.6,269.0,507.02,412.13
2018,7,14,7,30,547.0,110.0,1.6,18.0,358.0,700.08,552.93
2018,7,14,7,45,637.0,103.5,1.6,18.4,424.0,787.62,610.55
2018,7,14,8,0,727.0,97.0,1.6,18.8,490.0,869.55,663.24
2018,7,14,8,15,761.5,95.5,1.65,19.15,540.5,908.22,686.08
2018,7,14,8,30,796.0,94.0,1.7,19.5,591.0,944.52,707.54
2018,7,14,8,45,818.5,93.5,1.7,19.8,636.5,955.39,711.56
2018,7,14,9,0,841.0,93.0,1.7,20.1,682.0,975.39,721.95
2018,7,14,9,15,818.5,108.5,1.75,20.35,709.0,964.97,713.25
2018,7,14,9,30,796.0,124.0,1.8,20.6,736.0,963.68,711.03
2018,7,14,9,45,838.5,111.5,1.85,20.85,782.0,968.04,712.54
2018,7,14,10,0,881.0,99.0,1.9,21.1,828.0,981.76,720.18
2018,7,14,10,15,887.5,100.5,1.95,21.2,856.5,971.43,712.63
2018,7,14,10,30,894.0,102.0,2.0,21.3,885.0,957.71,703.24
2018,7,14,10,45,899.5,102.5,2.05,21.35,907.5,938.72,690.65
2018,7,14,11,0,905.0,103.0,2.1,21.4,930.0,916.51,676.01
2018,7,14,11,15,908.5,103.5,2.1,21.4,945.5,889.42,657.81
2018,7,14,11,30,912.0,104.0,2.1,21.4,961.0,859.4,637.69
2018,7,14,11,45,902.0,110.5,2.15,21.35,964.5,821.06,612.45
2018,7,14,12,0,892.0,117.0,2.2,21.3,968.0,780.74,585.68
2018,7,14,12,15,904.0,111.0,2.2,21.25,974.0,744.52,560.38
2018,7,14,12,30,916.0,105.0,2.2,21.2,980.0,705.63,531.74
2018,7,14,12,45,859.5,131.5,2.2,21.15,948.5,645.8,486.88
2018,7,14,13,0,803.0,158.0,2.2,21.1,917.0,590.6,444.64
2018,7,14,13,15,814.5,150.5,2.25,21.0,910.5,546.88,410.5
2018,7,14,13,30,826.0,143.0,2.3,20.9,904.0,502.47,374.53
2018,7,14,13,45,863.0,122.5,2.3,20.8,902.0,459.11,337.7
2018,7,14,14,0,900.0,102.0,2.3,20.7,900.0,411.1,295.83
2018,7,14,14,15,894.5,101.0,2.3,20.6,873.5,358.25,249.9
2018,7,14,14,30,889.0,100.0,2.3,20.5,847.0,305.49,203.74
2018,7,14,14,45,882.0,98.0,2.35,20.35,814.5,252.07,158.03
2018,7,14,15,0,875.0,96.0,2.4,20.2,782.0,199.31,115.78
2018,7,14,15,15,864.5,94.5,2.4,20.2,744.0,147.37,80.81
2018,7,14,15,30,854.0,93.0,2.4,20.2,706.0,96.83,59.45
2018,7,14,15,45,841.5,90.5,2.45,19.8,663.5,77.29,60.34
2018,7,14,16,0,829.0,88.0,2.5,19.4,621.0,76.02,59.55
2018,7,14,16,15,813.0,84.5,2.5,19.15,575.0,73.92,58.01
2018,7,14,16,30,797.0,81.0,2.5,18.9,529.0,62.8,48.72
2018,7,14,16,45,775.5,78.0,2.5,18.65,481.0,61.42,47.76
2018,7,14,17,0,754.0,75.0,2.5,18.4,433.0,59.97,46.74
2018,7,14,17,15,724.5,71.5,2.5,18.1,383.5,57.98,45.24
2018,7,14,17,30,695.0,68.0,2.5,17.8,334.0,55.95,43.67
2018,7,14,17,45,654.5,64.0,2.5,17.5,285.5,49.01,37.73
2018,7,14,18,0,614.0,60.0,2.5,17.2,237.0,46.61,35.7
2018,7,14,18,15,555.5,53.5,2.45,16.85,190.5,42.12,31.7
2018,7,14,18,30,497.0,47.0,2.4,16.5,144.0,37.56,27.48
2018,7,14,18,45,407.5,39.5,2.4,16.15,104.0,31.98,22.17
2018,7,14,19,0,318.0,32.0,2.4,15.8,64.0,26.39,16.26
2018,7,14,19,15,192.0,20.5,2.35,15.55,37.0,17.03,0.0
2018,7,14,19,30,66.0,9.0,2.3,15.3,10.0,7.68,0.0
2018,7,14,19,45,33.0,4.5,2.3,15.05,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,15,4,45,6.5,1.0,1.45,12.1,1.0,0.0,0.0
2018,7,15,5,0,13.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,7,15,5,15,6.5,8.0,1.5,12.6,8.0,11.09,0.0
2018,7,15,5,30,0.0,14.0,1.5,13.0,14.0,11.53,2.45
2018,7,15,5,45,0.0,26.0,1.5,13.45,26.0,21.47,12.19
2018,7,15,6,0,0.0,38.0,1.5,13.9,38.0,31.42,21.04
2018,7,15,6,15,0.0,50.0,1.55,14.3,50.0,42.08,30.37
2018,7,15,6,30,0.0,62.0,1.6,14.7,62.0,52.87,39.67
2018,7,15,6,45,1.5,80.0,1.6,15.1,80.5,71.37,55.39
2018,7,15,7,0,3.0,98.0,1.6,15.5,99.0,89.72,70.69
2018,7,15,7,15,12.0,127.0,1.6,15.9,132.0,127.01,101.79
2018,7,15,7,30,21.0,156.0,1.6,16.3,165.0,164.42,132.29
2018,7,15,7,45,100.0,165.0,1.65,16.65,218.0,283.45,230.47
2018,7,15,8,0,179.0,174.0,1.7,17.0,271.0,391.18,315.64
2018,7,15,8,15,209.0,179.0,1.7,17.35,302.0,425.29,340.64
2018,7,15,8,30,239.0,184.0,1.7,17.7,333.0,459.32,365.57
2018,7,15,8,45,236.5,186.5,1.75,18.05,343.0,456.93,362.17
2018,7,15,9,0,234.0,189.0,1.8,18.4,353.0,453.73,358.45
2018,7,15,9,15,238.5,206.5,1.8,18.55,381.5,473.56,372.0
2018,7,15,9,30,243.0,224.0,1.8,18.7,410.0,491.77,384.1
2018,7,15,9,45,269.5,257.0,1.85,18.9,472.5,546.84,423.45
2018,7,15,10,0,296.0,290.0,1.9,19.1,535.0,598.77,459.59
2018,7,15,10,15,439.0,255.0,1.9,19.1,632.0,709.33,540.06
2018,7,15,10,30,582.0,220.0,1.9,19.1,729.0,800.3,604.12
2018,7,15,10,45,618.5,223.0,1.9,19.15,776.5,815.93,613.25
2018,7,15,11,0,655.0,226.0,1.9,19.2,824.0,827.24,620.1
2018,7,15,11,15,684.0,208.0,1.9,19.15,842.0,808.01,606.92
2018,7,15,11,30,713.0,190.0,1.9,19.1,860.0,779.53,587.7
2018,7,15,11,45,818.5,151.0,1.95,19.05,926.5,788.22,594.49
2018,7,15,12,0,924.0,112.0,2.0,19.0,993.0,800.64,603.29
2018,7,15,12,15,938.5,108.5,2.0,18.95,1004.0,766.96,579.44
2018,7,15,12,30,953.0,105.0,2.0,18.9,1015.0,730.23,552.18
2018,7,15,12,45,950.5,106.0,2.0,18.85,1008.5,683.35,516.93
2018,7,15,13,0,948.0,107.0,2.0,18.8,1002.0,635.01,479.74
2018,7,15,13,15,946.0,107.0,2.05,18.8,989.0,584.94,440.36
2018,7,15,13,30,944.0,107.0,2.1,18.8,976.0,533.76,398.88
2018,7,15,13,45,941.0,105.0,2.1,18.8,955.0,479.86,353.91
2018,7,15,14,0,938.0,103.0,2.1,18.8,934.0,425.38,307.27
2018,7,15,14,15,932.5,102.0,2.15,18.8,906.5,370.4,259.4
2018,7,15,14,30,927.0,101.0,2.2,18.8,879.0,315.48,211.17
2018,7,15,14,45,920.0,98.5,2.25,18.8,845.0,259.56,163.11
2018,7,15,15,0,913.0,96.0,2.3,18.8,811.0,204.32,118.69
2018,7,15,15,15,903.0,94.5,2.3,18.8,772.0,150.27,82.3
2018,7,15,15,30,893.0,93.0,2.3,18.8,733.0,97.58,60.27
2018,7,15,15,45,880.5,91.0,2.35,18.75,689.5,78.38,61.52
2018,7,15,16,0,868.0,89.0,2.4,18.7,646.0,77.38,60.88
2018,7,15,16,15,852.5,85.5,2.45,18.6,598.5,75.26,59.28
2018,7,15,16,30,837.0,82.0,2.5,18.5,551.0,64.16,49.97
2018,7,15,16,45,816.0,79.0,2.55,18.45,501.5,62.75,48.96
2018,7,15,17,0,795.0,76.0,2.6,18.4,452.0,61.28,47.88
2018,7,15,17,15,765.5,72.0,2.6,18.15,400.5,58.9,46.03
2018,7,15,17,30,736.0,68.0,2.6,17.9,349.0,56.43,44.07
2018,7,15,17,45,695.0,63.5,2.65,17.65,298.0,53.39,41.56
2018,7,15,18,0,654.0,59.0,2.7,17.4,247.0,46.22,35.31
2018,7,15,18,15,593.5,53.0,2.7,16.95,198.5,42.02,31.59
2018,7,15,18,30,533.0,47.0,2.7,16.5,150.0,37.8,27.68
2018,7,15,18,45,437.5,39.5,2.65,16.0,108.0,32.14,22.31
2018,7,15,19,0,342.0,32.0,2.6,15.5,66.0,26.51,16.3
2018,7,15,19,15,206.0,20.5,2.6,15.1,38.0,17.09,0.0
2018,7,15,19,30,70.0,9.0,2.6,14.7,10.0,7.68,0.0
2018,7,15,19,45,35.0,4.5,2.55,14.35,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,16,4,45,3.5,1.0,1.9,11.7,1.0,0.0,0.0
2018,7,16,5,0,7.0,2.0,1.9,11.9,2.0,0.0,0.0
2018,7,16,5,15,12.0,12.0,1.9,12.45,12.5,18.11,0.0
2018,7,16,5,30,17.0,22.0,1.9,13.0,23.0,35.43,18.97
2018,7,16,5,45,66.0,37.5,1.9,13.55,47.5,104.23,82.2
2018,7,16,6,0,115.0,53.0,1.9,14.1,72.0,177.68,146.54
2018,7,16,6,15,103.0,70.0,1.9,14.6,91.5,175.52,145.78
2018,7,16,6,30,91.0,87.0,1.9,15.1,111.0,186.95,155.3
2018,7,16,6,45,75.0,110.0,1.9,15.6,132.5,185.24,153.11
2018,7,16,7,0,59.0,133.0,1.9,16.1,154.0,197.09,161.62
2018,7,16,7,15,114.0,151.5,1.9,16.55,200.0,286.41,235.07
2018,7,16,7,30,169.0,170.0,1.9,17.0,246.0,359.71,293.31
2018,7,16,7,45,223.0,176.0,1.9,17.45,288.5,438.82,354.15
2018,7,16,8,0,277.0,182.0,1.9,17.9,331.0,498.44,398.66
2018,7,16,8,15,401.0,179.0,1.9,18.25,416.5,642.57,505.58
2018,7,16,8,30,525.0,176.0,1.9,18.6,502.0,763.69,590.95
2018,7,16,8,45,549.0,187.0,1.9,19.0,550.0,799.31,612.14
2018,7,16,9,0,573.0,198.0,1.9,19.4,598.0,841.92,638.52
2018,7,16,9,15,697.0,164.0,1.9,19.75,678.5,924.66,691.68
2018,7,16,9,30,821.0,130.0,1.9,20.1,759.0,995.43,734.97
2018,7,16,9,45,880.5,110.0,1.9,20.4,812.5,1008.12,740.19
2018,7,16,10,0,940.0,90.0,1.9,20.7,866.0,1029.82,751.94
2018,7,16,10,15,937.5,96.0,1.9,21.05,892.5,1014.8,739.98
2018,7,16,10,30,935.0,102.0,1.9,21.4,919.0,996.27,726.34
2018,7,16,10,45,948.0,97.5,1.9,21.7,944.5,978.23,713.33
2018,7,16,11,0,961.0,93.0,1.9,22.0,970.0,956.69,698.16
2018,7,16,11,15,964.0,94.0,1.95,22.25,986.0,928.21,679.28
2018,7,16,11,30,967.0,95.0,2.0,22.5,1002.0,896.64,658.38
2018,7,16,11,45,949.0,106.0,2.0,22.7,1003.0,854.19,629.85
2018,7,16,12,0,931.0,117.0,2.0,22.9,1004.0,809.86,599.97
2018,7,16,12,15,948.5,107.5,2.0,23.0,1012.0,773.05,574.65
2018,7,16,12,30,966.0,98.0,2.0,23.1,1020.0,733.08,545.47
2018,7,16,12,45,961.0,100.5,2.05,23.2,1012.5,685.33,510.16
2018,7,16,13,0,956.0,103.0,2.1,23.3,1005.0,636.25,472.97
2018,7,16,13,15,954.0,102.0,2.1,23.3,991.0,585.08,433.16
2018,7,16,13,30,952.0,101.0,2.1,23.3,977.0,532.81,391.35
2018,7,16,13,45,948.0,99.5,2.15,23.25,955.5,478.44,346.96
2018,7,16,14,0,944.0,98.0,2.2,23.2,934.0,423.58,300.88
2018,7,16,14,15,931.0,101.5,2.2,23.05,904.5,368.94,254.15
2018,7,16,14,30,918.0,105.0,2.2,22.9,875.0,315.01,207.72
2018,7,16,14,45,918.0,99.5,2.2,22.75,843.5,259.02,160.2
2018,7,16,15,0,918.0,94.0,2.2,22.6,812.0,202.98,115.67
2018,7,16,15,15,908.0,92.0,2.2,22.6,772.5,148.32,79.53
2018,7,16,15,30,898.0,90.0,2.2,22.6,733.0,95.03,57.79
2018,7,16,15,45,884.0,88.0,2.2,22.2,688.5,76.66,59.22
2018,7,16,16,0,870.0,86.0,2.2,21.8,644.0,75.57,58.6
2018,7,16,16,15,853.0,83.5,2.15,21.55,596.5,74.0,57.51
2018,7,16,16,30,836.0,81.0,2.1,21.3,549.0,72.3,56.32
2018,7,16,16,45,820.5,77.0,2.1,21.0,501.0,61.45,47.32
2018,7,16,17,0,805.0,73.0,2.1,20.7,453.0,59.27,45.7
2018,7,16,17,15,776.5,69.5,2.1,20.3,402.0,57.18,44.14
2018,7,16,17,30,748.0,66.0,2.1,19.9,351.0,55.03,42.49
2018,7,16,17,45,708.0,61.5,2.1,19.45,299.5,51.92,39.97
2018,7,16,18,0,668.0,57.0,2.1,19.0,248.0,48.78,37.32
2018,7,16,18,15,608.0,51.5,2.05,18.4,199.5,40.97,30.47
2018,7,16,18,30,548.0,46.0,2.0,17.8,151.0,37.09,26.9
2018,7,16,18,45,454.0,38.5,2.0,17.15,108.5,31.39,21.53
2018,7,16,19,0,360.0,31.0,2.0,16.5,66.0,25.71,15.48
2018,7,16,19,15,218.5,20.0,2.0,16.15,38.0,16.7,0.0
2018,7,16,19,30,77.0,9.0,2.0,15.8,10.0,7.68,0.0
2018,7,16,19,45,38.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.05,13.1,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,7,17,5,15,139.0,14.5,2.1,13.7,24.0,103.39,0.0
2018,7,17,5,30,260.0,27.0,2.1,14.2,46.0,252.36,161.97
2018,7,17,5,45,372.0,36.0,2.1,14.7,85.5,365.39,293.99
2018,7,17,6,0,484.0,45.0,2.1,15.2,125.0,478.02,390.01
2018,7,17,6,15,553.5,50.5,2.05,15.7,172.0,558.63,455.5
2018,7,17,6,30,623.0,56.0,2.0,16.2,219.0,642.3,519.63
2018,7,17,6,45,670.0,61.0,2.0,16.65,270.0,702.2,563.08
2018,7,17,7,0,717.0,66.0,2.0,17.1,321.0,769.25,609.71
2018,7,17,7,15,750.5,69.5,2.0,17.8,372.5,821.61,643.27
2018,7,17,7,30,784.0,73.0,2.0,18.5,424.0,872.8,674.86
2018,7,17,7,45,809.0,75.5,2.0,19.2,474.5,912.83,697.79
2018,7,17,8,0,834.0,78.0,2.0,19.9,525.0,939.49,711.25
2018,7,17,8,15,853.0,80.0,2.0,20.45,573.5,968.13,726.35
2018,7,17,8,30,872.0,82.0,2.0,21.0,622.0,994.06,739.45
2018,7,17,8,45,877.5,87.0,2.0,21.55,664.5,1006.98,744.0
2018,7,17,9,0,883.0,92.0,2.0,22.1,707.0,1016.47,746.56
2018,7,17,9,15,901.0,91.0,1.95,22.7,750.0,1028.17,749.89
2018,7,17,9,30,919.0,90.0,1.9,23.3,793.0,1036.48,751.09
2018,7,17,9,45,925.5,92.5,1.9,23.95,828.0,1033.66,745.94
2018,7,17,10,0,932.0,95.0,1.9,24.6,863.0,1027.24,738.82
2018,7,17,10,15,939.0,95.5,1.9,24.95,892.5,1015.57,729.46
2018,7,17,10,30,946.0,96.0,1.9,25.3,922.0,1000.38,718.08
2018,7,17,10,45,951.0,97.0,1.95,25.7,945.5,980.33,704.27
2018,7,17,11,0,956.0,98.0,2.0,26.1,969.0,956.88,688.39
2018,7,17,11,15,959.5,98.0,2.05,26.2,985.0,927.88,669.8
2018,7,17,11,30,963.0,98.0,2.1,26.3,1001.0,895.83,649.19
2018,7,17,11,45,964.5,98.5,2.1,26.45,1009.5,859.7,625.26
2018,7,17,12,0,966.0,99.0,2.1,26.6,1018.0,820.95,599.53
2018,7,17,12,15,963.0,101.0,2.15,26.6,1018.0,777.78,571.04
2018,7,17,12,30,960.0,103.0,2.2,26.6,1018.0,732.7,538.98
2018,7,17,12,45,954.0,106.0,2.25,26.65,1010.0,684.81,504.01
2018,7,17,13,0,948.0,109.0,2.3,26.7,1002.0,635.68,467.2
2018,7,17,13,15,945.5,108.0,2.35,26.6,988.0,584.48,428.14
2018,7,17,13,30,943.0,107.0,2.4,26.5,974.0,532.26,387.05
2018,7,17,13,45,932.5,110.5,2.4,26.45,951.5,478.92,343.68
2018,7,17,14,0,922.0,114.0,2.4,26.4,929.0,425.61,299.24
2018,7,17,14,15,904.5,118.5,2.45,26.2,897.5,371.0,253.43
2018,7,17,14,30,887.0,123.0,2.5,26.0,866.0,317.59,208.32
2018,7,17,14,45,891.0,114.5,2.55,25.85,835.5,262.06,161.75
2018,7,17,15,0,895.0,106.0,2.6,25.7,805.0,206.1,117.75
2018,7,17,15,15,814.0,130.5,2.6,25.7,742.0,152.08,85.05
2018,7,17,15,30,733.0,155.0,2.6,25.7,679.0,107.31,69.52
2018,7,17,15,45,777.0,129.5,2.7,25.2,654.5,89.68,69.27
2018,7,17,16,0,821.0,104.0,2.8,24.7,630.0,75.9,58.17
2018,7,17,16,15,798.0,101.0,2.85,24.4,580.5,75.09,57.76
2018,7,17,16,30,775.0,98.0,2.9,24.1,531.0,74.21,57.3
2018,7,17,16,45,778.5,88.5,2.9,23.8,489.0,68.99,53.16
2018,7,17,17,0,782.0,79.0,2.9,23.5,447.0,63.35,48.63
2018,7,17,17,15,752.5,75.0,2.95,23.0,396.0,61.06,46.96
2018,7,17,17,30,723.0,71.0,3.0,22.5,345.0,58.7,45.19
2018,7,17,17,45,683.0,66.0,3.0,22.0,294.5,55.37,42.51
2018,7,17,18,0,643.0,61.0,3.0,21.5,244.0,47.71,35.98
2018,7,17,18,15,581.0,54.5,2.95,20.8,195.5,43.18,32.06
2018,7,17,18,30,519.0,48.0,2.9,20.1,147.0,38.61,27.92
2018,7,17,18,45,423.0,40.5,2.85,19.4,105.5,33.02,22.67
2018,7,17,19,0,327.0,33.0,2.8,18.7,64.0,27.47,16.62
2018,7,17,19,15,195.0,20.5,2.75,18.35,36.5,17.18,0.0
2018,7,17,19,30,63.0,8.0,2.7,18.0,9.0,6.83,0.0
2018,7,17,19,45,31.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.5,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.0,1.8,16.35,23.0,97.95,0.0
2018,7,18,5,30,247.0,26.0,1.8,17.0,44.0,241.04,146.36
2018,7,18,5,45,354.5,35.5,1.75,17.7,82.5,351.66,278.84
2018,7,18,6,0,462.0,45.0,1.7,18.4,121.0,460.59,370.54
2018,7,18,6,15,510.5,51.5,1.7,18.9,162.0,524.69,422.75
2018,7,18,6,30,559.0,58.0,1.7,19.4,203.0,590.52,473.35
2018,7,18,6,45,616.0,63.5,1.7,19.85,255.0,663.82,526.7
2018,7,18,7,0,673.0,69.0,1.7,20.3,307.0,738.51,578.39
2018,7,18,7,15,719.0,72.5,1.65,21.0,362.0,795.79,614.56
2018,7,18,7,30,765.0,76.0,1.6,21.7,417.0,858.32,652.9
2018,7,18,7,45,790.0,79.0,1.55,22.4,467.5,898.7,674.86
2018,7,18,8,0,815.0,82.0,1.5,23.1,518.0,936.96,694.95
2018,7,18,8,15,833.5,84.5,1.45,23.6,566.0,965.64,708.85
2018,7,18,8,30,852.0,87.0,1.4,24.1,614.0,979.89,713.39
2018,7,18,8,45,866.0,89.5,1.35,24.65,658.5,998.16,720.51
2018,7,18,9,0,880.0,92.0,1.3,25.2,703.0,1013.25,725.54
2018,7,18,9,15,887.5,95.5,1.25,25.4,742.5,1019.55,726.16
2018,7,18,9,30,895.0,99.0,1.2,25.6,782.0,1022.36,724.85
2018,7,18,9,45,899.0,103.0,1.2,25.85,816.0,1018.67,720.5
2018,7,18,10,0,903.0,107.0,1.2,26.1,850.0,1011.43,714.21
2018,7,18,10,15,883.0,119.0,1.25,26.15,867.0,985.63,698.06
2018,7,18,10,30,863.0,131.0,1.3,26.2,884.0,956.66,680.13
2018,7,18,10,45,653.0,231.0,1.35,26.25,809.0,855.21,615.16
2018,7,18,11,0,443.0,331.0,1.4,26.3,734.0,732.29,530.41
2018,7,18,11,15,334.5,397.5,1.45,26.25,705.0,665.57,483.93
2018,7,18,11,30,226.0,464.0,1.5,26.2,676.0,605.35,440.57
2018,7,18,11,45,366.0,397.0,1.55,26.1,743.5,648.11,473.45
2018,7,18,12,0,506.0,330.0,1.6,26.0,811.0,679.31,496.78
2018,7,18,12,15,646.0,261.0,1.7,25.9,875.5,690.6,506.45
2018,7,18,12,30,786.0,192.0,1.8,25.8,940.0,690.11,507.36
2018,7,18,12,45,709.5,234.5,1.9,25.7,906.5,634.65,466.91
2018,7,18,13,0,633.0,277.0,2.0,25.6,873.0,580.09,426.94
2018,7,18,13,15,541.5,313.5,2.05,25.5,818.0,522.68,384.28
2018,7,18,13,30,450.0,350.0,2.1,25.4,763.0,467.97,343.44
2018,7,18,13,45,652.0,247.0,2.2,25.3,830.5,447.56,325.01
2018,7,18,14,0,854.0,144.0,2.3,25.2,898.0,419.19,296.99
2018,7,18,14,15,759.5,184.5,2.3,25.1,840.0,363.09,252.03
2018,7,18,14,30,665.0,225.0,2.3,25.0,782.0,312.25,212.19
2018,7,18,14,45,690.0,205.0,2.35,24.9,762.5,262.65,170.54
2018,7,18,15,0,715.0,185.0,2.4,24.8,743.0,210.93,129.33
2018,7,18,15,15,668.5,191.5,2.4,24.8,692.5,166.71,102.05
2018,7,18,15,30,622.0,198.0,2.4,24.8,642.0,128.19,88.17
2018,7,18,15,45,585.5,194.5,2.35,24.6,592.0,117.06,91.99
2018,7,18,16,0,549.0,191.0,2.3,24.4,542.0,119.24,94.14
2018,7,18,16,15,493.0,192.0,2.25,24.1,489.0,121.25,96.19
2018,7,18,16,30,437.0,193.0,2.2,23.8,436.0,123.4,98.4
2018,7,18,16,45,444.0,171.5,2.2,23.5,399.0,112.7,89.93
2018,7,18,17,0,451.0,150.0,2.2,23.2,362.0,101.29,80.77
2018,7,18,17,15,496.5,123.0,2.2,22.65,331.5,86.05,68.32
2018,7,18,17,30,542.0,96.0,2.2,22.1,301.0,70.29,55.21
2018,7,18,17,45,529.0,84.5,2.25,21.5,260.0,63.4,49.54
2018,7,18,18,0,516.0,73.0,2.3,20.9,219.0,56.08,43.35
2018,7,18,18,15,432.0,63.0,2.3,20.2,169.0,49.07,37.26
2018,7,18,18,30,348.0,53.0,2.3,19.5,119.0,40.41,29.54
2018,7,18,18,45,284.0,42.5,2.3,18.8,86.0,32.67,22.42
2018,7,18,19,0,220.0,32.0,2.3,18.1,53.0,24.8,14.39
2018,7,18,19,15,115.5,18.5,2.3,17.7,29.0,14.41,0.0
2018,7,18,19,30,11.0,5.0,2.3,17.3,5.0,4.27,0.0
2018,7,18,19,45,5.5,2.5,2.25,16.85,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,5.0,0.5,1.95,14.25,0.5,0.0,0.0
2018,7,19,5,0,10.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,7,19,5,15,47.5,10.5,1.8,14.75,13.5,39.99,0.0
2018,7,19,5,30,85.0,20.0,1.7,15.1,26.0,100.38,55.69
2018,7,19,5,45,228.5,33.5,1.6,15.4,66.5,251.29,201.18
2018,7,19,6,0,372.0,47.0,1.5,15.7,107.0,392.57,320.97
2018,7,19,6,15,337.0,57.5,1.5,15.9,126.5,383.6,316.71
2018,7,19,6,30,302.0,68.0,1.5,16.1,146.0,376.64,312.34
2018,7,19,6,45,218.0,94.0,1.5,16.25,156.5,323.78,268.52
2018,7,19,7,0,134.0,120.0,1.5,16.4,167.0,265.78,219.22
2018,7,19,7,15,236.5,129.0,1.4,16.7,228.0,391.05,320.71
2018,7,19,7,30,339.0,138.0,1.3,17.0,289.0,525.22,422.71
2018,7,19,7,45,358.0,150.0,1.25,17.25,326.0,561.72,446.8
2018,7,19,8,0,377.0,162.0,1.2,17.5,363.0,597.25,470.42
2018,7,19,8,15,373.5,179.5,1.1,17.8,394.0,615.59,479.99
2018,7,19,8,30,370.0,197.0,1.0,18.1,425.0,631.77,487.97
2018,7,19,8,45,397.0,203.5,0.9,18.45,464.5,664.14,507.99
2018,7,19,9,0,424.0,210.0,0.8,18.8,504.0,694.83,526.13
2018,7,19,9,15,445.5,224.0,0.75,19.2,549.0,726.33,544.58
2018,7,19,9,30,467.0,238.0,0.7,19.6,594.0,755.26,560.93
2018,7,19,9,45,598.0,195.0,0.7,20.0,672.5,838.54,616.3
2018,7,19,10,0,729.0,152.0,0.7,20.4,751.0,900.44,653.07
2018,7,19,10,15,669.0,168.5,0.7,20.75,733.0,849.16,617.48
2018,7,19,10,30,609.0,185.0,0.7,21.1,715.0,790.25,578.28
2018,7,19,10,45,680.5,175.5,0.75,21.45,782.5,825.46,601.43
2018,7,19,11,0,752.0,166.0,0.8,21.8,850.0,849.58,616.01
2018,7,19,11,15,852.5,138.5,0.9,22.05,926.0,871.79,630.55
2018,7,19,11,30,953.0,111.0,1.0,22.3,1002.0,898.66,648.08
2018,7,19,11,45,954.5,111.5,1.1,22.55,1011.0,862.46,625.17
2018,7,19,12,0,956.0,112.0,1.2,22.8,1020.0,823.66,601.0
2018,7,19,12,15,957.5,111.0,1.25,22.9,1021.0,781.25,573.1
2018,7,19,12,30,959.0,110.0,1.3,23.0,1022.0,736.71,541.87
2018,7,19,12,45,958.5,109.5,1.4,23.15,1016.0,689.35,508.11
2018,7,19,13,0,958.0,109.0,1.5,23.3,1010.0,640.39,472.04
2018,7,19,13,15,955.0,108.5,1.55,23.3,995.5,588.68,432.68
2018,7,19,13,30,952.0,108.0,1.6,23.3,981.0,535.96,391.25
2018,7,19,13,45,947.5,107.5,1.65,23.3,960.0,481.79,347.38
2018,7,19,14,0,943.0,107.0,1.7,23.3,939.0,427.14,301.82
2018,7,19,14,15,937.0,105.5,1.75,23.15,910.5,371.1,254.36
2018,7,19,14,30,931.0,104.0,1.8,23.0,882.0,315.19,206.55
2018,7,19,14,45,910.5,108.5,1.85,22.85,844.0,260.44,161.06
2018,7,19,15,0,890.0,113.0,1.9,22.7,806.0,207.62,120.37
2018,7,19,15,15,891.5,105.5,1.9,22.7,770.0,151.86,83.55
2018,7,19,15,30,893.0,98.0,1.9,22.7,734.0,96.31,61.01
2018,7,19,15,45,879.0,96.0,2.0,22.3,690.0,81.4,63.17
2018,7,19,16,0,865.0,94.0,2.1,21.9,646.0,80.44,62.67
2018,7,19,16,15,847.0,91.5,2.15,21.65,598.0,69.68,53.84
2018,7,19,16,30,829.0,89.0,2.2,21.4,550.0,68.92,53.45
2018,7,19,16,45,806.0,85.5,2.25,21.15,499.5,67.33,52.34
2018,7,19,17,0,783.0,82.0,2.3,20.9,449.0,65.65,51.15
2018,7,19,17,15,751.0,78.0,2.3,20.45,397.0,63.41,49.5
2018,7,19,17,30,719.0,74.0,2.3,20.0,345.0,61.12,47.77
2018,7,19,17,45,674.0,69.5,2.3,19.6,293.5,53.42,41.25
2018,7,19,18,0,629.0,65.0,2.3,19.2,242.0,50.76,39.01
2018,7,19,18,15,564.5,58.0,2.25,18.45,193.0,45.96,34.81
2018,7,19,18,30,500.0,51.0,2.2,17.7,144.0,41.11,30.37
2018,7,19,18,45,401.5,42.0,2.1,17.0,102.5,34.34,24.01
2018,7,19,19,0,303.0,33.0,2.0,16.3,61.0,27.53,16.6
2018,7,19,19,15,179.5,20.5,1.95,15.85,34.5,17.27,0.0
2018,7,19,19,30,56.0,8.0,1.9,15.4,8.0,6.83,0.0
2018,7,19,19,45,28.0,4.0,1.85,15.0,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.5,11.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,11.1,2.0,0.0,0.0
2018,7,20,5,15,15.0,11.0,0.7,11.55,11.5,19.18,0.0
2018,7,20,5,30,22.0,20.0,0.8,12.0,21.0,45.54,20.61
2018,7,20,5,45,65.0,34.5,0.9,12.45,43.5,99.78,78.0
2018,7,20,6,0,108.0,49.0,1.0,12.9,66.0,166.69,137.17
2018,7,20,6,15,189.5,61.0,1.05,13.3,104.0,248.87,208.65
2018,7,20,6,30,271.0,73.0,1.1,13.7,142.0,357.92,299.06
2018,7,20,6,45,297.0,91.0,1.15,14.1,182.0,410.93,340.78
2018,7,20,7,0,323.0,109.0,1.2,14.5,222.0,463.82,381.23
2018,7,20,7,15,350.5,126.0,1.2,14.85,266.0,516.53,420.02
2018,7,20,7,30,378.0,143.0,1.2,15.2,310.0,568.82,457.25
2018,7,20,7,45,425.5,149.0,1.2,15.6,358.0,626.26,497.83
2018,7,20,8,0,473.0,155.0,1.2,16.0,406.0,683.66,537.13
2018,7,20,8,15,279.5,189.5,1.2,16.4,341.5,509.12,402.58
2018,7,20,8,30,86.0,224.0,1.2,16.8,277.0,309.79,245.35
2018,7,20,8,45,236.0,235.0,1.2,17.25,395.0,513.39,403.28
2018,7,20,9,0,386.0,246.0,1.2,17.7,513.0,696.39,533.72
2018,7,20,9,15,544.0,214.0,1.2,17.95,614.5,814.82,615.11
2018,7,20,9,30,702.0,182.0,1.2,18.2,716.0,940.17,695.78
2018,7,20,9,45,595.0,241.5,1.2,18.5,708.5,882.61,653.15
2018,7,20,10,0,488.0,301.0,1.2,18.8,701.0,818.4,606.32
2018,7,20,10,15,483.0,317.0,1.15,19.05,725.0,813.92,601.42
2018,7,20,10,30,478.0,333.0,1.1,19.3,749.0,806.89,594.21
2018,7,20,10,45,417.5,370.5,1.1,19.5,740.5,766.1,564.01
2018,7,20,11,0,357.0,408.0,1.1,19.7,732.0,714.73,527.21
2018,7,20,11,15,397.5,402.5,1.1,19.85,769.0,724.4,534.12
2018,7,20,11,30,438.0,397.0,1.1,20.0,806.0,737.82,542.57
2018,7,20,11,45,520.5,358.5,1.1,20.15,849.0,744.16,547.38
2018,7,20,12,0,603.0,320.0,1.1,20.3,892.0,740.72,545.37
2018,7,20,12,15,722.5,244.5,1.1,20.4,930.5,731.35,539.99
2018,7,20,12,30,842.0,169.0,1.1,20.5,969.0,708.71,524.89
2018,7,20,12,45,849.5,162.0,1.15,20.6,964.5,663.82,492.45
2018,7,20,13,0,857.0,155.0,1.2,20.7,960.0,614.56,456.18
2018,7,20,13,15,865.0,145.5,1.25,20.7,948.0,566.71,419.76
2018,7,20,13,30,873.0,136.0,1.3,20.7,936.0,517.13,380.71
2018,7,20,13,45,867.0,135.0,1.3,20.7,914.5,465.63,338.71
2018,7,20,14,0,861.0,134.0,1.3,20.7,893.0,413.94,295.43
2018,7,20,14,15,853.0,132.0,1.4,20.6,864.5,360.99,250.74
2018,7,20,14,30,845.0,130.0,1.5,20.5,836.0,308.46,205.9
2018,7,20,14,45,834.0,129.0,1.55,20.4,802.0,248.63,156.31
2018,7,20,15,0,823.0,128.0,1.6,20.3,768.0,196.92,115.92
2018,7,20,15,15,811.0,124.5,1.6,20.3,729.0,144.98,81.97
2018,7,20,15,30,799.0,121.0,1.6,20.3,690.0,94.79,62.25
2018,7,20,15,45,781.0,118.5,1.7,19.95,646.0,82.84,64.99
2018,7,20,16,0,763.0,116.0,1.8,19.6,602.0,82.88,65.33
2018,7,20,16,15,738.5,113.5,1.8,19.35,554.5,82.76,65.5
2018,7,20,16,30,714.0,111.0,1.8,19.1,507.0,75.21,59.33
2018,7,20,16,45,685.0,107.0,1.85,18.85,458.0,74.05,58.62
2018,7,20,17,0,656.0,103.0,1.9,18.6,409.0,72.83,57.85
2018,7,20,17,15,619.0,98.0,1.9,18.25,360.0,70.75,56.33
2018,7,20,17,30,582.0,93.0,1.9,17.9,311.0,68.6,54.72
2018,7,20,17,45,532.5,86.0,1.85,17.55,262.5,64.74,51.54
2018,7,20,18,0,483.0,79.0,1.8,17.2,214.0,60.78,48.15
2018,7,20,18,15,419.0,69.0,1.8,16.8,169.5,52.01,40.38
2018,7,20,18,30,355.0,59.0,1.8,16.4,125.0,44.85,33.81
2018,7,20,18,45,269.5,46.0,1.75,16.0,87.5,35.24,24.87
2018,7,20,19,0,184.0,33.0,1.7,15.6,50.0,25.47,14.84
2018,7,20,19,15,102.5,19.0,1.7,15.35,27.5,14.79,0.0
2018,7,20,19,30,21.0,5.0,1.7,15.1,5.0,4.27,0.0
2018,7,20,19,45,10.5,2.5,1.65,14.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.6,1.0,0.0,0.0
2018,7,21,5,15,69.5,13.0,0.6,12.95,17.5,56.39,0.0
2018,7,21,5,30,133.0,25.0,0.6,13.3,34.0,158.21,77.34
2018,7,21,5,45,221.0,38.0,0.65,13.65,67.0,255.16,202.44
2018,7,21,6,0,309.0,51.0,0.7,14.0,100.0,345.56,282.25
2018,7,21,6,15,369.0,61.5,0.7,14.35,140.0,416.11,341.16
2018,7,21,6,30,429.0,72.0,0.7,14.7,180.0,490.49,399.69
2018,7,21,6,45,481.0,81.0,0.7,15.1,227.5,567.21,456.87
2018,7,21,7,0,533.0,90.0,0.7,15.5,275.0,638.47,507.28
2018,7,21,7,15,559.5,97.0,0.7,15.9,318.5,684.17,537.29
2018,7,21,7,30,586.0,104.0,0.7,16.3,362.0,728.83,565.8
2018,7,21,7,45,484.0,136.5,0.75,16.7,366.5,667.43,519.85
2018,7,21,8,0,382.0,169.0,0.8,17.1,371.0,610.7,476.12
2018,7,21,8,15,466.0,164.0,0.85,17.5,433.5,689.48,532.76
2018,7,21,8,30,550.0,159.0,0.9,17.9,496.0,779.56,592.79
2018,7,21,8,45,581.0,160.5,0.9,18.3,540.5,811.9,610.96
2018,7,21,9,0,612.0,162.0,0.9,18.7,585.0,841.77,628.0
2018,7,21,9,15,626.0,171.0,0.95,19.0,625.5,860.16,638.38
2018,7,21,9,30,640.0,180.0,1.0,19.3,666.0,875.51,646.95
2018,7,21,9,45,679.5,174.0,1.05,19.6,711.5,896.76,659.48
2018,7,21,10,0,719.0,168.0,1.1,19.9,757.0,914.38,669.58
2018,7,21,10,15,673.5,209.0,1.15,20.15,776.0,895.6,656.36
2018,7,21,10,30,628.0,250.0,1.2,20.4,795.0,872.17,639.23
2018,7,21,10,45,663.0,234.0,1.25,20.6,823.0,866.81,636.14
2018,7,21,11,0,698.0,218.0,1.3,20.8,851.0,857.31,630.04
2018,7,21,11,15,718.0,207.5,1.3,20.9,868.5,835.95,615.38
2018,7,21,11,30,738.0,197.0,1.3,21.0,886.0,805.27,594.68
2018,7,21,11,45,787.5,170.5,1.35,21.1,911.5,788.5,584.06
2018,7,21,12,0,837.0,144.0,1.4,21.2,937.0,759.13,564.58
2018,7,21,12,15,807.0,158.0,1.45,21.2,923.5,716.83,534.26
2018,7,21,12,30,777.0,172.0,1.5,21.2,910.0,667.21,498.59
2018,7,21,12,45,669.5,232.5,1.5,21.2,865.0,607.08,453.47
2018,7,21,13,0,562.0,293.0,1.5,21.2,820.0,549.82,410.22
2018,7,21,13,15,714.0,205.5,1.55,21.1,865.5,530.29,395.27
2018,7,21,13,30,866.0,118.0,1.6,21.0,911.0,500.79,370.44
2018,7,21,13,45,864.0,115.5,1.6,20.9,891.5,450.54,328.9
2018,7,21,14,0,862.0,113.0,1.6,20.8,872.0,399.72,285.87
2018,7,21,14,15,856.5,111.5,1.65,20.7,846.0,348.05,241.47
2018,7,21,14,30,851.0,110.0,1.7,20.6,820.0,296.5,196.84
2018,7,21,14,45,844.5,107.5,1.7,20.45,788.0,244.43,152.76
2018,7,21,15,0,838.0,105.0,1.7,20.3,756.0,192.99,112.35
2018,7,21,15,15,827.0,103.0,1.7,20.3,718.5,142.25,79.61
2018,7,21,15,30,816.0,101.0,1.7,20.3,681.0,92.97,61.49
2018,7,21,15,45,803.5,98.5,1.7,19.95,639.5,70.75,54.78
2018,7,21,16,0,791.0,96.0,1.7,19.6,598.0,70.36,54.72
2018,7,21,16,15,775.5,92.0,1.7,19.35,553.0,68.84,53.66
2018,7,21,16,30,760.0,88.0,1.7,19.1,508.0,67.19,52.49
2018,7,21,16,45,738.0,84.0,1.7,18.85,460.5,65.32,51.12
2018,7,21,17,0,716.0,80.0,1.7,18.6,413.0,63.33,49.64
2018,7,21,17,15,685.5,76.0,1.65,18.3,364.5,61.14,47.99
2018,7,21,17,30,655.0,72.0,1.6,18.0,316.0,54.01,41.96
2018,7,21,17,45,613.5,66.5,1.6,17.7,268.0,50.68,39.19
2018,7,21,18,0,572.0,61.0,1.6,17.4,220.0,47.27,36.25
2018,7,21,18,15,510.5,54.5,1.55,17.0,175.0,42.86,32.3
2018,7,21,18,30,449.0,48.0,1.5,16.6,130.0,38.41,28.14
2018,7,21,18,45,358.0,38.5,1.45,16.25,91.5,31.23,21.36
2018,7,21,19,0,267.0,29.0,1.4,15.9,53.0,23.92,13.4
2018,7,21,19,15,152.5,17.0,1.35,15.7,29.0,14.09,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.5,5.0,4.27,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.25,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.05,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.1,1.0,0.0,0.0
2018,7,22,5,15,7.0,5.0,0.45,13.3,5.0,8.83,0.0
2018,7,22,5,30,7.0,9.0,0.5,13.5,9.0,12.44,0.25
2018,7,22,5,45,21.0,17.5,0.55,13.75,20.0,37.22,25.43
2018,7,22,6,0,35.0,26.0,0.6,14.0,31.0,58.23,44.74
2018,7,22,6,15,33.5,36.5,0.65,14.45,43.0,70.03,55.29
2018,7,22,6,30,32.0,47.0,0.7,14.9,55.0,69.68,55.22
2018,7,22,6,45,27.5,64.0,0.75,15.35,72.0,84.43,67.5
2018,7,22,7,0,23.0,81.0,0.8,15.8,89.0,98.63,78.98
2018,7,22,7,15,104.0,107.5,0.9,16.3,152.0,219.93,181.43
2018,7,22,7,30,185.0,134.0,1.0,16.8,215.0,349.26,284.85
2018,7,22,7,45,202.5,153.0,1.05,17.25,251.5,389.98,314.39
2018,7,22,8,0,220.0,172.0,1.1,17.7,288.0,429.97,343.34
2018,7,22,8,15,239.0,191.5,1.15,18.05,328.5,471.15,372.76
2018,7,22,8,30,258.0,211.0,1.2,18.4,369.0,511.17,400.79
2018,7,22,8,45,310.0,222.0,1.25,18.75,425.5,573.29,445.39
2018,7,22,9,0,362.0,233.0,1.3,19.1,482.0,657.69,503.97
2018,7,22,9,15,446.5,216.0,1.35,19.3,542.0,718.29,546.47
2018,7,22,9,30,531.0,199.0,1.4,19.5,602.0,786.24,593.05
2018,7,22,9,45,609.5,188.5,1.45,19.7,671.5,842.7,630.18
2018,7,22,10,0,688.0,178.0,1.5,19.9,741.0,894.66,663.15
2018,7,22,10,15,717.0,176.5,1.55,20.05,781.5,903.52,667.66
2018,7,22,10,30,746.0,175.0,1.6,20.2,822.0,901.45,665.59
2018,7,22,10,45,747.0,178.0,1.6,20.35,840.0,881.78,651.55
2018,7,22,11,0,748.0,181.0,1.6,20.5,858.0,859.28,635.91
2018,7,22,11,15,627.0,248.5,1.65,20.5,823.0,794.96,590.84
2018,7,22,11,30,506.0,316.0,1.7,20.5,788.0,723.92,539.73
2018,7,22,11,45,612.5,265.5,1.75,20.55,841.5,736.95,551.03
2018,7,22,12,0,719.0,215.0,1.8,20.6,895.0,741.78,555.37
2018,7,22,12,15,694.0,228.5,1.8,20.65,885.5,697.3,522.64
2018,7,22,12,30,669.0,242.0,1.8,20.7,876.0,652.65,489.75
2018,7,22,12,45,725.5,204.5,1.85,20.75,888.0,619.76,465.99
2018,7,22,13,0,782.0,167.0,1.9,20.8,900.0,581.96,437.5
2018,7,22,13,15,745.0,183.0,1.9,20.8,873.0,530.51,397.3
2018,7,22,13,30,708.0,199.0,1.9,20.8,846.0,479.12,356.54
2018,7,22,13,45,723.5,191.0,1.95,20.8,839.5,436.77,321.36
2018,7,22,14,0,739.0,183.0,2.0,20.8,833.0,397.01,286.84
2018,7,22,14,15,816.0,138.5,2.0,20.75,835.5,346.27,241.59
2018,7,22,14,30,893.0,94.0,2.0,20.7,838.0,295.74,194.97
2018,7,22,14,45,885.0,93.0,2.05,20.65,805.0,242.14,149.41
2018,7,22,15,0,877.0,92.0,2.1,20.6,772.0,189.3,107.89
2018,7,22,15,15,867.0,89.5,2.1,20.6,733.5,136.29,73.8
2018,7,22,15,30,857.0,87.0,2.1,20.6,695.0,84.67,55.29
2018,7,22,15,45,843.5,85.0,2.15,20.35,652.0,74.11,57.56
2018,7,22,16,0,830.0,83.0,2.2,20.1,609.0,73.02,56.88
2018,7,22,16,15,813.0,80.5,2.2,19.95,563.0,71.43,55.74
