Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,12,0,852.0,157.0,4.2,24.7,952.0,781.04,588.05
2018,8,1,12,15,861.5,151.0,4.25,24.65,955.5,735.02,554.74
2018,8,1,12,30,871.0,145.0,4.3,24.6,959.0,694.57,524.48
2018,8,1,12,45,882.0,137.0,4.35,24.55,956.5,651.25,491.35
2018,8,1,13,0,893.0,129.0,4.4,24.5,954.0,605.59,455.55
2018,8,1,13,15,882.5,133.5,4.4,24.4,938.5,555.52,415.37
2018,8,1,13,30,872.0,138.0,4.4,24.3,923.0,505.11,373.89
2018,8,1,13,45,856.0,143.0,4.4,24.15,898.5,452.66,330.03
2018,8,1,14,0,840.0,148.0,4.4,24.0,874.0,397.09,283.01
2018,8,1,14,15,823.5,150.5,4.45,23.75,843.5,343.6,237.2
2018,8,1,14,30,807.0,153.0,4.5,23.5,813.0,291.55,192.72
2018,8,1,14,45,784.5,156.0,4.5,23.25,775.5,240.43,150.9
2018,8,1,15,0,762.0,159.0,4.5,23.0,738.0,183.47,108.72
2018,8,1,15,15,748.0,155.0,4.5,23.0,698.5,132.86,79.33
2018,8,1,15,30,734.0,151.0,4.5,23.0,659.0,91.97,71.79
2018,8,1,15,45,708.0,150.0,4.45,22.15,614.0,93.67,73.68
2018,8,1,16,0,682.0,149.0,4.4,21.3,569.0,95.47,75.67
2018,8,1,16,15,650.5,146.0,4.35,20.8,520.5,95.95,76.48
2018,8,1,16,30,619.0,143.0,4.3,20.3,472.0,96.48,77.34
2018,8,1,16,45,586.0,136.5,4.3,19.75,423.5,94.5,76.09
2018,8,1,17,0,553.0,130.0,4.3,19.2,375.0,90.77,73.32
2018,8,1,17,15,518.5,120.0,4.25,18.55,327.0,85.09,68.83
2018,8,1,17,30,484.0,110.0,4.2,17.9,279.0,79.17,64.04
2018,8,1,17,45,438.0,97.5,4.2,17.3,231.5,71.18,57.28
2018,8,1,18,0,392.0,85.0,4.2,16.7,184.0,62.92,50.07
2018,8,1,18,15,334.5,70.0,4.1,16.15,141.0,52.51,40.72
2018,8,1,18,30,277.0,55.0,4.0,15.6,98.0,41.79,30.87
2018,8,1,18,45,199.5,38.5,3.95,15.1,64.0,29.57,19.32
2018,8,1,19,0,122.0,22.0,3.9,14.6,30.0,17.07,2.24
2018,8,1,19,15,61.0,11.0,3.85,14.3,15.0,9.39,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,2,5,15,28.0,7.0,3.55,12.25,8.0,0.0,0.0
2018,8,2,5,30,56.0,14.0,3.5,12.5,16.0,50.24,0.0
2018,8,2,5,45,125.0,30.0,3.5,12.75,43.5,157.2,112.1
2018,8,2,6,0,194.0,46.0,3.5,13.0,71.0,252.21,206.8
2018,8,2,6,15,230.0,61.5,3.55,13.45,104.0,305.47,255.55
2018,8,2,6,30,266.0,77.0,3.6,13.9,137.0,360.97,303.85
2018,8,2,6,45,214.0,98.5,3.6,14.3,154.5,330.13,277.96
2018,8,2,7,0,162.0,120.0,3.6,14.7,172.0,294.97,247.43
2018,8,2,7,15,334.0,127.0,3.65,15.3,258.5,502.29,417.3
2018,8,2,7,30,506.0,134.0,3.7,15.9,345.0,678.29,552.94
2018,8,2,7,45,538.0,145.0,3.75,16.5,395.0,729.15,587.28
2018,8,2,8,0,570.0,156.0,3.8,17.1,445.0,778.9,620.7
2018,8,2,8,15,593.5,164.0,3.8,17.55,491.5,823.38,649.71
2018,8,2,8,30,617.0,172.0,3.8,18.0,538.0,858.27,671.35
2018,8,2,8,45,634.0,179.5,3.8,18.5,581.0,883.41,685.75
2018,8,2,9,0,651.0,187.0,3.8,19.0,624.0,905.63,698.07
2018,8,2,9,15,693.0,181.0,3.85,19.45,671.5,935.44,716.07
2018,8,2,9,30,735.0,175.0,3.9,19.9,719.0,961.58,731.37
2018,8,2,9,45,780.5,160.5,3.95,20.35,763.5,969.99,734.55
2018,8,2,10,0,826.0,146.0,4.0,20.8,808.0,983.94,741.76
2018,8,2,10,15,831.0,150.0,4.05,21.0,837.0,973.76,733.34
2018,8,2,10,30,836.0,154.0,4.1,21.2,866.0,960.09,722.89
2018,8,2,10,45,839.0,158.0,4.2,21.4,889.0,941.16,709.25
2018,8,2,11,0,842.0,162.0,4.3,21.6,912.0,918.94,693.45
2018,8,2,11,15,839.0,168.0,4.35,21.6,926.5,890.25,673.52
2018,8,2,11,30,836.0,174.0,4.4,21.6,941.0,858.76,651.62
2018,8,2,11,45,828.5,180.5,4.45,21.6,946.5,821.6,625.33
2018,8,2,12,0,821.0,187.0,4.5,21.6,952.0,782.39,596.43
2018,8,2,12,15,829.5,182.5,4.5,21.55,956.0,743.75,567.62
2018,8,2,12,30,838.0,178.0,4.5,21.5,960.0,702.72,536.47
2018,8,2,12,45,847.5,171.0,4.5,21.45,957.0,658.14,502.02
2018,8,2,13,0,857.0,164.0,4.5,21.4,954.0,611.47,465.11
2018,8,2,13,15,842.0,170.5,4.45,21.35,937.0,560.37,423.64
2018,8,2,13,30,827.0,177.0,4.4,21.3,920.0,509.49,381.43
2018,8,2,13,45,807.5,184.0,4.4,21.25,895.5,457.68,337.8
2018,8,2,14,0,788.0,191.0,4.4,21.2,871.0,407.19,294.45
2018,8,2,14,15,769.0,193.5,4.35,21.1,839.5,349.03,244.97
2018,8,2,14,30,750.0,196.0,4.3,21.0,808.0,297.69,201.07
2018,8,2,14,45,725.0,199.0,4.25,20.85,770.0,247.65,160.25
2018,8,2,15,0,700.0,202.0,4.2,20.7,732.0,200.61,125.88
2018,8,2,15,15,684.0,196.5,4.2,20.7,692.0,152.05,97.79
2018,8,2,15,30,668.0,191.0,4.2,20.7,652.0,115.11,91.85
2018,8,2,15,45,639.5,189.0,4.2,20.15,607.0,117.31,94.19
2018,8,2,16,0,611.0,187.0,4.2,19.6,562.0,119.63,96.63
2018,8,2,16,15,575.5,182.5,4.2,19.1,513.0,118.53,96.19
2018,8,2,16,30,540.0,178.0,4.2,18.6,464.0,117.4,95.75
2018,8,2,16,45,505.0,168.0,4.25,18.15,414.5,112.75,92.27
2018,8,2,17,0,470.0,158.0,4.3,17.7,365.0,107.86,88.54
2018,8,2,17,15,434.5,144.0,4.25,17.15,316.5,100.07,82.26
2018,8,2,17,30,399.0,130.0,4.2,16.6,268.0,91.92,75.54
2018,8,2,17,45,354.5,113.5,4.15,16.05,221.5,81.6,66.73
2018,8,2,18,0,310.0,97.0,4.1,15.5,175.0,72.03,58.34
2018,8,2,18,15,262.0,77.5,4.0,15.05,133.0,58.32,46.0
2018,8,2,18,30,214.0,58.0,3.9,14.6,91.0,44.27,33.13
2018,8,2,18,45,152.0,40.0,3.85,14.2,59.0,30.9,20.39
2018,8,2,19,0,90.0,22.0,3.8,13.8,27.0,17.32,0.7
2018,8,2,19,15,45.0,11.0,3.75,13.55,13.5,9.39,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,12.15,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,12.5,8.0,20.32,0.0
2018,8,3,5,45,54.0,22.0,3.1,12.9,28.0,86.04,57.32
2018,8,3,6,0,87.0,37.0,3.1,13.3,48.0,135.1,108.72
2018,8,3,6,15,126.0,60.5,3.05,13.9,84.5,202.26,167.92
2018,8,3,6,30,165.0,84.0,3.0,14.5,121.0,268.8,225.14
2018,8,3,6,45,201.5,108.5,2.9,15.1,165.0,335.12,280.23
2018,8,3,7,0,238.0,133.0,2.8,15.7,209.0,401.72,333.5
2018,8,3,7,15,272.5,155.0,2.75,16.2,256.5,463.14,380.96
2018,8,3,7,30,307.0,177.0,2.7,16.7,304.0,524.7,426.95
2018,8,3,7,45,339.0,194.5,2.6,17.2,351.5,577.67,464.85
2018,8,3,8,0,371.0,212.0,2.5,17.7,399.0,630.29,501.37
2018,8,3,8,15,397.5,226.5,2.5,18.45,445.0,672.89,529.47
2018,8,3,8,30,424.0,241.0,2.5,19.2,491.0,714.32,556.16
2018,8,3,8,45,447.5,250.5,2.45,19.9,533.0,766.28,589.07
2018,8,3,9,0,471.0,260.0,2.4,20.6,575.0,795.84,606.02
2018,8,3,9,15,544.5,244.0,2.35,21.35,630.0,845.81,638.3
2018,8,3,9,30,618.0,228.0,2.3,22.1,685.0,899.48,671.84
2018,8,3,9,45,706.0,194.5,2.3,22.85,740.5,940.75,696.04
2018,8,3,10,0,794.0,161.0,2.3,23.6,796.0,967.63,710.02
2018,8,3,10,15,794.0,167.0,2.3,23.95,822.0,954.87,699.38
2018,8,3,10,30,794.0,173.0,2.3,24.3,848.0,938.83,687.16
2018,8,3,10,45,789.5,181.0,2.3,24.65,867.5,917.36,671.56
2018,8,3,11,0,785.0,189.0,2.3,25.0,887.0,892.92,654.16
2018,8,3,11,15,777.0,198.0,2.4,25.1,899.0,863.57,635.03
2018,8,3,11,30,769.0,207.0,2.5,25.2,911.0,838.23,617.69
2018,8,3,11,45,754.5,218.5,2.6,25.3,914.5,800.96,591.63
2018,8,3,12,0,740.0,230.0,2.7,25.4,918.0,761.96,564.04
2018,8,3,12,15,719.0,242.5,2.85,25.35,911.5,717.84,532.93
2018,8,3,12,30,698.0,255.0,3.0,25.3,905.0,673.24,500.79
2018,8,3,12,45,676.0,266.0,3.1,25.2,892.0,626.87,466.6
2018,8,3,13,0,654.0,277.0,3.2,25.1,879.0,581.06,432.06
2018,8,3,13,15,654.5,272.0,3.35,25.0,866.5,536.25,397.68
2018,8,3,13,30,655.0,267.0,3.5,24.9,854.0,490.93,361.86
2018,8,3,13,45,647.5,264.0,3.6,24.75,833.0,443.42,323.5
2018,8,3,14,0,640.0,261.0,3.7,24.6,812.0,396.52,284.77
2018,8,3,14,15,629.5,257.5,3.75,24.45,784.5,349.19,245.28
2018,8,3,14,30,619.0,254.0,3.8,24.3,757.0,303.15,206.98
2018,8,3,14,45,607.0,248.0,3.9,24.1,724.0,256.66,169.85
2018,8,3,15,0,595.0,242.0,4.0,23.9,691.0,213.67,138.82
2018,8,3,15,15,579.0,234.5,4.0,23.9,652.5,168.91,113.18
2018,8,3,15,30,563.0,227.0,4.0,23.9,614.0,136.34,108.17
2018,8,3,15,45,546.0,217.0,4.05,23.3,572.0,133.26,106.22
2018,8,3,16,0,529.0,207.0,4.1,22.7,530.0,129.91,104.01
2018,8,3,16,15,512.5,193.5,4.1,22.25,486.0,124.19,99.74
2018,8,3,16,30,496.0,180.0,4.1,21.8,442.0,118.08,95.12
2018,8,3,16,45,473.0,166.5,4.15,21.35,396.0,111.47,90.03
2018,8,3,17,0,450.0,153.0,4.2,20.9,350.0,104.47,84.55
2018,8,3,17,15,424.0,137.0,4.15,20.35,304.0,95.41,77.23
2018,8,3,17,30,398.0,121.0,4.1,19.8,258.0,85.89,69.38
2018,8,3,17,45,365.0,104.5,4.05,19.25,214.0,75.52,60.59
2018,8,3,18,0,332.0,88.0,4.0,18.7,170.0,64.71,51.2
2018,8,3,18,15,280.0,71.0,4.0,18.3,129.0,52.99,40.73
2018,8,3,18,30,228.0,54.0,4.0,17.9,88.0,40.89,29.7
2018,8,3,18,45,161.5,37.0,3.95,17.5,56.5,28.36,17.82
2018,8,3,19,0,95.0,20.0,3.9,17.1,25.0,15.51,0.0
2018,8,3,19,15,47.5,10.0,3.85,16.95,12.5,8.54,0.0
2018,8,3,19,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,3.25,15.25,5.0,0.0,0.0
2018,8,4,5,30,36.0,9.0,3.3,15.6,10.0,32.24,0.0
2018,8,4,5,45,93.5,26.0,3.35,16.0,36.0,124.23,81.64
2018,8,4,6,0,151.0,43.0,3.4,16.4,62.0,197.2,158.73
2018,8,4,6,15,210.5,62.5,3.35,16.85,102.0,274.33,226.64
2018,8,4,6,30,270.0,82.0,3.3,17.3,142.0,353.87,294.21
2018,8,4,6,45,322.0,99.0,3.3,17.75,188.5,444.31,367.51
2018,8,4,7,0,374.0,116.0,3.3,18.2,235.0,518.95,426.01
2018,8,4,7,15,422.5,128.5,3.3,18.85,285.0,585.95,476.22
2018,8,4,7,30,471.0,141.0,3.3,19.5,335.0,653.65,525.13
2018,8,4,7,45,514.5,148.5,3.3,20.1,386.0,710.41,564.07
2018,8,4,8,0,558.0,156.0,3.3,20.7,437.0,766.62,601.47
2018,8,4,8,15,593.0,160.5,3.3,21.15,486.0,818.42,635.12
2018,8,4,8,30,628.0,165.0,3.3,21.6,535.0,861.0,661.63
2018,8,4,8,45,660.0,167.5,3.35,22.05,583.5,895.78,682.67
2018,8,4,9,0,692.0,170.0,3.4,22.5,632.0,927.62,701.56
2018,8,4,9,15,740.0,160.0,3.45,22.8,681.5,958.29,719.95
2018,8,4,9,30,788.0,150.0,3.5,23.1,731.0,977.59,730.63
2018,8,4,9,45,841.0,131.0,3.55,23.4,778.0,997.16,741.62
2018,8,4,10,0,894.0,112.0,3.6,23.7,825.0,1000.27,741.73
2018,8,4,10,15,874.5,128.5,3.65,23.8,847.5,979.26,726.63
2018,8,4,10,30,855.0,145.0,3.7,23.9,870.0,967.16,717.8
2018,8,4,10,45,826.0,166.5,3.75,23.95,882.5,935.95,696.3
2018,8,4,11,0,797.0,188.0,3.8,24.0,895.0,901.74,672.89
2018,8,4,11,15,773.5,206.5,3.85,23.9,902.5,874.44,654.49
2018,8,4,11,30,750.0,225.0,3.9,23.8,910.0,838.11,628.36
2018,8,4,11,45,716.0,247.5,3.9,23.75,906.5,795.14,596.92
2018,8,4,12,0,682.0,270.0,3.9,23.7,903.0,751.27,564.59
2018,8,4,12,15,715.5,249.5,3.95,23.65,914.0,720.02,542.27
2018,8,4,12,30,749.0,229.0,4.0,23.6,925.0,684.93,516.48
2018,8,4,12,45,792.0,201.0,4.0,23.55,932.5,644.97,486.4
2018,8,4,13,0,835.0,173.0,4.0,23.5,940.0,603.24,453.87
2018,8,4,13,15,801.0,189.5,4.05,23.3,916.0,550.68,412.3
2018,8,4,13,30,767.0,206.0,4.1,23.1,892.0,497.38,369.42
2018,8,4,13,45,720.0,226.5,4.15,22.9,858.5,445.26,326.85
2018,8,4,14,0,673.0,247.0,4.2,22.7,825.0,397.08,286.92
2018,8,4,14,15,654.5,248.0,4.2,22.4,795.0,348.68,246.28
2018,8,4,14,30,636.0,249.0,4.2,22.1,765.0,302.36,207.6
2018,8,4,14,45,612.0,248.5,4.15,21.75,728.0,256.4,171.07
2018,8,4,15,0,588.0,248.0,4.1,21.4,691.0,214.73,141.51
2018,8,4,15,15,571.5,241.0,4.1,21.4,652.5,170.49,116.38
2018,8,4,15,30,555.0,234.0,4.1,21.4,614.0,140.24,112.51
2018,8,4,15,45,567.0,212.5,4.05,20.8,578.5,131.27,105.63
2018,8,4,16,0,579.0,191.0,4.0,20.2,543.0,121.61,98.07
2018,8,4,16,15,618.5,161.0,4.0,20.05,509.5,106.22,85.43
2018,8,4,16,30,658.0,131.0,4.0,19.9,476.0,89.24,71.31
2018,8,4,16,45,683.0,109.5,3.95,19.7,436.0,77.11,61.22
2018,8,4,17,0,708.0,88.0,3.9,19.5,396.0,64.25,50.37
2018,8,4,17,15,681.5,80.0,3.9,19.15,345.5,59.65,46.62
2018,8,4,17,30,655.0,72.0,3.9,18.8,295.0,54.8,42.57
2018,8,4,17,45,621.0,63.5,3.85,18.45,247.0,49.25,37.82
2018,8,4,18,0,587.0,55.0,3.8,18.1,199.0,43.47,32.71
2018,8,4,18,15,507.0,48.5,3.75,17.55,152.0,38.81,28.45
2018,8,4,18,30,427.0,42.0,3.7,17.0,105.0,34.2,24.0
2018,8,4,18,45,302.0,31.5,3.65,16.5,67.5,25.94,15.74
2018,8,4,19,0,177.0,21.0,3.6,16.0,30.0,17.57,0.0
2018,8,4,19,15,88.5,10.5,3.55,15.7,15.0,8.96,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.0,2.8,11.4,4.5,0.0,0.0
2018,8,5,5,30,20.0,8.0,2.8,11.7,9.0,20.46,0.0
2018,8,5,5,45,65.0,26.5,2.85,12.0,33.5,104.76,66.15
2018,8,5,6,0,110.0,45.0,2.9,12.3,58.0,171.0,138.33
2018,8,5,6,15,164.5,67.5,2.8,12.7,98.0,247.37,206.31
2018,8,5,6,30,219.0,90.0,2.7,13.1,138.0,325.16,273.29
2018,8,5,6,45,273.5,109.0,2.65,13.55,184.5,399.27,335.05
2018,8,5,7,0,328.0,128.0,2.6,14.0,231.0,475.69,396.21
2018,8,5,7,15,370.0,141.5,2.6,14.7,277.5,534.43,440.89
2018,8,5,7,30,412.0,155.0,2.6,15.4,324.0,614.89,500.01
2018,8,5,7,45,451.0,166.0,2.55,16.05,373.5,670.32,538.56
2018,8,5,8,0,490.0,177.0,2.5,16.7,423.0,725.15,575.58
2018,8,5,8,15,519.5,186.5,2.55,17.5,470.5,767.67,602.87
2018,8,5,8,30,549.0,196.0,2.6,18.3,518.0,808.49,628.45
2018,8,5,8,45,575.0,202.0,2.6,19.05,563.0,839.68,646.65
2018,8,5,9,0,601.0,208.0,2.6,19.8,608.0,868.5,662.94
2018,8,5,9,15,639.0,204.5,2.7,20.4,653.5,904.56,685.04
2018,8,5,9,30,677.0,201.0,2.8,21.0,699.0,929.99,699.67
2018,8,5,9,45,702.0,198.0,2.85,21.55,736.5,939.32,703.28
2018,8,5,10,0,727.0,195.0,2.9,22.1,774.0,945.01,704.69
2018,8,5,10,15,659.5,237.5,3.0,22.35,777.5,904.31,675.64
2018,8,5,10,30,592.0,280.0,3.1,22.6,781.0,857.12,640.93
2018,8,5,10,45,494.0,305.5,3.15,22.9,731.5,770.55,578.32
2018,8,5,11,0,396.0,331.0,3.2,23.2,682.0,685.75,516.29
2018,8,5,11,15,285.0,373.0,3.25,23.25,628.0,597.1,450.65
2018,8,5,11,30,174.0,415.0,3.3,23.3,574.0,516.57,389.82
2018,8,5,11,45,149.0,428.0,3.35,23.4,565.0,494.0,372.62
2018,8,5,12,0,124.0,441.0,3.4,23.5,556.0,472.15,355.72
2018,8,5,12,15,357.5,373.0,3.45,23.5,704.5,567.66,428.88
2018,8,5,12,30,591.0,305.0,3.5,23.5,853.0,639.8,481.82
2018,8,5,12,45,692.5,251.5,3.5,23.55,889.5,623.61,468.89
2018,8,5,13,0,794.0,198.0,3.5,23.6,926.0,597.8,448.24
2018,8,5,13,15,772.0,207.0,3.5,23.55,906.0,545.95,407.2
2018,8,5,13,30,750.0,216.0,3.5,23.5,886.0,495.29,366.27
2018,8,5,13,45,720.0,226.5,3.55,23.45,857.0,443.75,324.11
2018,8,5,14,0,690.0,237.0,3.6,23.4,828.0,394.67,283.25
2018,8,5,14,15,665.0,241.0,3.6,23.2,795.5,345.53,242.24
2018,8,5,14,30,640.0,245.0,3.6,23.0,763.0,299.12,203.83
2018,8,5,14,45,607.0,249.5,3.6,22.85,724.0,254.68,169.01
2018,8,5,15,0,574.0,254.0,3.6,22.7,685.0,214.95,141.62
2018,8,5,15,15,557.5,246.5,3.6,22.7,646.5,171.11,117.2
2018,8,5,15,30,541.0,239.0,3.6,22.7,608.0,142.93,114.12
2018,8,5,15,45,516.0,230.5,3.55,22.2,564.0,140.74,112.88
2018,8,5,16,0,491.0,222.0,3.5,21.7,520.0,138.35,111.44
2018,8,5,16,15,470.5,208.5,3.45,21.35,475.0,132.82,107.32
2018,8,5,16,30,450.0,195.0,3.4,21.0,430.0,126.9,102.85
2018,8,5,16,45,429.5,179.0,3.35,20.6,385.0,119.02,96.7
2018,8,5,17,0,409.0,163.0,3.3,20.2,340.0,110.67,90.07
2018,8,5,17,15,390.5,143.5,3.25,19.65,295.0,99.54,81.0
2018,8,5,17,30,372.0,124.0,3.2,19.1,250.0,87.84,71.26
2018,8,5,17,45,348.5,105.0,3.15,18.6,207.5,75.87,61.04
2018,8,5,18,0,325.0,86.0,3.1,18.1,165.0,63.35,50.1
2018,8,5,18,15,280.0,68.5,3.05,17.6,125.0,51.26,39.29
2018,8,5,18,30,235.0,51.0,3.0,17.1,85.0,38.76,27.87
2018,8,5,18,45,170.0,35.0,2.95,16.65,54.5,26.92,16.33
2018,8,5,19,0,105.0,19.0,2.9,16.2,24.0,14.78,0.0
2018,8,5,19,15,52.5,9.5,2.9,15.95,12.0,8.11,0.0
2018,8,5,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,6,5,15,11.0,3.5,2.7,13.55,4.0,0.0,0.0
2018,8,6,5,30,22.0,7.0,2.7,14.1,8.0,20.95,0.0
2018,8,6,5,45,66.0,24.0,2.7,14.6,31.0,99.32,58.81
2018,8,6,6,0,110.0,41.0,2.7,15.1,54.0,163.3,130.37
2018,8,6,6,15,164.0,63.0,2.6,15.9,93.0,239.21,197.07
2018,8,6,6,30,218.0,85.0,2.5,16.7,132.0,316.3,262.35
2018,8,6,6,45,270.0,103.5,2.45,17.5,177.5,387.87,320.86
2018,8,6,7,0,322.0,122.0,2.4,18.3,223.0,461.57,378.56
2018,8,6,7,15,366.0,137.5,2.35,19.05,271.5,525.16,426.07
2018,8,6,7,30,410.0,153.0,2.3,19.8,320.0,610.43,487.38
2018,8,6,7,45,449.5,163.5,2.3,20.55,369.0,665.68,525.0
2018,8,6,8,0,489.0,174.0,2.3,21.3,418.0,720.35,561.23
2018,8,6,8,15,515.5,182.5,2.3,21.9,463.0,758.71,585.12
2018,8,6,8,30,542.0,191.0,2.3,22.5,508.0,795.34,607.44
2018,8,6,8,45,564.0,199.0,2.35,23.1,552.0,824.8,624.76
2018,8,6,9,0,586.0,207.0,2.4,23.7,596.0,851.87,640.32
2018,8,6,9,15,605.0,213.0,2.45,24.1,636.5,878.55,655.8
2018,8,6,9,30,624.0,219.0,2.5,24.5,677.0,895.0,664.56
2018,8,6,9,45,640.5,222.5,2.55,24.9,712.5,903.16,667.95
2018,8,6,10,0,657.0,226.0,2.6,25.3,748.0,907.92,669.23
2018,8,6,10,15,662.5,233.0,2.65,25.5,776.0,902.13,663.91
2018,8,6,10,30,668.0,240.0,2.7,25.7,804.0,893.1,656.6
2018,8,6,10,45,669.0,246.5,2.8,25.9,824.5,876.3,644.5
2018,8,6,11,0,670.0,253.0,2.9,26.1,845.0,856.56,630.46
2018,8,6,11,15,666.0,260.5,3.0,26.15,858.0,830.63,612.45
2018,8,6,11,30,662.0,268.0,3.1,26.2,871.0,802.28,592.64
2018,8,6,11,45,652.5,276.5,3.2,26.25,875.5,768.28,568.64
2018,8,6,12,0,643.0,285.0,3.3,26.3,880.0,732.67,543.22
2018,8,6,12,15,678.5,264.0,3.4,26.4,892.0,703.75,522.78
2018,8,6,12,30,714.0,243.0,3.5,26.5,904.0,670.84,498.84
2018,8,6,12,45,759.0,213.0,3.6,26.6,911.5,632.75,470.59
2018,8,6,13,0,804.0,183.0,3.7,26.7,919.0,590.67,438.35
2018,8,6,13,15,776.5,196.0,3.75,26.6,897.5,540.14,398.73
2018,8,6,13,30,749.0,209.0,3.8,26.5,876.0,488.32,357.42
2018,8,6,13,45,710.5,224.5,3.85,26.35,845.5,437.06,315.98
2018,8,6,14,0,672.0,240.0,3.9,26.2,815.0,389.01,276.53
2018,8,6,14,15,647.0,244.5,3.9,25.95,783.0,341.18,237.0
2018,8,6,14,30,622.0,249.0,3.9,25.7,751.0,296.1,200.11
2018,8,6,14,45,588.0,253.5,3.9,25.45,712.0,254.31,167.9
2018,8,6,15,0,554.0,258.0,3.9,25.2,673.0,213.37,140.09
2018,8,6,15,15,537.5,250.0,3.9,25.2,634.5,170.31,116.6
2018,8,6,15,30,521.0,242.0,3.9,25.2,596.0,144.4,114.25
2018,8,6,15,45,508.5,229.0,3.85,24.55,555.5,139.94,111.22
2018,8,6,16,0,496.0,216.0,3.8,23.9,515.0,135.1,107.84
2018,8,6,16,15,508.5,192.5,3.75,23.55,477.5,123.97,99.07
2018,8,6,16,30,521.0,169.0,3.7,23.2,440.0,112.06,89.58
2018,8,6,16,45,530.0,149.0,3.65,22.8,400.0,101.54,81.16
2018,8,6,17,0,539.0,129.0,3.6,22.4,360.0,90.33,72.06
2018,8,6,17,15,530.0,112.5,3.5,21.9,315.5,80.58,64.09
2018,8,6,17,30,521.0,96.0,3.4,21.4,271.0,72.17,57.13
2018,8,6,17,45,509.5,80.5,3.35,20.9,227.5,61.92,48.41
2018,8,6,18,0,498.0,65.0,3.3,20.4,184.0,51.09,38.99
2018,8,6,18,15,428.0,55.0,3.25,19.85,139.5,44.01,32.61
2018,8,6,18,30,358.0,45.0,3.2,19.3,95.0,36.76,25.84
2018,8,6,18,45,248.5,31.5,3.15,18.75,59.5,26.01,15.17
2018,8,6,19,0,139.0,18.0,3.1,18.2,24.0,14.06,0.0
2018,8,6,19,15,69.5,9.0,3.1,17.9,12.0,7.68,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.5,2.85,14.05,6.0,0.0,0.0
2018,8,7,5,30,58.0,11.0,2.8,14.7,12.0,48.83,0.0
2018,8,7,5,45,152.5,26.0,2.8,15.35,41.0,180.96,104.33
2018,8,7,6,0,247.0,41.0,2.8,16.0,70.0,286.36,229.67
2018,8,7,6,15,326.5,54.5,2.7,16.5,112.5,372.96,306.7
2018,8,7,6,30,406.0,68.0,2.6,17.0,155.0,465.28,383.21
2018,8,7,6,45,463.0,78.5,2.55,17.55,203.0,538.06,440.64
2018,8,7,7,0,520.0,89.0,2.5,18.1,251.0,620.44,502.51
2018,8,7,7,15,563.5,97.5,2.45,18.75,301.5,683.62,546.93
2018,8,7,7,30,607.0,106.0,2.4,19.4,352.0,746.39,589.25
2018,8,7,7,45,639.5,112.0,2.4,20.0,402.0,794.75,620.14
2018,8,7,8,0,672.0,118.0,2.4,20.6,452.0,841.43,649.06
2018,8,7,8,15,697.0,123.5,2.4,21.2,501.0,878.06,670.36
2018,8,7,8,30,722.0,129.0,2.4,21.8,550.0,912.2,689.65
2018,8,7,8,45,741.5,133.0,2.45,22.35,595.0,936.24,702.49
2018,8,7,9,0,761.0,137.0,2.5,22.9,640.0,957.23,713.35
2018,8,7,9,15,737.0,158.0,2.55,23.1,670.5,951.25,707.33
2018,8,7,9,30,713.0,179.0,2.6,23.3,701.0,941.17,699.03
2018,8,7,9,45,674.5,209.5,2.65,23.45,722.5,922.86,685.57
2018,8,7,10,0,636.0,240.0,2.7,23.6,744.0,900.54,668.75
2018,8,7,10,15,652.5,241.5,2.8,23.65,775.5,900.08,668.25
2018,8,7,10,30,669.0,243.0,2.9,23.7,807.0,896.11,665.22
2018,8,7,10,45,684.5,243.0,2.95,23.8,833.5,886.24,657.83
2018,8,7,11,0,700.0,243.0,3.0,23.9,860.0,872.87,648.11
2018,8,7,11,15,711.0,242.0,3.05,23.95,878.5,851.27,632.88
2018,8,7,11,30,722.0,241.0,3.1,24.0,897.0,826.54,615.42
2018,8,7,11,45,732.5,237.0,3.15,24.0,908.0,795.79,593.78
2018,8,7,12,0,743.0,233.0,3.2,24.0,919.0,762.28,569.9
2018,8,7,12,15,731.0,240.5,3.25,24.0,916.0,720.01,539.06
2018,8,7,12,30,719.0,248.0,3.3,24.0,913.0,676.75,506.99
2018,8,7,12,45,701.0,257.0,3.35,23.95,901.5,630.37,472.12
2018,8,7,13,0,683.0,266.0,3.4,23.9,890.0,584.21,436.68
2018,8,7,13,15,683.5,261.5,3.45,23.8,877.5,538.19,400.71
2018,8,7,13,30,684.0,257.0,3.5,23.7,865.0,491.58,363.3
2018,8,7,13,45,684.5,249.5,3.6,23.65,845.5,442.48,323.06
2018,8,7,14,0,685.0,242.0,3.7,23.6,826.0,393.17,281.72
2018,8,7,14,15,680.5,235.5,3.75,23.4,799.5,343.03,239.44
2018,8,7,14,30,676.0,229.0,3.8,23.2,773.0,293.49,197.87
2018,8,7,14,45,670.5,221.0,3.85,23.05,741.0,243.56,157.72
2018,8,7,15,0,665.0,213.0,3.9,22.9,709.0,194.65,122.71
2018,8,7,15,15,649.5,206.5,3.9,22.9,669.5,147.34,97.9
2018,8,7,15,30,634.0,200.0,3.9,22.9,630.0,121.5,96.42
2018,8,7,15,45,620.5,190.5,3.95,22.3,588.0,119.25,95.07
2018,8,7,16,0,607.0,181.0,4.0,21.7,546.0,116.73,93.47
2018,8,7,16,15,591.0,170.0,3.95,21.3,501.0,111.91,89.86
2018,8,7,16,30,575.0,159.0,3.9,20.9,456.0,106.82,86.0
2018,8,7,16,45,548.5,147.5,3.9,20.5,407.5,100.95,81.44
2018,8,7,17,0,522.0,136.0,3.9,20.1,359.0,94.76,76.56
2018,8,7,17,15,476.5,123.5,3.85,19.55,306.5,87.39,70.61
2018,8,7,17,30,431.0,111.0,3.8,19.0,254.0,79.73,64.28
2018,8,7,17,45,387.5,96.5,3.75,18.5,208.5,70.41,56.31
2018,8,7,18,0,344.0,82.0,3.7,18.0,163.0,60.74,47.82
2018,8,7,18,15,283.5,65.5,3.6,17.45,121.5,49.19,37.43
2018,8,7,18,30,223.0,49.0,3.5,16.9,80.0,37.29,26.5
2018,8,7,18,45,146.5,32.0,3.4,16.4,49.0,24.62,13.94
2018,8,7,19,0,70.0,15.0,3.3,15.9,18.0,12.8,0.0
2018,8,7,19,15,35.0,7.5,3.3,15.65,9.0,6.4,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,13.95,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,14.3,6.0,17.35,0.0
2018,8,8,5,45,54.0,20.5,2.1,14.7,25.5,82.2,40.84
2018,8,8,6,0,90.0,35.0,2.0,15.1,45.0,136.8,107.84
2018,8,8,6,15,131.5,57.5,1.95,15.7,81.0,204.19,167.4
2018,8,8,6,30,173.0,80.0,1.9,16.3,117.0,271.19,224.57
2018,8,8,6,45,210.0,104.5,1.85,16.9,161.0,338.16,279.53
2018,8,8,7,0,247.0,129.0,1.8,17.5,205.0,405.35,332.47
2018,8,8,7,15,282.0,149.0,1.75,17.95,251.0,464.42,377.31
2018,8,8,7,30,317.0,169.0,1.7,18.4,297.0,523.87,420.8
2018,8,8,7,45,348.5,186.0,1.65,18.85,344.0,575.88,457.28
2018,8,8,8,0,380.0,203.0,1.6,19.3,391.0,627.52,492.37
2018,8,8,8,15,407.5,217.0,1.55,19.8,437.5,670.6,520.23
2018,8,8,8,30,435.0,231.0,1.5,20.3,484.0,733.4,560.69
2018,8,8,8,45,460.5,242.0,1.45,20.8,528.5,768.68,581.42
2018,8,8,9,0,486.0,253.0,1.4,21.3,573.0,801.76,600.5
2018,8,8,9,15,506.0,261.0,1.35,21.75,613.0,823.64,611.84
2018,8,8,9,30,526.0,269.0,1.3,22.2,653.0,842.86,621.4
2018,8,8,9,45,542.5,275.0,1.3,22.65,688.0,853.68,626.03
2018,8,8,10,0,559.0,281.0,1.3,23.1,723.0,861.56,628.87
2018,8,8,10,15,575.0,284.5,1.3,23.4,754.0,863.36,628.25
2018,8,8,10,30,591.0,288.0,1.3,23.7,785.0,862.03,625.73
2018,8,8,10,45,603.5,289.5,1.35,24.0,809.0,854.15,619.62
2018,8,8,11,0,616.0,291.0,1.4,24.3,833.0,841.09,610.25
2018,8,8,11,15,606.5,299.0,1.45,24.45,840.5,811.67,590.11
2018,8,8,11,30,597.0,307.0,1.5,24.6,848.0,780.96,569.07
2018,8,8,11,45,605.5,303.5,1.55,24.8,857.0,752.0,549.27
2018,8,8,12,0,614.0,300.0,1.6,25.0,866.0,721.28,527.91
2018,8,8,12,15,638.0,288.5,1.7,25.05,877.0,692.82,508.57
2018,8,8,12,30,662.0,277.0,1.8,25.1,888.0,661.19,486.35
2018,8,8,12,45,667.5,272.0,1.9,25.15,884.0,620.33,456.8
2018,8,8,13,0,673.0,267.0,2.0,25.2,880.0,578.08,425.41
2018,8,8,13,15,671.0,263.5,2.1,25.15,866.5,531.97,390.41
2018,8,8,13,30,669.0,260.0,2.2,25.1,853.0,485.51,354.08
2018,8,8,13,45,665.0,255.0,2.35,25.05,832.5,437.07,315.39
2018,8,8,14,0,661.0,250.0,2.5,25.0,812.0,388.87,275.89
2018,8,8,14,15,653.5,245.0,2.6,24.9,785.0,340.1,235.47
2018,8,8,14,30,646.0,240.0,2.7,24.8,758.0,292.27,196.04
2018,8,8,14,45,635.5,233.0,2.8,24.65,724.5,243.75,157.94
2018,8,8,15,0,625.0,226.0,2.9,24.5,691.0,196.86,125.27
2018,8,8,15,15,609.0,219.5,2.9,24.5,652.0,151.78,102.36
2018,8,8,15,30,593.0,213.0,2.9,24.5,613.0,130.1,102.79
2018,8,8,15,45,574.5,203.5,3.05,24.05,570.0,126.96,100.72
2018,8,8,16,0,556.0,194.0,3.2,23.6,527.0,123.57,98.41
2018,8,8,16,15,531.0,184.0,3.25,23.25,480.5,119.52,95.49
2018,8,8,16,30,506.0,174.0,3.3,22.9,434.0,115.2,92.34
2018,8,8,16,45,477.5,161.5,3.35,22.5,386.5,108.98,87.58
2018,8,8,17,0,449.0,149.0,3.4,22.1,339.0,102.43,82.46
2018,8,8,17,15,411.5,134.5,3.45,21.45,291.0,94.1,75.82
2018,8,8,17,30,374.0,120.0,3.5,20.8,243.0,85.41,68.71
2018,8,8,17,45,327.0,102.5,3.5,20.15,196.5,74.17,59.19
2018,8,8,18,0,280.0,85.0,3.5,19.5,150.0,63.78,50.14
2018,8,8,18,15,223.5,65.5,3.45,18.9,109.0,49.83,37.71
2018,8,8,18,30,167.0,46.0,3.4,18.3,68.0,35.56,24.8
2018,8,8,18,45,107.0,28.5,3.35,17.75,40.5,22.39,11.73
2018,8,8,19,0,47.0,11.0,3.3,17.2,13.0,9.39,0.0
2018,8,8,19,15,23.5,5.5,3.2,16.9,6.5,4.69,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,14.45,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,14.9,5.0,17.84,0.0
2018,8,9,5,45,59.0,18.0,2.65,15.35,23.5,79.93,35.05
2018,8,9,6,0,98.0,31.0,2.6,15.8,42.0,135.04,106.11
2018,8,9,6,15,141.0,53.5,2.45,16.6,78.0,204.88,167.78
2018,8,9,6,30,184.0,76.0,2.3,17.4,114.0,274.01,226.56
2018,8,9,6,45,222.5,98.5,2.2,18.15,157.5,339.8,280.49
2018,8,9,7,0,261.0,121.0,2.1,18.9,201.0,406.11,332.58
2018,8,9,7,15,295.0,141.5,2.0,19.6,247.5,465.81,377.39
2018,8,9,7,30,329.0,162.0,1.9,20.3,294.0,525.63,420.47
2018,8,9,7,45,358.5,179.5,1.8,20.95,341.0,576.88,455.62
2018,8,9,8,0,388.0,197.0,1.7,21.6,388.0,627.56,489.15
2018,8,9,8,15,412.5,212.0,1.65,22.25,434.0,669.17,515.42
2018,8,9,8,30,437.0,227.0,1.6,22.9,480.0,730.67,554.35
2018,8,9,8,45,459.0,239.5,1.6,23.5,524.0,764.09,573.88
2018,8,9,9,0,481.0,252.0,1.6,24.1,568.0,795.28,591.83
2018,8,9,9,15,508.5,257.5,1.6,24.55,610.5,821.94,607.17
2018,8,9,9,30,536.0,263.0,1.6,25.0,653.0,845.94,620.63
2018,8,9,9,45,563.5,263.5,1.6,25.45,691.5,861.73,628.76
2018,8,9,10,0,591.0,264.0,1.6,25.9,730.0,874.41,634.92
2018,8,9,10,15,602.0,269.5,1.65,26.15,759.5,873.16,632.78
2018,8,9,10,30,613.0,275.0,1.7,26.4,789.0,871.97,630.8
2018,8,9,10,45,622.0,277.5,1.7,26.65,811.5,859.44,621.1
2018,8,9,11,0,631.0,280.0,1.7,26.9,834.0,843.75,609.49
2018,8,9,11,15,637.0,281.5,1.8,27.0,849.5,821.58,594.95
2018,8,9,11,30,643.0,283.0,1.9,27.1,865.0,796.63,578.38
2018,8,9,11,45,644.0,284.5,2.0,27.15,872.0,765.2,557.27
2018,8,9,12,0,645.0,286.0,2.1,27.2,879.0,731.7,534.39
2018,8,9,12,15,631.0,291.5,2.25,27.2,872.0,689.18,505.06
2018,8,9,12,30,617.0,297.0,2.4,27.2,865.0,646.25,474.77
2018,8,9,12,45,657.5,273.5,2.5,27.2,874.5,614.16,451.61
2018,8,9,13,0,698.0,250.0,2.6,27.2,884.0,577.8,424.32
2018,8,9,13,15,694.0,248.5,2.7,27.15,870.5,531.09,388.52
2018,8,9,13,30,690.0,247.0,2.8,27.1,857.0,484.12,351.54
2018,8,9,13,45,691.0,239.5,2.9,27.05,838.0,434.88,311.86
2018,8,9,14,0,692.0,232.0,3.0,27.0,819.0,385.36,270.99
2018,8,9,14,15,679.5,228.0,3.05,26.85,788.5,334.28,228.85
2018,8,9,14,30,667.0,224.0,3.1,26.7,758.0,284.63,188.21
2018,8,9,14,45,664.5,214.0,3.15,26.55,726.5,234.35,148.59
2018,8,9,15,0,662.0,204.0,3.2,26.4,695.0,184.78,114.05
2018,8,9,15,15,642.0,199.5,3.2,26.4,654.0,138.69,91.76
2018,8,9,15,30,622.0,195.0,3.2,26.4,613.0,118.64,92.71
2018,8,9,15,45,609.5,185.0,3.25,25.95,571.5,115.95,90.96
2018,8,9,16,0,597.0,175.0,3.3,25.5,530.0,112.97,88.94
2018,8,9,16,15,574.5,163.5,3.25,25.15,482.0,107.97,85.21
2018,8,9,16,30,552.0,152.0,3.2,24.8,434.0,102.37,80.95
2018,8,9,16,45,551.0,136.0,3.15,24.45,392.5,93.87,74.22
2018,8,9,17,0,550.0,120.0,3.1,24.1,351.0,86.28,68.16
2018,8,9,17,15,521.0,108.0,3.05,23.55,303.5,77.69,61.22
2018,8,9,17,30,492.0,96.0,3.0,23.0,256.0,70.2,55.08
2018,8,9,17,45,448.5,83.0,2.95,22.45,209.5,61.59,47.8
2018,8,9,18,0,405.0,70.0,2.9,21.9,163.0,52.67,40.06
2018,8,9,18,15,338.0,57.5,2.85,21.3,121.5,43.71,32.05
2018,8,9,18,30,271.0,45.0,2.8,20.7,80.0,34.55,23.61
2018,8,9,18,45,180.5,30.0,2.75,20.1,49.0,23.23,11.78
2018,8,9,19,0,90.0,15.0,2.7,19.5,18.0,12.8,0.0
2018,8,9,19,15,45.0,7.5,2.65,19.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,5,15,33.5,4.5,2.75,14.9,5.0,0.0,0.0
2018,8,10,5,30,67.0,9.0,2.8,15.5,10.0,53.1,0.0
2018,8,10,5,45,186.5,22.5,2.8,16.15,39.5,195.83,79.65
2018,8,10,6,0,306.0,36.0,2.8,16.8,69.0,324.23,256.83
2018,8,10,6,15,389.0,47.0,2.7,17.35,112.0,415.19,338.27
2018,8,10,6,30,472.0,58.0,2.6,17.9,155.0,511.22,417.06
2018,8,10,6,45,527.0,66.0,2.5,18.45,203.0,583.39,473.32
2018,8,10,7,0,582.0,74.0,2.4,19.0,251.0,656.79,527.36
2018,8,10,7,15,621.0,81.0,2.4,19.75,301.0,714.94,567.51
2018,8,10,7,30,660.0,88.0,2.4,20.5,351.0,772.52,605.58
2018,8,10,7,45,688.0,94.0,2.35,21.2,401.0,817.21,632.87
2018,8,10,8,0,716.0,100.0,2.3,21.9,451.0,860.1,658.08
2018,8,10,8,15,737.5,104.0,2.35,22.7,498.5,891.78,675.59
2018,8,10,8,30,759.0,108.0,2.4,23.5,546.0,914.89,687.12
2018,8,10,8,45,775.0,113.0,2.4,24.3,591.0,937.18,697.64
2018,8,10,9,0,791.0,118.0,2.4,25.1,636.0,956.27,705.96
2018,8,10,9,15,803.0,121.0,2.45,25.45,676.0,965.69,709.73
2018,8,10,9,30,815.0,124.0,2.5,25.8,716.0,971.69,711.47
2018,8,10,9,45,822.5,128.0,2.55,26.15,750.5,970.83,708.93
2018,8,10,10,0,830.0,132.0,2.6,26.5,785.0,966.43,704.31
2018,8,10,10,15,841.5,132.5,2.7,26.65,816.0,958.52,698.57
2018,8,10,10,30,853.0,133.0,2.8,26.8,847.0,935.51,683.07
2018,8,10,10,45,862.0,131.5,2.9,26.95,870.0,916.9,670.61
2018,8,10,11,0,871.0,130.0,3.0,27.1,893.0,895.0,655.95
2018,8,10,11,15,878.0,128.5,3.1,27.1,909.5,868.17,638.39
2018,8,10,11,30,885.0,127.0,3.2,27.1,926.0,838.29,618.74
2018,8,10,11,45,890.5,124.5,3.3,27.1,935.0,803.45,595.62
2018,8,10,12,0,896.0,122.0,3.4,27.1,944.0,765.95,570.11
2018,8,10,12,15,890.5,126.0,3.45,27.0,943.5,723.61,539.34
2018,8,10,12,30,885.0,130.0,3.5,26.9,943.0,679.55,506.67
2018,8,10,12,45,875.0,134.5,3.6,26.8,933.0,631.72,470.64
2018,8,10,13,0,865.0,139.0,3.7,26.7,923.0,583.06,433.03
2018,8,10,13,15,865.5,135.5,3.75,26.6,909.5,533.46,393.59
2018,8,10,13,30,866.0,132.0,3.8,26.5,896.0,482.72,352.09
2018,8,10,13,45,866.0,128.0,3.8,26.35,876.5,430.46,308.27
2018,8,10,14,0,866.0,124.0,3.8,26.2,857.0,377.45,262.86
2018,8,10,14,15,859.5,121.5,3.85,25.95,828.5,323.02,216.17
2018,8,10,14,30,853.0,119.0,3.9,25.7,800.0,268.88,170.25
2018,8,10,14,45,845.0,116.5,3.9,25.5,766.0,214.96,127.11
2018,8,10,15,0,837.0,114.0,3.9,25.3,732.0,152.23,83.2
2018,8,10,15,15,824.0,112.0,3.9,25.3,692.5,99.49,59.35
2018,8,10,15,30,811.0,110.0,3.9,25.3,653.0,78.26,59.86
2018,8,10,15,45,795.5,106.0,3.9,24.6,608.5,77.06,59.23
2018,8,10,16,0,780.0,102.0,3.9,23.9,564.0,75.75,58.49
2018,8,10,16,15,760.0,98.0,3.85,23.5,517.0,74.25,57.52
2018,8,10,16,30,740.0,94.0,3.8,23.1,470.0,72.65,56.46
2018,8,10,16,45,712.5,89.5,3.8,22.7,420.5,64.46,49.78
2018,8,10,17,0,685.0,85.0,3.8,22.3,371.0,62.41,48.29
2018,8,10,17,15,647.5,79.5,3.75,21.8,321.0,59.44,45.99
2018,8,10,17,30,610.0,74.0,3.7,21.3,271.0,56.4,43.54
2018,8,10,17,45,548.0,67.5,3.65,20.8,220.5,52.29,40.07
2018,8,10,18,0,486.0,61.0,3.6,20.3,170.0,48.17,36.41
2018,8,10,18,15,415.0,50.5,3.55,19.8,127.0,40.57,29.51
2018,8,10,18,30,344.0,40.0,3.5,19.3,84.0,32.76,22.17
2018,8,10,18,45,221.5,27.0,3.45,18.85,50.5,22.32,10.61
2018,8,10,19,0,99.0,14.0,3.4,18.4,17.0,11.95,0.0
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,45.6,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,180.82,57.81
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,302.5,239.41
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,378.72,310.58
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,458.95,378.33
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,529.16,434.99
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,600.66,489.91
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,680.57,548.54
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,760.93,605.09
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,805.95,634.26
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,849.17,661.65
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,882.55,681.55
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,913.36,699.45
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,928.52,706.56
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,947.46,716.44
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,958.12,721.12
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,965.31,723.64
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,965.0,721.13
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,961.15,716.47
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,952.45,709.57
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,940.21,700.46
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,921.73,687.14
