Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,8,30,809.0,86.0,3.2,19.0,491.0,897.99,697.84
2018,9,10,8,45,827.5,90.0,3.15,19.85,537.5,919.25,707.67
2018,9,10,9,0,846.0,94.0,3.1,20.7,584.0,937.03,715.06
2018,9,10,9,15,868.5,93.5,3.15,21.35,628.0,939.04,712.98
2018,9,10,9,30,891.0,93.0,3.2,22.0,672.0,948.06,715.97
2018,9,10,9,45,911.0,90.5,3.2,22.6,710.5,948.66,713.11
2018,9,10,10,0,931.0,88.0,3.2,23.2,749.0,945.39,707.9
2018,9,10,10,15,938.0,89.5,3.25,23.55,778.5,931.03,696.46
2018,9,10,10,30,945.0,91.0,3.3,23.9,808.0,912.91,682.74
2018,9,10,10,45,948.0,92.0,3.4,24.25,828.5,887.25,664.35
2018,9,10,11,0,951.0,93.0,3.5,24.6,849.0,858.19,643.72
2018,9,10,11,15,954.0,93.5,3.6,24.8,863.5,825.35,620.87
2018,9,10,11,30,957.0,94.0,3.7,25.0,878.0,789.36,595.77
2018,9,10,11,45,958.5,94.5,3.8,25.2,885.0,749.34,566.2
2018,9,10,12,0,960.0,95.0,3.9,25.4,892.0,706.59,533.5
2018,9,10,12,15,958.5,95.5,4.05,25.4,890.0,659.5,497.41
2018,9,10,12,30,957.0,96.0,4.2,25.4,888.0,610.34,458.76
2018,9,10,12,45,953.0,96.5,4.35,25.4,878.0,558.06,416.63
2018,9,10,13,0,949.0,97.0,4.5,25.4,868.0,504.39,372.24
2018,9,10,13,15,946.5,96.0,4.6,25.2,851.0,449.0,325.41
2018,9,10,13,30,944.0,95.0,4.7,25.0,834.0,392.56,276.52
2018,9,10,13,45,939.0,93.0,4.8,24.85,809.0,333.89,225.21
2018,9,10,14,0,934.0,91.0,4.9,24.7,784.0,274.94,174.1
2018,9,10,14,15,925.5,89.0,4.95,24.45,751.5,215.35,125.38
2018,9,10,14,30,917.0,87.0,5.0,24.2,719.0,156.33,83.97
2018,9,10,14,45,906.5,84.5,5.05,23.95,680.5,97.68,57.17
2018,9,10,15,0,896.0,82.0,5.1,23.7,642.0,73.68,56.65
2018,9,10,15,15,880.5,80.0,5.1,23.7,598.5,72.3,55.66
2018,9,10,15,30,865.0,78.0,5.1,23.7,555.0,70.83,54.6
2018,9,10,15,45,844.5,75.5,5.15,22.9,507.0,60.87,46.49
2018,9,10,16,0,824.0,73.0,5.2,22.1,459.0,59.6,45.73
2018,9,10,16,15,796.0,69.5,5.15,21.55,408.0,57.46,44.15
2018,9,10,16,30,768.0,66.0,5.1,21.0,357.0,55.28,42.51
2018,9,10,16,45,726.0,62.0,5.1,20.45,304.5,52.53,40.32
2018,9,10,17,0,684.0,58.0,5.1,19.9,252.0,49.8,38.05
2018,9,10,17,15,619.0,52.0,5.05,19.1,200.5,41.51,30.81
2018,9,10,17,30,554.0,46.0,5.0,18.3,149.0,37.25,26.9
2018,9,10,17,45,443.0,38.0,4.95,17.5,103.5,31.14,21.11
2018,9,10,18,0,332.0,30.0,4.9,16.7,58.0,25.11,13.84
2018,9,10,18,15,187.0,18.0,4.85,16.15,31.5,15.36,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.6,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.05,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,7.0,4.3,10.65,8.5,0.0,0.0
2018,9,11,6,0,141.0,14.0,4.3,10.8,17.0,113.52,0.0
2018,9,11,6,15,300.0,24.5,4.3,11.25,53.5,298.54,184.83
2018,9,11,6,30,459.0,35.0,4.3,11.7,90.0,456.12,372.34
2018,9,11,6,45,548.0,41.5,4.3,12.15,139.0,549.61,456.41
2018,9,11,7,0,637.0,48.0,4.3,12.6,188.0,639.23,531.27
2018,9,11,7,15,690.5,52.5,4.3,13.25,240.5,706.14,583.82
2018,9,11,7,30,744.0,57.0,4.3,13.9,293.0,772.48,632.94
2018,9,11,7,45,780.5,60.0,4.3,14.6,345.5,820.28,665.69
2018,9,11,8,0,817.0,63.0,4.3,15.3,398.0,866.09,695.68
2018,9,11,8,15,842.0,65.5,4.3,15.95,448.5,887.92,707.41
2018,9,11,8,30,867.0,68.0,4.3,16.6,499.0,916.96,724.19
2018,9,11,8,45,886.0,69.5,4.25,17.2,546.0,935.88,733.41
2018,9,11,9,0,905.0,71.0,4.2,17.8,593.0,951.42,740.22
2018,9,11,9,15,918.0,73.0,4.2,18.35,635.0,958.31,741.44
2018,9,11,9,30,931.0,75.0,4.2,18.9,677.0,961.42,740.24
2018,9,11,9,45,941.0,76.0,4.25,19.4,713.0,956.71,734.22
2018,9,11,10,0,951.0,77.0,4.3,19.9,749.0,948.13,725.78
2018,9,11,10,15,958.0,78.0,4.35,20.25,778.5,933.03,713.44
2018,9,11,10,30,965.0,79.0,4.4,20.6,808.0,914.14,698.66
2018,9,11,10,45,970.0,79.5,4.45,20.9,830.0,889.3,680.19
2018,9,11,11,0,975.0,80.0,4.5,21.2,852.0,860.91,659.34
2018,9,11,11,15,976.0,81.0,4.6,21.3,865.5,826.5,635.09
2018,9,11,11,30,977.0,82.0,4.7,21.4,879.0,789.0,608.53
2018,9,11,11,45,977.5,82.5,4.75,21.5,885.0,747.74,577.5
2018,9,11,12,0,978.0,83.0,4.8,21.6,891.0,703.78,542.99
2018,9,11,12,15,978.0,82.0,4.85,21.55,889.0,655.7,504.96
2018,9,11,12,30,978.0,81.0,4.9,21.5,887.0,605.41,464.25
2018,9,11,12,45,976.0,81.0,5.0,21.45,877.5,552.98,420.83
2018,9,11,13,0,974.0,81.0,5.1,21.4,868.0,498.92,374.8
2018,9,11,13,15,969.0,81.0,5.1,21.2,850.0,442.28,325.54
2018,9,11,13,30,964.0,81.0,5.1,21.0,832.0,384.8,274.5
2018,9,11,13,45,956.0,80.5,5.15,20.75,805.5,325.51,221.64
2018,9,11,14,0,948.0,80.0,5.2,20.5,779.0,266.2,169.41
2018,9,11,14,15,930.5,82.5,5.2,20.15,744.5,207.67,121.32
2018,9,11,14,30,913.0,85.0,5.2,19.8,710.0,150.56,81.82
2018,9,11,14,45,894.5,85.0,5.15,19.5,669.0,93.46,57.34
2018,9,11,15,0,876.0,85.0,5.1,19.2,628.0,75.23,59.06
2018,9,11,15,15,870.0,79.5,5.1,19.2,587.0,71.81,56.31
2018,9,11,15,30,864.0,74.0,5.1,19.2,546.0,68.17,53.35
2018,9,11,15,45,850.0,70.5,5.05,18.65,500.5,65.54,51.38
2018,9,11,16,0,836.0,67.0,5.0,18.1,455.0,62.77,49.27
2018,9,11,16,15,806.0,64.5,4.95,17.6,403.5,53.92,41.8
2018,9,11,16,30,776.0,62.0,4.9,17.1,352.0,52.34,40.63
2018,9,11,16,45,733.0,58.0,4.8,16.65,299.5,49.46,38.26
2018,9,11,17,0,690.0,54.0,4.7,16.2,247.0,46.58,35.8
2018,9,11,17,15,622.0,49.0,4.65,15.65,195.5,42.7,32.31
2018,9,11,17,30,554.0,44.0,4.6,15.1,144.0,35.71,25.88
2018,9,11,17,45,439.5,36.0,4.5,14.6,99.0,29.52,19.91
2018,9,11,18,0,325.0,28.0,4.4,14.1,54.0,23.43,11.97
2018,9,11,18,15,174.5,16.0,4.35,13.85,28.5,13.66,0.0
2018,9,11,18,30,24.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,26.0,5.0,3.2,11.2,5.5,0.0,0.0
2018,9,12,6,0,52.0,10.0,3.2,11.3,11.0,45.92,0.0
2018,9,12,6,15,105.0,25.0,3.3,11.65,35.0,134.94,74.86
2018,9,12,6,30,158.0,40.0,3.4,12.0,59.0,204.15,166.33
2018,9,12,6,45,196.0,57.5,3.45,12.4,92.5,259.67,217.98
2018,9,12,7,0,234.0,75.0,3.5,12.8,126.0,316.2,267.81
2018,9,12,7,15,207.0,97.0,3.5,13.25,151.0,323.84,273.7
2018,9,12,7,30,180.0,119.0,3.5,13.7,176.0,309.73,261.0
2018,9,12,7,45,240.0,135.5,3.5,14.1,225.0,401.68,336.22
2018,9,12,8,0,300.0,152.0,3.5,14.5,274.0,475.79,394.81
2018,9,12,8,15,443.5,142.5,3.45,14.85,348.5,617.08,505.53
2018,9,12,8,30,587.0,133.0,3.4,15.2,423.0,748.34,602.08
2018,9,12,8,45,642.0,130.0,3.4,15.5,475.0,794.66,632.74
2018,9,12,9,0,697.0,127.0,3.4,15.8,527.0,837.72,661.12
2018,9,12,9,15,664.5,150.5,3.35,15.95,554.0,826.16,650.05
2018,9,12,9,30,632.0,174.0,3.3,16.1,581.0,810.56,636.7
2018,9,12,9,45,741.0,143.5,3.3,16.25,646.0,863.16,672.69
2018,9,12,10,0,850.0,113.0,3.3,16.4,711.0,904.52,699.76
2018,9,12,10,15,787.0,148.0,3.3,16.45,719.0,864.26,669.81
2018,9,12,10,30,724.0,183.0,3.3,16.5,727.0,827.44,642.95
2018,9,12,10,45,777.0,164.0,3.25,16.55,763.0,820.23,636.93
2018,9,12,11,0,830.0,145.0,3.2,16.6,799.0,814.31,631.74
2018,9,12,11,15,721.5,200.5,3.2,16.65,776.5,753.89,585.14
2018,9,12,11,30,613.0,256.0,3.2,16.7,754.0,689.89,535.47
2018,9,12,11,45,458.0,313.5,3.2,16.75,687.0,598.61,465.05
2018,9,12,12,0,303.0,371.0,3.2,16.8,620.0,513.72,398.97
2018,9,12,12,15,443.0,318.0,3.25,16.8,681.5,533.27,414.24
2018,9,12,12,30,583.0,265.0,3.3,16.8,743.0,536.75,415.45
2018,9,12,12,45,729.5,195.0,3.35,16.85,786.0,516.8,397.41
2018,9,12,13,0,876.0,125.0,3.4,16.9,829.0,486.01,368.75
2018,9,12,13,15,726.0,179.5,3.45,16.8,754.5,412.49,309.16
2018,9,12,13,30,576.0,234.0,3.5,16.7,680.0,355.94,263.82
2018,9,12,13,45,384.0,281.5,3.55,16.65,575.0,296.68,219.68
2018,9,12,14,0,192.0,329.0,3.6,16.6,470.0,271.13,205.13
2018,9,12,14,15,185.5,316.5,3.65,16.6,448.0,244.29,184.11
2018,9,12,14,30,179.0,304.0,3.7,16.6,426.0,218.39,165.41
2018,9,12,14,45,199.0,287.5,3.75,16.55,416.0,192.32,149.27
2018,9,12,15,0,219.0,271.0,3.8,16.5,406.0,179.32,148.23
2018,9,12,15,15,289.5,239.5,3.8,16.5,404.5,154.54,127.69
2018,9,12,15,30,360.0,208.0,3.8,16.5,403.0,139.16,115.0
2018,9,12,15,45,378.0,184.5,3.9,16.3,373.0,126.62,104.72
2018,9,12,16,0,396.0,161.0,4.0,16.1,343.0,108.02,89.08
2018,9,12,16,15,344.0,148.0,3.95,15.8,293.0,105.12,86.97
2018,9,12,16,30,292.0,135.0,3.9,15.5,243.0,96.64,79.9
2018,9,12,16,45,342.5,108.5,3.9,15.15,216.5,77.42,63.25
2018,9,12,17,0,393.0,82.0,3.9,14.8,190.0,60.49,48.35
2018,9,12,17,15,330.0,69.5,3.8,14.4,147.0,51.86,40.6
2018,9,12,17,30,267.0,57.0,3.7,14.0,104.0,43.02,32.41
2018,9,12,17,45,193.0,41.5,3.6,13.6,69.5,31.68,21.77
2018,9,12,18,0,119.0,26.0,3.5,13.2,35.0,20.07,8.59
2018,9,12,18,15,66.0,13.5,3.45,13.0,18.0,11.52,0.0
2018,9,12,18,30,13.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,9,12,18,45,6.5,0.5,3.3,12.6,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,13,5,45,51.0,5.5,3.0,10.35,6.5,0.0,0.0
2018,9,13,6,0,102.0,11.0,3.0,10.5,13.0,82.56,0.0
2018,9,13,6,15,261.0,22.5,3.05,10.95,47.5,262.71,135.61
2018,9,13,6,30,420.0,34.0,3.1,11.4,82.0,422.68,342.53
2018,9,13,6,45,511.5,41.5,3.15,11.8,130.0,517.95,428.63
2018,9,13,7,0,603.0,49.0,3.2,12.2,178.0,616.98,510.94
2018,9,13,7,15,658.5,53.5,3.2,12.75,229.5,676.74,558.04
2018,9,13,7,30,714.0,58.0,3.2,13.3,281.0,743.96,608.09
2018,9,13,7,45,751.5,62.0,3.2,13.8,333.0,793.29,642.46
2018,9,13,8,0,789.0,66.0,3.2,14.3,385.0,840.71,674.14
2018,9,13,8,15,815.0,69.0,3.2,14.8,435.0,873.73,694.41
2018,9,13,8,30,841.0,72.0,3.2,15.3,485.0,893.71,704.99
2018,9,13,8,45,860.5,74.0,3.15,15.8,531.5,913.29,714.9
2018,9,13,9,0,880.0,76.0,3.1,16.3,578.0,929.54,722.39
2018,9,13,9,15,891.5,79.0,3.1,16.65,619.0,935.98,723.87
2018,9,13,9,30,903.0,82.0,3.1,17.0,660.0,938.69,723.0
2018,9,13,9,45,911.0,84.5,3.05,17.35,695.5,933.81,716.71
2018,9,13,10,0,919.0,87.0,3.0,17.7,731.0,925.14,708.09
2018,9,13,10,15,928.0,87.5,3.0,17.95,760.5,911.37,696.82
2018,9,13,10,30,937.0,88.0,3.0,18.2,790.0,893.84,683.18
2018,9,13,10,45,944.0,88.5,3.0,18.4,813.0,870.95,666.12
2018,9,13,11,0,951.0,89.0,3.0,18.6,836.0,844.46,646.71
2018,9,13,11,15,954.5,89.5,3.0,18.7,850.5,811.82,623.31
2018,9,13,11,30,958.0,90.0,3.0,18.8,865.0,776.0,597.68
2018,9,13,11,45,960.0,90.0,3.05,18.85,871.5,735.66,567.12
2018,9,13,12,0,962.0,90.0,3.1,18.9,878.0,692.58,533.69
2018,9,13,12,15,963.0,89.0,3.1,18.9,876.5,645.48,496.39
2018,9,13,12,30,964.0,88.0,3.1,18.9,875.0,596.14,456.42
2018,9,13,12,45,964.0,86.5,3.15,18.9,865.5,543.84,413.19
2018,9,13,13,0,964.0,85.0,3.2,18.9,856.0,489.82,367.28
2018,9,13,13,15,960.5,84.5,3.25,18.85,838.5,433.71,318.51
2018,9,13,13,30,957.0,84.0,3.3,18.8,821.0,376.64,267.81
2018,9,13,13,45,951.0,82.5,3.3,18.7,795.5,317.42,215.0
2018,9,13,14,0,945.0,81.0,3.3,18.6,770.0,258.02,162.88
2018,9,13,14,15,936.0,80.5,3.3,18.45,738.0,198.89,114.64
2018,9,13,14,30,927.0,80.0,3.3,18.3,706.0,140.33,75.27
2018,9,13,14,45,915.5,78.0,3.3,18.15,667.0,81.52,53.21
2018,9,13,15,0,904.0,76.0,3.3,18.0,628.0,70.05,54.93
2018,9,13,15,15,888.5,74.5,3.3,18.0,584.5,68.88,54.1
2018,9,13,15,30,873.0,73.0,3.3,18.0,541.0,67.64,53.19
2018,9,13,15,45,852.0,70.0,3.3,17.5,492.5,65.2,51.37
2018,9,13,16,0,831.0,67.0,3.3,17.0,444.0,62.64,49.42
2018,9,13,16,15,801.0,64.0,3.25,16.65,393.0,53.63,41.75
2018,9,13,16,30,771.0,61.0,3.2,16.3,342.0,51.66,40.21
2018,9,13,16,45,728.0,57.0,3.15,15.95,289.5,48.76,37.78
2018,9,13,17,0,685.0,53.0,3.1,15.6,237.0,45.88,35.26
2018,9,13,17,15,616.5,47.5,3.0,15.1,186.0,41.55,31.34
2018,9,13,17,30,548.0,42.0,2.9,14.6,135.0,34.22,24.55
2018,9,13,17,45,430.5,33.5,2.8,14.15,91.0,27.57,18.07
2018,9,13,18,0,313.0,25.0,2.7,13.7,47.0,20.97,7.82
2018,9,13,18,15,167.0,14.0,2.6,13.35,24.5,11.95,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,5,45,56.0,5.5,1.95,9.15,6.5,0.0,0.0
2018,9,14,6,0,112.0,11.0,2.0,9.4,13.0,89.57,0.0
2018,9,14,6,15,279.5,21.5,2.05,10.0,47.5,273.47,122.2
2018,9,14,6,30,447.0,32.0,2.1,10.6,82.0,440.83,354.45
2018,9,14,6,45,538.0,39.0,2.15,11.2,130.5,526.26,432.65
2018,9,14,7,0,629.0,46.0,2.2,11.8,179.0,626.15,514.46
2018,9,14,7,15,684.0,50.5,2.2,12.5,231.0,693.61,566.32
2018,9,14,7,30,739.0,55.0,2.2,13.2,283.0,760.59,614.72
2018,9,14,7,45,775.5,58.5,2.2,13.85,335.5,808.53,646.83
2018,9,14,8,0,812.0,62.0,2.2,14.5,388.0,854.49,676.22
2018,9,14,8,15,837.5,64.5,2.15,15.25,438.5,876.45,686.92
2018,9,14,8,30,863.0,67.0,2.1,16.0,489.0,905.5,702.41
2018,9,14,8,45,861.5,74.5,2.05,16.7,529.5,912.63,702.51
2018,9,14,9,0,860.0,82.0,2.0,17.4,570.0,915.95,700.31
2018,9,14,9,15,789.5,112.0,2.0,17.9,585.0,888.1,678.07
2018,9,14,9,30,719.0,142.0,2.0,18.4,600.0,851.61,650.44
2018,9,14,9,45,721.5,152.0,1.95,18.85,633.5,850.34,646.95
2018,9,14,10,0,724.0,162.0,1.9,19.3,667.0,845.57,640.88
2018,9,14,10,15,807.5,136.0,1.95,19.65,720.5,864.61,652.45
2018,9,14,10,30,891.0,110.0,2.0,20.0,774.0,874.88,657.88
2018,9,14,10,45,859.0,129.5,2.0,20.3,784.5,847.82,637.91
2018,9,14,11,0,827.0,149.0,2.0,20.6,795.0,809.85,610.95
2018,9,14,11,15,845.0,143.5,2.05,20.75,814.0,784.1,592.67
2018,9,14,11,30,863.0,138.0,2.1,20.9,833.0,754.58,570.88
2018,9,14,11,45,854.0,143.0,2.2,21.05,835.0,712.76,539.95
2018,9,14,12,0,845.0,148.0,2.3,21.2,837.0,669.1,507.08
2018,9,14,12,15,868.0,137.0,2.4,21.15,843.5,628.87,476.47
2018,9,14,12,30,891.0,126.0,2.5,21.1,850.0,584.34,441.51
2018,9,14,12,45,875.0,131.0,2.6,21.05,835.0,532.02,399.47
2018,9,14,13,0,859.0,136.0,2.7,21.0,820.0,478.19,355.14
2018,9,14,13,15,786.0,163.5,2.8,20.85,778.5,420.63,307.87
2018,9,14,13,30,713.0,191.0,2.9,20.7,737.0,363.57,260.99
2018,9,14,13,45,780.5,156.5,2.95,20.55,736.5,315.98,217.28
2018,9,14,14,0,848.0,122.0,3.0,20.4,736.0,255.47,163.22
2018,9,14,14,15,806.0,129.0,3.05,20.15,692.0,200.73,120.97
2018,9,14,14,30,764.0,136.0,3.1,19.9,648.0,142.7,83.4
2018,9,14,14,45,690.5,151.0,3.2,19.6,594.0,100.13,79.89
2018,9,14,15,0,617.0,166.0,3.3,19.3,540.0,106.23,85.42
2018,9,14,15,15,605.5,153.5,3.3,19.3,498.5,100.63,80.9
2018,9,14,15,30,594.0,141.0,3.3,19.3,457.0,94.73,76.12
2018,9,14,15,45,551.5,136.5,3.3,18.65,408.5,93.79,75.77
2018,9,14,16,0,509.0,132.0,3.3,18.0,360.0,91.3,74.07
2018,9,14,16,15,480.5,120.0,3.3,17.55,315.0,84.43,68.48
2018,9,14,16,30,452.0,108.0,3.3,17.1,270.0,77.27,62.54
2018,9,14,16,45,420.0,94.0,3.25,16.65,226.0,68.41,54.98
2018,9,14,17,0,388.0,80.0,3.2,16.2,182.0,59.2,46.92
2018,9,14,17,15,332.5,66.5,3.15,15.65,140.5,49.85,38.55
2018,9,14,17,30,277.0,53.0,3.1,15.1,99.0,40.24,29.7
2018,9,14,17,45,189.5,38.0,3.0,14.5,64.5,29.12,19.22
2018,9,14,18,0,102.0,23.0,2.9,13.9,30.0,17.79,4.04
2018,9,14,18,15,51.0,11.5,2.85,13.5,15.0,9.82,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,3.5,3.0,2.95,10.5,3.0,0.0,0.0
2018,9,15,6,0,7.0,6.0,3.0,10.6,6.0,10.12,0.0
2018,9,15,6,15,88.5,22.0,3.1,11.0,31.5,114.48,38.14
2018,9,15,6,30,170.0,38.0,3.2,11.4,57.0,230.08,185.44
2018,9,15,6,45,248.0,50.5,3.3,11.75,94.0,309.67,259.67
2018,9,15,7,0,326.0,63.0,3.4,12.1,131.0,394.43,333.92
2018,9,15,7,15,424.5,71.5,3.4,12.5,185.5,494.27,416.43
2018,9,15,7,30,523.0,80.0,3.4,12.9,240.0,606.89,505.34
2018,9,15,7,45,646.0,74.5,3.4,13.35,308.0,717.12,588.25
2018,9,15,8,0,769.0,69.0,3.4,13.8,376.0,822.63,664.08
2018,9,15,8,15,796.5,72.5,3.4,14.15,426.0,857.24,685.78
2018,9,15,8,30,824.0,76.0,3.4,14.5,476.0,888.99,705.46
2018,9,15,8,45,845.0,78.0,3.4,14.85,522.5,909.53,716.84
2018,9,15,9,0,866.0,80.0,3.4,15.2,569.0,916.68,718.76
2018,9,15,9,15,882.5,81.5,3.4,15.5,611.0,925.62,722.3
2018,9,15,9,30,899.0,83.0,3.4,15.8,653.0,930.89,723.38
2018,9,15,9,45,912.0,82.5,3.4,16.05,688.5,926.84,718.25
2018,9,15,10,0,925.0,82.0,3.4,16.3,724.0,919.03,710.77
2018,9,15,10,15,933.5,82.5,3.45,16.5,753.0,904.6,699.33
2018,9,15,10,30,942.0,83.0,3.5,16.7,782.0,886.43,685.47
2018,9,15,10,45,948.5,83.0,3.5,16.85,804.0,862.39,667.45
2018,9,15,11,0,955.0,83.0,3.5,17.0,826.0,834.8,647.06
2018,9,15,11,15,958.5,83.0,3.5,17.1,840.0,801.51,622.79
2018,9,15,11,30,962.0,83.0,3.5,17.2,854.0,765.05,596.27
2018,9,15,11,45,964.5,82.5,3.55,17.3,860.5,724.44,564.64
2018,9,15,12,0,967.0,82.0,3.6,17.4,867.0,681.06,530.22
2018,9,15,12,15,968.5,81.5,3.6,17.4,866.0,634.5,492.62
2018,9,15,12,30,970.0,81.0,3.6,17.4,865.0,585.61,452.23
2018,9,15,12,45,969.5,80.0,3.65,17.45,855.5,533.21,408.05
2018,9,15,13,0,969.0,79.0,3.7,17.5,846.0,479.09,361.21
2018,9,15,13,15,965.5,78.0,3.7,17.4,828.0,422.37,311.21
2018,9,15,13,30,962.0,77.0,3.7,17.3,810.0,364.7,259.38
2018,9,15,13,45,957.0,76.0,3.7,17.25,785.0,305.91,206.31
2018,9,15,14,0,952.0,75.0,3.7,17.2,760.0,246.8,154.18
2018,9,15,14,15,944.0,73.5,3.65,17.05,727.5,186.82,105.69
2018,9,15,14,30,936.0,72.0,3.6,16.9,695.0,127.35,67.2
2018,9,15,14,45,925.5,70.5,3.6,16.75,657.0,68.54,53.78
2018,9,15,15,0,915.0,69.0,3.6,16.6,619.0,65.69,51.53
2018,9,15,15,15,900.0,67.0,3.6,16.6,575.0,64.08,50.29
2018,9,15,15,30,885.0,65.0,3.6,16.6,531.0,62.37,48.97
2018,9,15,15,45,866.0,62.5,3.5,16.1,483.5,60.17,47.31
2018,9,15,16,0,847.0,60.0,3.4,15.6,436.0,57.86,45.54
2018,9,15,16,15,819.0,57.0,3.35,15.25,385.0,54.97,43.21
2018,9,15,16,30,791.0,54.0,3.3,14.9,334.0,46.55,35.93
2018,9,15,16,45,748.5,50.5,3.25,14.55,281.5,43.84,33.62
2018,9,15,17,0,706.0,47.0,3.2,14.2,229.0,41.15,31.23
2018,9,15,17,15,637.5,41.5,3.1,13.7,178.0,36.62,27.07
2018,9,15,17,30,569.0,36.0,3.0,13.2,127.0,32.11,22.73
2018,9,15,17,45,437.0,29.0,2.85,12.75,83.5,26.06,16.59
2018,9,15,18,0,305.0,22.0,2.7,12.3,40.0,18.49,1.8
2018,9,15,18,15,152.5,11.0,2.6,12.05,20.0,9.39,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.0,1.8,9.15,5.5,0.0,0.0
2018,9,16,6,0,115.0,10.0,1.8,9.4,11.0,90.51,0.0
2018,9,16,6,15,285.0,20.0,1.85,10.0,44.5,271.67,67.56
2018,9,16,6,30,455.0,30.0,1.9,10.6,78.0,431.14,343.21
2018,9,16,6,45,546.5,36.0,1.95,11.2,125.5,527.65,432.05
2018,9,16,7,0,638.0,42.0,2.0,11.8,173.0,626.07,512.81
2018,9,16,7,15,692.0,46.0,2.0,12.45,224.5,691.44,563.31
2018,9,16,7,30,746.0,50.0,2.0,13.1,276.0,756.44,610.42
2018,9,16,7,45,782.0,52.5,2.0,13.8,327.5,792.59,633.89
2018,9,16,8,0,818.0,55.0,2.0,14.5,379.0,836.25,661.75
2018,9,16,8,15,843.5,58.0,1.95,15.15,429.5,868.79,680.27
2018,9,16,8,30,869.0,61.0,1.9,15.8,480.0,898.49,696.32
2018,9,16,8,45,887.5,63.0,1.9,16.5,526.5,917.15,704.88
2018,9,16,9,0,906.0,65.0,1.9,17.2,573.0,932.35,711.15
2018,9,16,9,15,919.5,65.5,1.9,17.7,614.0,937.37,711.14
2018,9,16,9,30,933.0,66.0,1.9,18.2,655.0,938.67,708.91
2018,9,16,9,45,942.5,67.5,1.85,18.7,690.5,933.74,702.12
2018,9,16,10,0,952.0,69.0,1.8,19.2,726.0,924.92,693.03
2018,9,16,10,15,959.0,70.0,1.85,19.5,755.0,909.47,681.45
2018,9,16,10,30,966.0,71.0,1.9,19.8,784.0,890.22,667.52
2018,9,16,10,45,970.5,71.5,1.95,20.15,805.5,864.66,649.33
2018,9,16,11,0,975.0,72.0,2.0,20.5,827.0,835.58,628.85
2018,9,16,11,15,978.0,72.5,2.1,20.65,841.0,801.94,606.14
2018,9,16,11,30,981.0,73.0,2.2,20.8,855.0,765.09,581.04
2018,9,16,11,45,982.5,72.5,2.3,20.9,861.0,723.22,550.19
2018,9,16,12,0,984.0,72.0,2.4,21.0,867.0,678.62,516.34
2018,9,16,12,15,982.5,73.0,2.5,20.95,865.0,631.09,479.58
2018,9,16,12,30,981.0,74.0,2.6,20.9,863.0,581.39,440.02
2018,9,16,12,45,978.0,74.5,2.7,20.85,853.0,528.61,396.84
2018,9,16,13,0,975.0,75.0,2.8,20.8,843.0,474.29,351.03
2018,9,16,13,15,970.5,74.5,2.85,20.7,824.5,417.31,301.8
2018,9,16,13,30,966.0,74.0,2.9,20.6,806.0,359.47,250.77
2018,9,16,13,45,959.5,72.5,2.95,20.45,779.5,299.74,198.03
2018,9,16,14,0,953.0,71.0,3.0,20.3,753.0,239.88,146.4
2018,9,16,14,15,945.0,70.0,3.05,20.1,721.0,180.27,99.36
2018,9,16,14,30,937.0,69.0,3.1,19.9,689.0,121.15,62.67
2018,9,16,14,45,925.5,68.0,3.15,19.65,650.5,65.2,50.32
2018,9,16,15,0,914.0,67.0,3.2,19.4,612.0,64.35,49.82
2018,9,16,15,15,899.0,65.0,3.2,19.4,568.0,62.7,48.55
2018,9,16,15,30,884.0,63.0,3.2,19.4,524.0,60.96,47.21
2018,9,16,15,45,863.0,61.0,3.2,18.75,476.0,59.04,45.84
2018,9,16,16,0,842.0,59.0,3.2,18.1,428.0,57.04,44.38
2018,9,16,16,15,812.5,56.0,3.15,17.7,377.0,54.11,42.04
2018,9,16,16,30,783.0,53.0,3.1,17.3,326.0,45.74,34.86
2018,9,16,16,45,739.0,49.5,3.1,16.9,274.0,43.0,32.55
2018,9,16,17,0,695.0,46.0,3.1,16.5,222.0,40.29,30.16
2018,9,16,17,15,624.5,41.0,3.0,15.9,171.5,36.17,26.39
2018,9,16,17,30,554.0,36.0,2.9,15.3,121.0,32.14,22.48
2018,9,16,17,45,419.5,28.0,2.8,14.75,78.5,23.1,13.74
2018,9,16,18,0,285.0,20.0,2.7,14.2,36.0,16.76,0.0
2018,9,16,18,15,142.5,10.0,2.65,13.85,18.0,8.54,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,2.7,9.7,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,2.7,9.9,10.0,73.12,0.0
2018,9,17,6,15,250.5,20.5,2.75,10.55,42.0,243.83,26.25
2018,9,17,6,30,409.0,32.0,2.8,11.2,74.0,408.68,325.08
2018,9,17,6,45,503.5,39.0,2.8,11.8,120.5,504.35,415.21
2018,9,17,7,0,598.0,46.0,2.8,12.4,167.0,595.95,491.91
2018,9,17,7,15,656.0,51.0,2.8,12.95,218.5,665.6,547.18
2018,9,17,7,30,714.0,56.0,2.8,13.5,270.0,734.86,598.9
2018,9,17,7,45,752.0,60.0,2.8,14.05,322.0,784.02,633.09
2018,9,17,8,0,790.0,64.0,2.8,14.6,374.0,831.25,664.5
2018,9,17,8,15,816.0,67.0,2.8,15.1,424.0,863.72,684.34
2018,9,17,8,30,842.0,70.0,2.8,15.6,474.0,883.33,694.65
2018,9,17,8,45,861.0,72.5,2.8,16.1,520.0,902.58,704.67
2018,9,17,9,0,880.0,75.0,2.8,16.6,566.0,918.46,712.26
2018,9,17,9,15,894.5,76.5,2.8,17.05,607.5,925.35,713.8
2018,9,17,9,30,909.0,78.0,2.8,17.5,649.0,928.54,713.02
2018,9,17,9,45,919.5,79.5,2.85,17.95,684.5,924.32,707.72
2018,9,17,10,0,930.0,81.0,2.9,18.4,720.0,916.27,700.05
2018,9,17,10,15,937.0,82.5,2.9,18.6,749.0,901.35,688.14
2018,9,17,10,30,944.0,84.0,2.9,18.8,778.0,882.68,673.87
2018,9,17,10,45,949.0,85.0,2.95,19.05,799.5,858.17,655.93
2018,9,17,11,0,954.0,86.0,3.0,19.3,821.0,830.15,635.66
2018,9,17,11,15,956.5,86.5,3.1,19.35,834.5,796.37,612.11
2018,9,17,11,30,959.0,87.0,3.2,19.4,848.0,759.48,585.79
2018,9,17,11,45,960.0,87.5,3.25,19.45,854.0,718.65,554.34
2018,9,17,12,0,961.0,88.0,3.3,19.5,860.0,675.14,520.23
2018,9,17,12,15,961.0,87.5,3.4,19.5,858.0,627.69,482.61
2018,9,17,12,30,961.0,87.0,3.5,19.5,856.0,578.09,442.23
2018,9,17,12,45,959.5,86.5,3.55,19.5,846.0,525.81,398.47
2018,9,17,13,0,958.0,86.0,3.6,19.5,836.0,471.94,352.15
2018,9,17,13,15,954.0,85.0,3.65,19.4,817.5,415.38,302.67
2018,9,17,13,30,950.0,84.0,3.7,19.3,799.0,357.96,251.49
2018,9,17,13,45,943.5,83.0,3.75,19.15,773.5,299.27,199.21
2018,9,17,14,0,937.0,82.0,3.8,19.0,748.0,240.45,148.28
2018,9,17,14,15,928.5,80.5,3.8,18.8,715.5,181.12,101.68
2018,9,17,14,30,920.0,79.0,3.8,18.6,683.0,122.36,66.0
2018,9,17,14,45,908.0,77.5,3.8,18.35,644.5,71.03,55.61
2018,9,17,15,0,896.0,76.0,3.8,18.1,606.0,69.97,54.93
2018,9,17,15,15,879.5,73.5,3.8,18.1,561.5,68.08,53.47
2018,9,17,15,30,863.0,71.0,3.8,18.1,517.0,66.1,51.93
2018,9,17,15,45,840.5,68.0,3.8,17.45,468.5,63.58,50.06
2018,9,17,16,0,818.0,65.0,3.8,16.8,420.0,54.24,42.18
2018,9,17,16,15,785.5,62.0,3.75,16.35,369.0,52.22,40.63
2018,9,17,16,30,753.0,59.0,3.7,15.9,318.0,50.21,39.03
2018,9,17,16,45,705.5,55.0,3.65,15.45,266.0,47.26,36.53
2018,9,17,17,0,658.0,51.0,3.6,15.0,214.0,44.35,33.94
2018,9,17,17,15,581.0,45.0,3.5,14.45,164.0,39.55,29.51
2018,9,17,17,30,504.0,39.0,3.4,13.9,114.0,31.93,22.37
2018,9,17,17,45,362.0,30.0,3.3,13.4,73.0,24.8,15.0
2018,9,17,18,0,220.0,21.0,3.2,12.9,32.0,17.74,0.0
2018,9,17,18,15,110.0,10.5,3.1,12.55,16.0,8.96,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,9.4,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,9.6,8.0,36.64,0.0
2018,9,18,6,15,131.5,21.0,2.85,10.25,32.0,155.04,0.0
2018,9,18,6,30,221.0,34.0,2.9,10.9,56.0,263.45,209.47
2018,9,18,6,45,359.5,45.0,2.9,11.55,105.5,394.28,328.29
2018,9,18,7,0,498.0,56.0,2.9,12.2,155.0,532.28,443.07
2018,9,18,7,15,573.0,62.0,2.85,12.75,207.5,614.7,508.82
2018,9,18,7,30,648.0,68.0,2.8,13.3,260.0,697.72,571.64
2018,9,18,7,45,666.0,74.5,2.75,13.85,304.0,730.45,593.69
2018,9,18,8,0,684.0,81.0,2.7,14.4,348.0,760.95,613.26
2018,9,18,8,15,740.0,82.0,2.65,15.0,405.0,811.14,646.29
2018,9,18,8,30,796.0,83.0,2.6,15.6,462.0,865.36,680.97
2018,9,18,8,45,818.5,85.5,2.55,16.2,508.5,887.43,692.06
2018,9,18,9,0,841.0,88.0,2.5,16.8,555.0,906.07,700.89
2018,9,18,9,15,861.0,89.0,2.4,17.35,597.5,916.92,703.98
2018,9,18,9,30,881.0,90.0,2.3,17.9,640.0,914.51,698.12
2018,9,18,9,45,898.5,88.5,2.25,18.45,676.5,913.01,693.68
2018,9,18,10,0,916.0,87.0,2.2,19.0,713.0,907.7,686.83
2018,9,18,10,15,924.0,88.0,2.2,19.35,742.0,893.08,674.91
2018,9,18,10,30,932.0,89.0,2.2,19.7,771.0,874.76,660.74
2018,9,18,10,45,937.0,90.0,2.2,20.05,792.5,850.33,642.6
2018,9,18,11,0,942.0,91.0,2.2,20.4,814.0,822.44,622.25
2018,9,18,11,15,945.0,92.0,2.3,20.6,828.0,789.7,599.72
2018,9,18,11,30,948.0,93.0,2.4,20.8,842.0,753.83,574.04
2018,9,18,11,45,950.0,93.5,2.45,20.95,848.5,713.85,543.62
2018,9,18,12,0,952.0,94.0,2.5,21.1,855.0,671.14,510.54
2018,9,18,12,15,953.0,93.5,2.65,21.15,853.5,624.46,474.3
2018,9,18,12,30,954.0,93.0,2.8,21.2,852.0,575.54,435.18
2018,9,18,12,45,952.0,92.0,2.95,21.25,841.5,522.78,391.86
2018,9,18,13,0,950.0,91.0,3.1,21.3,831.0,468.51,345.96
2018,9,18,13,15,945.0,90.5,3.2,21.2,812.5,412.27,297.33
2018,9,18,13,30,940.0,90.0,3.3,21.1,794.0,355.25,247.09
2018,9,18,13,45,934.0,90.0,3.45,21.05,769.5,297.82,196.36
2018,9,18,14,0,928.0,90.0,3.6,21.0,745.0,240.16,147.01
2018,9,18,14,15,917.0,89.0,3.7,20.8,711.5,181.19,101.78
2018,9,18,14,30,906.0,88.0,3.8,20.6,678.0,123.08,67.99
2018,9,18,14,45,890.0,87.0,3.9,20.45,638.5,76.74,60.0
2018,9,18,15,0,874.0,86.0,4.0,20.3,599.0,76.04,59.64
2018,9,18,15,15,856.0,83.5,4.0,20.3,554.5,65.73,51.0
2018,9,18,15,30,838.0,81.0,4.0,20.3,510.0,64.63,50.23
2018,9,18,15,45,809.0,79.0,4.2,19.75,460.5,63.72,49.73
2018,9,18,16,0,780.0,77.0,4.4,19.2,411.0,62.86,49.27
2018,9,18,16,15,738.0,74.5,4.4,18.7,359.0,61.53,48.36
2018,9,18,16,30,696.0,72.0,4.4,18.2,307.0,55.29,43.11
2018,9,18,16,45,638.0,66.5,4.45,17.7,254.5,51.77,40.14
2018,9,18,17,0,580.0,61.0,4.5,17.2,202.0,48.27,37.05
2018,9,18,17,15,491.0,53.5,4.45,16.5,153.0,42.97,32.2
2018,9,18,17,30,402.0,46.0,4.4,15.8,104.0,37.74,27.12
2018,9,18,17,45,264.5,33.0,4.35,15.05,65.0,27.4,16.63
2018,9,18,18,0,127.0,20.0,4.3,14.3,26.0,15.6,0.0
2018,9,18,18,15,63.5,10.0,4.25,13.95,13.0,8.54,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,13.5,3.0,3.15,9.7,3.0,0.0,0.0
2018,9,19,6,0,27.0,6.0,3.1,9.9,6.0,24.24,0.0
2018,9,19,6,15,147.5,21.0,3.05,10.7,34.0,165.72,0.0
2018,9,19,6,30,268.0,36.0,3.0,11.5,62.0,304.23,239.5
2018,9,19,6,45,380.0,46.0,2.9,12.3,107.5,410.77,339.98
2018,9,19,7,0,492.0,56.0,2.8,13.1,153.0,526.06,436.06
2018,9,19,7,15,565.5,62.5,2.65,13.9,205.0,607.58,500.32
2018,9,19,7,30,639.0,69.0,2.5,14.7,257.0,689.62,561.1
2018,9,19,7,45,684.5,73.5,2.35,15.45,308.5,743.95,597.96
2018,9,19,8,0,730.0,78.0,2.2,16.2,360.0,796.78,631.86
2018,9,19,8,15,760.5,82.0,2.1,17.0,410.0,827.86,649.01
2018,9,19,8,30,791.0,86.0,2.0,17.8,460.0,862.19,667.93
2018,9,19,8,45,813.0,89.0,1.95,18.55,506.5,884.28,678.41
2018,9,19,9,0,835.0,92.0,1.9,19.3,553.0,902.91,686.47
2018,9,19,9,15,851.0,94.5,1.85,19.85,594.5,911.78,688.43
2018,9,19,9,30,867.0,97.0,1.8,20.4,636.0,916.88,688.07
2018,9,19,9,45,878.5,99.5,1.75,20.95,671.5,904.72,676.38
2018,9,19,10,0,890.0,102.0,1.7,21.5,707.0,898.51,669.07
2018,9,19,10,15,898.5,103.0,1.75,21.85,735.5,884.33,658.27
2018,9,19,10,30,907.0,104.0,1.8,22.2,764.0,866.5,645.25
2018,9,19,10,45,912.5,105.5,1.8,22.55,786.0,843.15,628.15
2018,9,19,11,0,918.0,107.0,1.8,22.9,808.0,816.35,608.9
2018,9,19,11,15,922.0,107.5,1.9,23.15,822.0,784.16,587.17
2018,9,19,11,30,926.0,108.0,2.0,23.4,836.0,748.86,561.68
2018,9,19,11,45,928.0,107.5,2.05,23.6,841.5,708.4,531.45
2018,9,19,12,0,930.0,107.0,2.1,23.8,847.0,665.33,498.68
2018,9,19,12,15,928.5,107.0,2.2,23.9,844.0,618.29,462.6
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,569.29,423.95
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,517.29,382.08
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,463.9,337.72
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,408.99,290.93
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,353.31,242.59
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,295.55,192.59
2018,9,19,14,0,900.0,100.0,3.0,24.0,731.0,237.75,144.21
2018,9,19,14,15,890.0,98.5,3.1,23.85,698.5,180.0,101.06
2018,9,19,14,30,880.0,97.0,3.2,23.7,666.0,123.02,69.37
2018,9,19,14,45,866.0,95.0,3.3,23.55,627.0,71.76,55.07
2018,9,19,15,0,852.0,93.0,3.4,23.4,588.0,71.26,54.88
2018,9,19,15,15,833.5,89.5,3.4,23.4,543.5,69.65,53.68
2018,9,19,15,30,815.0,86.0,3.4,23.4,499.0,67.99,52.45
2018,9,19,15,45,789.0,82.5,3.65,22.85,450.5,66.17,51.2
2018,9,19,16,0,763.0,79.0,3.9,22.3,402.0,64.32,49.9
2018,9,19,16,15,727.0,74.5,4.0,21.7,351.0,61.54,47.79
2018,9,19,16,30,691.0,70.0,4.1,21.1,300.0,53.87,41.37
2018,9,19,16,45,632.0,64.5,4.2,20.5,247.5,50.3,38.4
2018,9,19,17,0,573.0,59.0,4.3,19.9,195.0,46.75,35.29
2018,9,19,17,15,486.0,51.0,4.3,19.15,146.5,41.0,30.08
2018,9,19,17,30,399.0,43.0,4.3,18.4,98.0,35.26,24.6
2018,9,19,17,45,265.5,31.0,4.25,17.6,61.0,25.77,14.61
2018,9,19,18,0,132.0,19.0,4.2,16.8,24.0,16.22,0.0
2018,9,19,18,15,66.0,9.5,4.15,16.5,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.3,6.0,5.12,0.0
2018,9,20,6,15,201.5,19.0,2.1,13.05,35.5,199.4,0.0
2018,9,20,6,30,353.0,32.0,2.1,13.8,65.0,362.32,278.52
2018,9,20,6,45,459.5,40.0,2.1,14.55,111.5,467.27,379.01
2018,9,20,7,0,566.0,48.0,2.1,15.3,158.0,576.37,468.32
2018,9,20,7,15,629.5,53.5,1.95,15.95,209.5,648.58,523.74
2018,9,20,7,30,693.0,59.0,1.8,16.6,261.0,715.08,571.18
2018,9,20,7,45,734.5,63.5,1.7,17.25,313.5,767.36,605.74
2018,9,20,8,0,776.0,68.0,1.6,17.9,366.0,817.74,637.1
2018,9,20,8,15,805.0,71.0,1.5,18.55,416.0,852.41,656.11
2018,9,20,8,30,834.0,74.0,1.4,19.2,466.0,884.17,672.47
