Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,10,0,647.0,163.0,1.2,18.0,577.0,739.54,566.15
2018,9,30,10,15,593.5,190.0,1.25,18.25,582.0,703.07,538.39
2018,9,30,10,30,540.0,217.0,1.3,18.5,587.0,659.97,505.94
2018,9,30,10,45,689.0,167.5,1.35,18.75,654.0,707.78,541.13
2018,9,30,11,0,838.0,118.0,1.4,19.0,721.0,735.41,560.56
2018,9,30,11,15,874.5,105.5,1.45,19.1,744.5,709.17,540.79
2018,9,30,11,30,911.0,93.0,1.5,19.2,768.0,683.85,521.46
2018,9,30,11,45,913.0,93.0,1.5,19.3,773.0,644.15,490.5
2018,9,30,12,0,915.0,93.0,1.5,19.4,778.0,601.89,457.04
2018,9,30,12,15,874.5,108.0,1.5,19.4,760.0,548.15,414.45
2018,9,30,12,30,834.0,123.0,1.5,19.4,742.0,494.82,371.4
2018,9,30,12,45,709.0,170.0,1.5,19.45,691.0,430.82,320.48
2018,9,30,13,0,584.0,217.0,1.5,19.5,640.0,377.62,278.16
2018,9,30,13,15,501.0,244.0,1.5,19.4,600.0,331.77,241.59
2018,9,30,13,30,418.0,271.0,1.5,19.3,560.0,293.69,212.02
2018,9,30,13,45,522.0,224.0,1.45,19.25,571.5,250.74,172.63
2018,9,30,14,0,626.0,177.0,1.4,19.2,583.0,196.13,125.74
2018,9,30,14,15,607.0,173.0,1.35,19.05,550.0,149.67,96.89
2018,9,30,14,30,588.0,169.0,1.3,18.9,517.0,109.02,87.74
2018,9,30,14,45,546.0,166.5,1.3,18.7,473.0,109.04,88.14
2018,9,30,15,0,504.0,164.0,1.3,18.5,429.0,108.44,87.94
2018,9,30,15,15,404.5,163.0,1.3,18.5,364.0,108.04,87.86
2018,9,30,15,30,305.0,162.0,1.3,18.5,299.0,112.88,92.27
2018,9,30,15,45,354.5,141.0,1.2,18.05,283.5,96.62,78.72
2018,9,30,16,0,404.0,120.0,1.1,17.6,268.0,84.67,68.74
2018,9,30,16,15,367.5,105.5,0.95,17.3,225.0,75.64,61.1
2018,9,30,16,30,331.0,91.0,0.8,17.0,182.0,66.29,53.0
2018,9,30,16,45,285.0,75.5,0.7,16.65,142.5,55.83,43.74
2018,9,30,17,0,239.0,60.0,0.6,16.3,103.0,45.03,33.94
2018,9,30,17,15,170.0,44.5,0.45,16.0,70.0,34.45,24.07
2018,9,30,17,30,101.0,29.0,0.3,15.7,37.0,22.65,11.26
2018,9,30,17,45,53.5,15.5,0.2,15.35,19.5,13.23,0.0
2018,9,30,18,0,6.0,2.0,0.1,15.0,2.0,0.0,0.0
2018,9,30,18,15,3.0,1.0,0.15,14.85,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,4.5,1.05,12.3,4.5,3.84,0.0
2018,10,1,6,30,0.0,9.0,1.0,12.5,9.0,7.4,0.0
2018,10,1,6,45,0.0,16.0,0.95,12.65,16.0,13.17,5.18
2018,10,1,7,0,0.0,23.0,0.9,12.8,23.0,18.95,10.49
2018,10,1,7,15,0.0,31.5,0.95,12.95,31.5,25.99,16.74
2018,10,1,7,30,0.0,40.0,1.0,13.1,40.0,33.04,22.92
2018,10,1,7,45,0.0,57.5,1.0,13.25,57.5,47.61,35.45
2018,10,1,8,0,0.0,75.0,1.0,13.4,75.0,63.23,48.71
2018,10,1,8,15,0.0,70.5,1.05,13.7,70.5,58.46,44.44
2018,10,1,8,30,0.0,66.0,1.1,14.0,66.0,54.71,41.08
2018,10,1,8,45,0.0,87.0,1.15,14.3,87.0,72.58,55.95
2018,10,1,9,0,0.0,108.0,1.2,14.6,108.0,91.55,71.51
2018,10,1,9,15,0.0,115.5,1.2,14.8,115.5,97.94,76.5
2018,10,1,9,30,0.0,123.0,1.2,15.0,123.0,104.32,81.48
2018,10,1,9,45,1.0,144.0,1.25,15.2,144.5,123.78,97.18
2018,10,1,10,0,2.0,165.0,1.3,15.4,166.0,143.03,112.53
2018,10,1,10,15,4.0,177.5,1.3,15.65,180.0,155.11,121.96
2018,10,1,10,30,6.0,190.0,1.3,15.9,194.0,166.93,131.14
2018,10,1,10,45,10.5,216.0,1.3,16.1,223.5,192.29,151.11
2018,10,1,11,0,15.0,242.0,1.3,16.3,253.0,216.88,170.2
2018,10,1,11,15,36.0,276.5,1.3,16.45,303.0,267.18,209.47
2018,10,1,11,30,57.0,311.0,1.3,16.6,353.0,305.89,238.93
2018,10,1,11,45,45.0,292.5,1.35,16.75,326.0,276.13,215.38
2018,10,1,12,0,33.0,274.0,1.4,16.9,299.0,248.28,193.59
2018,10,1,12,15,20.0,234.5,1.4,16.9,249.5,203.57,158.61
2018,10,1,12,30,7.0,195.0,1.4,16.9,200.0,163.8,127.31
2018,10,1,12,45,4.5,173.0,1.4,16.9,176.0,144.14,111.8
2018,10,1,13,0,2.0,151.0,1.4,16.9,152.0,125.01,96.6
2018,10,1,13,15,1.0,129.0,1.35,16.85,129.5,106.78,82.04
2018,10,1,13,30,0.0,107.0,1.3,16.8,107.0,88.76,67.58
2018,10,1,13,45,2.0,137.5,1.3,16.7,139.0,112.89,87.28
2018,10,1,14,0,4.0,168.0,1.3,16.6,171.0,135.37,105.52
2018,10,1,14,15,2.5,150.5,1.25,16.5,152.5,121.26,94.38
2018,10,1,14,30,1.0,133.0,1.2,16.4,134.0,107.56,87.44
2018,10,1,14,45,0.5,128.5,1.15,16.25,129.0,103.89,84.6
2018,10,1,15,0,0.0,124.0,1.1,16.1,124.0,100.16,81.69
2018,10,1,15,15,1.5,125.0,1.1,16.1,125.5,100.37,82.12
2018,10,1,15,30,3.0,126.0,1.1,16.1,127.0,100.37,82.37
2018,10,1,15,45,1.5,110.5,0.95,15.8,111.0,88.55,72.43
2018,10,1,16,0,0.0,95.0,0.8,15.5,95.0,76.61,62.28
2018,10,1,16,15,0.0,80.5,0.75,15.3,80.5,65.3,52.5
2018,10,1,16,30,0.0,66.0,0.7,15.1,66.0,53.89,42.47
2018,10,1,16,45,0.0,50.5,0.65,14.95,50.5,41.64,31.48
2018,10,1,17,0,0.0,35.0,0.6,14.8,35.0,28.92,19.95
2018,10,1,17,15,0.5,24.5,0.5,14.7,24.5,20.22,11.84
2018,10,1,17,30,1.0,14.0,0.4,14.6,14.0,11.53,2.46
2018,10,1,17,45,1.0,7.5,0.3,14.5,7.5,6.4,0.0
2018,10,1,18,0,1.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.3,14.3,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,13.95,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.46,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,3.69,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,4.92,0.0
2018,10,2,7,15,0.0,8.0,1.4,14.6,8.0,6.57,0.0
2018,10,2,7,30,0.0,10.0,1.4,14.9,10.0,8.22,1.42
2018,10,2,7,45,0.0,15.0,1.4,15.15,15.0,12.34,4.97
2018,10,2,8,0,0.0,20.0,1.4,15.4,20.0,16.48,8.5
2018,10,2,8,15,0.0,37.0,1.4,15.95,37.0,30.56,20.45
2018,10,2,8,30,0.0,54.0,1.4,16.5,54.0,44.7,32.26
2018,10,2,8,45,6.5,108.0,1.45,17.0,111.5,98.09,76.84
2018,10,2,9,0,13.0,162.0,1.5,17.5,169.0,155.69,123.63
2018,10,2,9,15,124.0,201.5,1.5,17.9,272.5,322.35,258.75
2018,10,2,9,30,235.0,241.0,1.5,18.3,376.0,472.94,373.71
2018,10,2,9,45,136.0,238.5,1.5,18.7,317.5,359.69,283.44
2018,10,2,10,0,37.0,236.0,1.5,19.1,259.0,252.42,197.54
2018,10,2,10,15,62.5,253.0,1.5,19.4,294.5,285.38,223.55
2018,10,2,10,30,88.0,270.0,1.5,19.7,330.0,316.34,247.01
2018,10,2,10,45,163.5,290.0,1.5,20.0,405.0,397.32,308.68
2018,10,2,11,0,239.0,310.0,1.5,20.3,480.0,469.42,361.49
2018,10,2,11,15,152.0,302.5,1.5,20.45,411.5,378.16,291.27
2018,10,2,11,30,65.0,295.0,1.5,20.6,343.0,296.65,228.38
2018,10,2,11,45,116.0,297.0,1.5,20.8,382.5,327.94,252.48
2018,10,2,12,0,167.0,299.0,1.5,21.0,422.0,346.76,265.99
2018,10,2,12,15,464.5,216.5,1.5,21.05,557.5,421.88,321.27
2018,10,2,12,30,762.0,134.0,1.5,21.1,693.0,463.97,347.26
2018,10,2,12,45,755.0,138.5,1.45,21.15,685.0,420.88,310.05
2018,10,2,13,0,748.0,143.0,1.4,21.2,677.0,377.04,272.07
2018,10,2,13,15,474.0,226.0,1.4,21.15,561.0,306.4,221.01
2018,10,2,13,30,200.0,309.0,1.4,21.1,445.0,272.2,201.73
2018,10,2,13,45,157.5,290.5,1.4,21.0,395.0,234.71,174.19
2018,10,2,14,0,115.0,272.0,1.4,20.9,345.0,202.69,151.73
2018,10,2,14,15,230.0,250.0,1.35,20.75,387.0,175.14,128.92
2018,10,2,14,30,345.0,228.0,1.3,20.6,429.0,149.12,120.58
2018,10,2,14,45,443.0,190.0,1.25,20.4,430.0,122.12,98.5
2018,10,2,15,0,541.0,152.0,1.2,20.2,431.0,102.03,81.96
2018,10,2,15,15,483.0,145.0,1.2,20.2,378.0,98.23,79.02
2018,10,2,15,30,425.0,138.0,1.2,20.2,325.0,94.41,76.01
2018,10,2,15,45,387.0,120.5,1.2,19.55,276.0,83.86,67.38
2018,10,2,16,0,349.0,103.0,1.2,18.9,227.0,72.93,58.28
2018,10,2,16,15,470.5,81.0,1.2,18.5,221.0,60.99,48.08
2018,10,2,16,30,592.0,59.0,1.2,18.1,215.0,46.22,35.2
2018,10,2,16,45,424.5,56.5,1.2,17.65,156.0,44.35,33.45
2018,10,2,17,0,257.0,54.0,1.2,17.2,97.0,40.85,30.03
2018,10,2,17,15,139.0,37.0,1.2,16.85,59.0,28.93,18.99
2018,10,2,17,30,21.0,20.0,1.2,16.5,21.0,16.3,4.59
2018,10,2,17,45,16.5,11.0,1.2,16.1,11.5,9.39,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.7,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.2,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.3,3.0,2.46,0.0
2018,10,3,6,45,21.0,10.0,0.55,14.4,13.0,27.49,17.35
2018,10,3,7,0,42.0,17.0,0.6,14.5,23.0,61.39,47.6
2018,10,3,7,15,28.5,20.5,0.55,14.6,25.5,45.7,34.53
2018,10,3,7,30,15.0,24.0,0.5,14.7,28.0,32.86,23.26
2018,10,3,7,45,7.5,39.5,0.5,14.85,41.5,39.02,28.25
2018,10,3,8,0,0.0,55.0,0.5,15.0,55.0,45.52,33.4
2018,10,3,8,15,0.0,72.5,0.5,15.25,72.5,60.13,45.63
2018,10,3,8,30,0.0,90.0,0.5,15.5,90.0,76.04,58.76
2018,10,3,8,45,7.5,129.5,0.5,15.7,133.5,120.2,95.33
2018,10,3,9,0,15.0,169.0,0.5,15.9,177.0,164.74,131.22
2018,10,3,9,15,12.0,172.0,0.55,16.2,178.5,162.63,128.71
2018,10,3,9,30,9.0,175.0,0.6,16.5,180.0,160.98,126.83
2018,10,3,9,45,8.5,171.5,0.6,16.8,176.5,155.64,122.11
2018,10,3,10,0,8.0,168.0,0.6,17.1,173.0,150.76,117.82
2018,10,3,10,15,54.0,234.0,0.6,17.35,270.0,259.39,204.07
2018,10,3,10,30,100.0,300.0,0.6,17.6,367.0,355.08,276.27
2018,10,3,10,45,150.5,316.0,0.65,17.85,420.5,412.09,318.13
2018,10,3,11,0,201.0,332.0,0.7,18.1,474.0,451.23,346.37
2018,10,3,11,15,271.5,306.0,0.7,18.2,501.5,469.97,359.93
2018,10,3,11,30,342.0,280.0,0.7,18.3,529.0,473.22,362.0
2018,10,3,11,45,206.0,282.5,0.75,18.45,432.5,373.6,286.67
2018,10,3,12,0,70.0,285.0,0.8,18.6,336.0,277.1,213.2
2018,10,3,12,15,37.5,232.0,0.85,18.6,259.5,211.2,162.94
2018,10,3,12,30,5.0,179.0,0.9,18.6,183.0,149.88,115.27
2018,10,3,12,45,16.0,208.5,0.9,18.55,220.0,176.71,136.52
2018,10,3,13,0,27.0,238.0,0.9,18.5,257.0,198.29,153.03
2018,10,3,13,15,47.0,264.5,0.9,18.5,296.5,218.3,167.81
2018,10,3,13,30,67.0,291.0,0.9,18.5,336.0,233.76,178.74
2018,10,3,13,45,58.5,269.0,0.9,18.45,307.5,209.41,160.08
2018,10,3,14,0,50.0,247.0,0.9,18.4,279.0,186.72,143.15
2018,10,3,14,15,267.0,211.5,0.85,18.35,367.0,153.78,112.4
2018,10,3,14,30,484.0,176.0,0.8,18.3,455.0,112.88,91.17
2018,10,3,14,45,575.5,140.0,0.8,18.2,449.5,92.82,74.53
2018,10,3,15,0,667.0,104.0,0.8,18.1,444.0,71.84,56.84
2018,10,3,15,15,458.0,123.5,0.8,18.1,347.5,84.45,67.91
2018,10,3,15,30,249.0,143.0,0.8,18.1,251.0,100.72,82.08
2018,10,3,15,45,341.0,117.0,0.8,17.8,246.5,81.17,65.51
2018,10,3,16,0,433.0,91.0,0.8,17.5,242.0,65.8,52.4
2018,10,3,16,15,456.0,77.5,0.8,17.25,215.0,58.32,46.0
2018,10,3,16,30,479.0,64.0,0.8,17.0,188.0,49.46,38.22
2018,10,3,16,45,465.5,54.5,0.8,16.7,153.0,43.11,32.48
2018,10,3,17,0,452.0,45.0,0.8,16.4,118.0,36.47,26.28
2018,10,3,17,15,312.0,34.0,0.8,16.05,76.0,27.77,17.95
2018,10,3,17,30,172.0,23.0,0.8,15.7,34.0,17.92,3.87
2018,10,3,17,45,86.0,11.5,0.8,15.4,17.0,9.82,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,6,15,6.0,3.0,2.0,12.25,3.5,6.81,0.0
2018,10,4,6,30,12.0,6.0,2.0,12.3,7.0,15.41,0.0
2018,10,4,6,45,6.0,12.0,2.0,12.35,12.5,14.72,6.45
2018,10,4,7,0,0.0,18.0,2.0,12.4,18.0,14.81,6.91
2018,10,4,7,15,0.0,26.5,2.0,12.45,26.5,21.84,13.15
2018,10,4,7,30,0.0,35.0,2.0,12.5,35.0,28.89,19.35
2018,10,4,7,45,0.0,38.5,2.05,12.55,38.5,31.79,21.9
2018,10,4,8,0,0.0,42.0,2.1,12.6,42.0,34.7,24.38
2018,10,4,8,15,0.0,43.0,2.15,12.8,43.0,35.54,25.01
2018,10,4,8,30,0.0,44.0,2.2,13.0,44.0,36.38,25.63
2018,10,4,8,45,2.0,92.0,2.2,13.15,93.0,79.07,61.86
2018,10,4,9,0,4.0,140.0,2.2,13.3,142.0,125.97,100.89
2018,10,4,9,15,4.0,148.0,2.25,13.5,150.0,132.25,105.65
2018,10,4,9,30,4.0,156.0,2.3,13.7,158.0,138.57,110.49
2018,10,4,9,45,4.0,160.0,2.35,13.9,162.0,141.16,112.26
2018,10,4,10,0,4.0,164.0,2.4,14.1,166.0,143.85,114.14
2018,10,4,10,15,17.5,212.0,2.4,14.2,223.5,197.48,157.83
2018,10,4,10,30,31.0,260.0,2.4,14.3,281.0,262.24,209.41
2018,10,4,10,45,21.0,236.0,2.4,14.45,250.5,217.86,173.22
2018,10,4,11,0,11.0,212.0,2.4,14.6,220.0,187.56,148.52
2018,10,4,11,15,14.5,229.5,2.4,14.85,240.0,203.57,161.17
2018,10,4,11,30,18.0,247.0,2.4,15.1,260.0,218.88,173.05
2018,10,4,11,45,40.5,273.0,2.4,15.3,302.5,256.12,202.45
2018,10,4,12,0,63.0,299.0,2.4,15.5,345.0,284.43,224.25
2018,10,4,12,15,107.0,323.0,2.45,15.75,400.5,318.09,249.8
2018,10,4,12,30,151.0,347.0,2.5,16.0,456.0,346.02,270.05
2018,10,4,12,45,101.5,316.5,2.5,16.3,389.5,290.37,226.28
2018,10,4,13,0,52.0,286.0,2.5,16.6,323.0,241.4,188.32
2018,10,4,13,15,54.5,280.0,2.55,16.7,317.5,230.73,179.65
2018,10,4,13,30,57.0,274.0,2.6,16.8,312.0,219.73,170.63
2018,10,4,13,45,130.0,277.5,2.65,16.9,360.0,219.98,167.6
2018,10,4,14,0,203.0,281.0,2.7,17.0,408.0,215.87,161.84
2018,10,4,14,15,463.0,202.0,2.8,16.95,472.0,149.1,105.47
2018,10,4,14,30,723.0,123.0,2.9,16.9,536.0,82.25,65.8
2018,10,4,14,45,797.0,96.5,2.95,16.9,523.0,74.2,59.09
2018,10,4,15,0,871.0,70.0,3.0,16.9,510.0,65.51,51.72
2018,10,4,15,15,849.5,68.0,3.0,16.9,465.5,63.66,50.28
2018,10,4,15,30,828.0,66.0,3.0,16.9,421.0,55.18,43.01
2018,10,4,15,45,798.0,63.0,3.1,16.55,372.5,53.16,41.43
2018,10,4,16,0,768.0,60.0,3.2,16.2,324.0,51.14,39.81
2018,10,4,16,15,724.0,55.5,3.2,15.75,273.5,47.78,36.95
2018,10,4,16,30,680.0,51.0,3.2,15.3,223.0,44.41,33.97
2018,10,4,16,45,514.5,50.0,3.2,14.9,163.5,39.86,29.78
2018,10,4,17,0,349.0,49.0,3.2,14.5,104.0,39.63,29.16
2018,10,4,17,15,234.5,34.5,3.15,13.95,65.5,26.67,16.97
2018,10,4,17,30,120.0,20.0,3.1,13.4,27.0,15.54,0.39
2018,10,4,17,45,60.0,10.0,3.0,12.85,13.5,8.54,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,5,6,15,120.5,10.0,1.85,9.55,16.0,93.59,0.0
2018,10,5,6,30,241.0,20.0,1.7,10.1,32.0,230.58,0.0
2018,10,5,6,45,310.0,30.5,1.6,10.65,64.5,324.41,255.19
2018,10,5,7,0,379.0,41.0,1.5,11.2,97.0,397.43,327.62
2018,10,5,7,15,459.5,50.5,1.5,11.8,144.0,481.21,398.34
2018,10,5,7,30,540.0,60.0,1.5,12.4,191.0,566.63,466.16
2018,10,5,7,45,591.0,65.5,1.45,12.95,238.0,622.33,507.58
2018,10,5,8,0,642.0,71.0,1.4,13.5,285.0,676.89,546.11
2018,10,5,8,15,608.5,90.5,1.35,14.25,318.0,674.77,540.95
2018,10,5,8,30,575.0,110.0,1.3,15.0,351.0,668.08,532.73
2018,10,5,8,45,705.0,90.5,1.25,15.75,418.0,753.7,591.0
2018,10,5,9,0,835.0,71.0,1.2,16.5,485.0,822.4,634.12
2018,10,5,9,15,851.0,73.0,1.15,17.0,524.0,829.24,634.41
2018,10,5,9,30,867.0,75.0,1.1,17.5,563.0,832.51,633.12
2018,10,5,9,45,878.0,76.0,1.05,18.0,595.5,826.71,625.84
2018,10,5,10,0,889.0,77.0,1.0,18.5,628.0,817.29,616.43
2018,10,5,10,15,867.5,89.5,1.0,18.8,646.5,791.19,597.14
2018,10,5,10,30,846.0,102.0,1.0,19.1,665.0,768.58,580.56
2018,10,5,10,45,626.0,187.0,1.05,19.45,610.5,665.6,505.28
2018,10,5,11,0,406.0,272.0,1.1,19.8,556.0,557.87,424.81
2018,10,5,11,15,526.0,235.0,1.2,19.8,609.0,581.62,443.9
2018,10,5,11,30,646.0,198.0,1.3,19.8,662.0,599.71,456.74
2018,10,5,11,45,781.0,141.0,1.45,19.8,705.5,593.43,451.99
2018,10,5,12,0,916.0,84.0,1.6,19.8,749.0,574.82,436.97
2018,10,5,12,15,912.5,85.0,1.8,19.9,744.5,528.35,399.62
2018,10,5,12,30,909.0,86.0,2.0,20.0,740.0,480.14,359.71
2018,10,5,12,45,911.0,83.5,2.2,20.1,730.0,429.68,316.59
2018,10,5,13,0,913.0,81.0,2.4,20.2,720.0,377.5,270.75
2018,10,5,13,15,908.0,79.5,2.55,20.0,700.5,322.6,222.25
2018,10,5,13,30,903.0,78.0,2.7,19.8,681.0,267.08,173.32
2018,10,5,13,45,895.0,77.5,2.85,19.6,655.0,211.4,126.4
2018,10,5,14,0,887.0,77.0,3.0,19.4,629.0,155.84,85.34
2018,10,5,14,15,875.5,75.5,3.2,19.2,596.0,99.76,56.38
2018,10,5,14,30,864.0,74.0,3.4,19.0,563.0,68.16,53.27
2018,10,5,14,45,848.0,71.5,3.55,18.75,524.0,66.24,51.83
2018,10,5,15,0,832.0,69.0,3.7,18.5,485.0,64.23,50.31
2018,10,5,15,15,810.0,66.5,3.7,18.5,441.5,54.81,42.28
2018,10,5,15,30,788.0,64.0,3.7,18.5,398.0,53.27,41.08
2018,10,5,15,45,757.5,61.0,3.9,17.65,351.0,51.25,39.57
2018,10,5,16,0,727.0,58.0,4.1,16.8,304.0,49.22,38.02
2018,10,5,16,15,665.5,55.0,4.1,16.4,253.0,46.95,36.1
2018,10,5,16,30,604.0,52.0,4.1,16.0,202.0,41.17,30.98
2018,10,5,16,45,552.0,45.0,4.15,15.55,158.0,36.13,26.36
2018,10,5,17,0,500.0,38.0,4.2,15.1,114.0,31.0,21.47
2018,10,5,17,15,370.0,29.5,4.2,14.7,74.0,24.27,14.67
2018,10,5,17,30,240.0,21.0,4.2,14.3,34.0,17.61,0.0
2018,10,5,17,45,120.0,10.5,4.2,13.9,17.0,8.96,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,6,6,15,126.0,9.5,2.5,11.45,15.5,96.75,0.0
2018,10,6,6,30,252.0,19.0,2.6,12.0,31.0,235.37,0.0
2018,10,6,6,45,409.0,27.0,2.75,12.5,73.5,394.92,305.64
2018,10,6,7,0,566.0,35.0,2.9,13.0,116.0,526.64,429.18
2018,10,6,7,15,640.0,39.0,3.0,13.45,165.0,603.16,495.0
2018,10,6,7,30,714.0,43.0,3.1,13.9,214.0,679.43,556.49
2018,10,6,7,45,759.5,46.5,3.15,14.35,265.0,730.62,595.42
2018,10,6,8,0,805.0,50.0,3.2,14.8,316.0,771.25,624.49
2018,10,6,8,15,834.5,52.0,3.25,15.35,364.5,802.42,645.09
2018,10,6,8,30,864.0,54.0,3.3,15.9,413.0,830.96,663.07
2018,10,6,8,45,883.5,56.0,3.4,16.4,457.5,847.73,672.52
2018,10,6,9,0,903.0,58.0,3.5,16.9,502.0,861.08,679.47
2018,10,6,9,15,914.5,60.5,3.5,17.3,541.5,864.54,679.03
2018,10,6,9,30,926.0,63.0,3.5,17.7,581.0,864.22,676.11
2018,10,6,9,45,932.0,66.5,3.5,18.1,614.5,856.68,668.23
2018,10,6,10,0,938.0,70.0,3.5,18.5,648.0,845.3,657.88
2018,10,6,10,15,945.0,71.0,3.45,18.8,674.5,828.06,643.56
2018,10,6,10,30,952.0,72.0,3.4,19.1,701.0,807.13,626.85
2018,10,6,10,45,957.5,72.5,3.35,19.4,721.0,780.92,606.55
2018,10,6,11,0,963.0,73.0,3.3,19.7,741.0,751.22,583.92
2018,10,6,11,15,964.5,73.0,3.25,19.9,752.0,714.99,554.91
2018,10,6,11,30,966.0,73.0,3.2,20.1,763.0,675.79,523.22
2018,10,6,11,45,967.0,73.5,3.2,20.3,767.5,633.98,489.15
2018,10,6,12,0,968.0,74.0,3.2,20.5,772.0,589.53,452.33
2018,10,6,12,15,966.5,73.5,3.25,20.7,767.5,540.52,411.32
2018,10,6,12,30,965.0,73.0,3.3,20.9,763.0,489.55,367.68
2018,10,6,12,45,960.0,73.0,3.35,21.05,750.0,435.89,320.91
2018,10,6,13,0,955.0,73.0,3.4,21.2,737.0,381.04,272.17
2018,10,6,13,15,949.5,73.0,3.5,21.25,717.5,325.07,222.09
2018,10,6,13,30,944.0,73.0,3.6,21.3,698.0,268.43,171.87
2018,10,6,13,45,935.5,72.0,3.7,21.35,671.0,210.11,122.97
2018,10,6,14,0,927.0,71.0,3.8,21.4,644.0,151.97,80.7
2018,10,6,14,15,915.5,70.0,3.9,21.3,610.0,94.08,52.4
2018,10,6,14,30,904.0,69.0,4.0,21.2,576.0,65.48,50.54
2018,10,6,14,45,887.5,67.5,4.1,21.1,536.5,64.13,49.56
2018,10,6,15,0,871.0,66.0,4.2,21.0,497.0,62.72,48.51
2018,10,6,15,15,849.5,64.0,4.2,21.0,452.5,60.82,47.03
2018,10,6,15,30,828.0,62.0,4.2,21.0,408.0,58.83,45.46
2018,10,6,15,45,796.5,59.0,4.3,20.45,359.5,50.21,38.22
2018,10,6,16,0,765.0,56.0,4.4,19.9,311.0,48.08,36.53
2018,10,6,16,15,717.5,52.0,4.45,19.15,261.0,45.0,33.97
2018,10,6,16,30,670.0,48.0,4.5,18.4,211.0,41.95,31.32
2018,10,6,16,45,593.0,43.0,4.5,17.65,162.5,37.9,27.62
2018,10,6,17,0,516.0,38.0,4.5,16.9,114.0,31.18,21.38
2018,10,6,17,15,378.0,29.5,4.5,16.3,73.5,24.42,14.41
2018,10,6,17,30,240.0,21.0,4.5,15.7,33.0,17.77,0.0
2018,10,6,17,45,120.0,10.5,4.5,15.1,16.5,8.96,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.0,9.0,2.35,13.05,14.5,7.68,0.0
2018,10,7,6,30,248.0,18.0,2.4,13.4,29.0,195.98,0.0
2018,10,7,6,45,400.0,26.0,2.45,13.75,70.0,374.33,284.88
2018,10,7,7,0,552.0,34.0,2.5,14.1,111.0,512.78,415.06
2018,10,7,7,15,626.0,39.0,2.5,14.5,160.0,589.86,480.77
2018,10,7,7,30,700.0,44.0,2.5,14.9,209.0,667.02,542.23
2018,10,7,7,45,745.0,47.5,2.5,15.3,259.0,717.43,580.13
2018,10,7,8,0,790.0,51.0,2.5,15.7,309.0,757.38,608.3
2018,10,7,8,15,820.0,53.5,2.5,16.15,357.5,789.34,629.24
2018,10,7,8,30,850.0,56.0,2.5,16.6,406.0,818.7,647.56
2018,10,7,8,45,871.5,57.5,2.5,17.1,450.5,836.28,656.88
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,850.52,663.78
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,856.02,664.13
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,857.77,662.02
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,850.89,654.51
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,840.2,644.62
2018,10,7,10,15,951.5,65.0,2.35,20.0,668.5,822.53,629.96
2018,10,7,10,30,958.0,66.0,2.3,20.4,695.0,801.17,612.99
2018,10,7,10,45,963.5,66.0,2.25,20.8,714.5,774.35,592.43
2018,10,7,11,0,969.0,66.0,2.2,21.2,734.0,744.07,569.61
2018,10,7,11,15,970.5,66.0,2.25,21.45,745.0,707.78,541.64
2018,10,7,11,30,972.0,66.0,2.3,21.7,756.0,668.51,510.86
2018,10,7,11,45,972.0,67.0,2.3,22.0,760.0,626.53,477.05
2018,10,7,12,0,972.0,68.0,2.3,22.3,764.0,581.96,440.56
2018,10,7,12,15,969.0,68.0,2.35,22.45,759.0,532.65,400.07
2018,10,7,12,30,966.0,68.0,2.4,22.6,754.0,481.48,357.02
2018,10,7,12,45,961.0,69.0,2.45,22.75,742.0,428.76,311.57
2018,10,7,13,0,956.0,70.0,2.5,22.9,730.0,374.8,264.1
2018,10,7,13,15,949.5,69.5,2.6,22.9,709.5,318.21,214.26
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,261.09,164.39
2018,10,7,13,45,933.5,69.0,2.8,22.9,662.0,203.55,116.94
2018,10,7,14,0,924.0,69.0,2.9,22.9,635.0,146.26,76.41
2018,10,7,14,15,912.5,67.5,2.9,22.8,601.0,88.32,49.54
2018,10,7,14,30,901.0,66.0,2.9,22.7,567.0,63.4,48.48
2018,10,7,14,45,885.0,64.5,2.95,22.6,527.5,62.02,47.47
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,60.58,46.4
2018,10,7,15,15,847.5,61.0,3.0,22.5,444.0,58.64,44.89
2018,10,7,15,30,826.0,59.0,3.0,22.5,400.0,56.62,43.29
2018,10,7,15,45,793.0,56.0,3.0,21.9,351.5,47.94,36.03
2018,10,7,16,0,760.0,53.0,3.0,21.3,303.0,45.71,34.27
2018,10,7,16,15,711.0,50.0,3.0,20.4,253.5,43.37,32.37
2018,10,7,16,30,662.0,47.0,3.0,19.5,204.0,41.12,30.44
2018,10,7,16,45,586.5,41.5,3.05,18.6,156.0,36.62,26.37
2018,10,7,17,0,511.0,36.0,3.1,17.7,108.0,32.21,22.13
2018,10,7,17,15,364.0,27.0,3.1,17.25,68.0,22.29,12.3
2018,10,7,17,30,217.0,18.0,3.1,16.8,28.0,15.08,0.0
2018,10,7,17,45,108.5,9.0,3.15,16.3,14.0,7.68,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,123.0,9.0,3.25,14.8,14.0,0.0,0.0
2018,10,8,6,30,246.0,18.0,3.3,15.1,28.0,193.85,0.0
2018,10,8,6,45,399.0,25.0,3.35,15.45,68.0,371.51,277.5
2018,10,8,7,0,552.0,32.0,3.4,15.8,108.0,508.9,410.76
2018,10,8,7,15,626.0,37.0,3.3,16.2,156.5,585.26,476.45
2018,10,8,7,30,700.0,42.0,3.2,16.6,205.0,661.97,537.83
2018,10,8,7,45,745.0,45.0,3.1,17.0,254.5,711.35,574.95
2018,10,8,8,0,790.0,48.0,3.0,17.4,304.0,750.27,602.16
2018,10,8,8,15,818.0,51.0,2.95,17.85,351.5,781.22,622.3
2018,10,8,8,30,846.0,54.0,2.9,18.3,399.0,809.48,639.7
2018,10,8,8,45,867.0,56.0,2.85,18.75,443.5,827.25,649.08
2018,10,8,9,0,888.0,58.0,2.8,19.2,488.0,841.64,655.95
2018,10,8,9,15,901.5,59.5,2.75,19.6,526.5,845.4,655.42
2018,10,8,9,30,915.0,61.0,2.7,20.0,565.0,845.47,652.5
2018,10,8,9,45,925.5,62.0,2.6,20.4,598.5,838.67,644.6
2018,10,8,10,0,936.0,63.0,2.5,20.8,632.0,828.09,634.32
2018,10,8,10,15,943.0,63.5,2.45,21.2,658.0,810.38,619.67
2018,10,8,10,30,950.0,64.0,2.4,21.6,684.0,789.04,602.75
2018,10,8,10,45,954.5,65.0,2.35,21.95,703.5,762.82,582.74
2018,10,8,11,0,959.0,66.0,2.3,22.3,723.0,733.17,560.39
2018,10,8,11,15,961.0,66.0,2.3,22.5,734.0,697.53,532.51
2018,10,8,11,30,963.0,66.0,2.3,22.7,745.0,658.91,502.01
2018,10,8,11,45,963.5,66.0,2.25,22.9,748.5,616.61,467.98
2018,10,8,12,0,964.0,66.0,2.2,23.1,752.0,571.76,431.32
2018,10,8,12,15,961.0,67.5,2.25,23.2,748.5,524.23,392.27
2018,10,8,12,30,958.0,69.0,2.3,23.3,745.0,474.79,350.6
2018,10,8,12,45,952.5,70.0,2.35,23.35,732.5,422.29,305.55
2018,10,8,13,0,947.0,71.0,2.4,23.4,720.0,368.6,258.54
2018,10,8,13,15,940.5,70.5,2.45,23.35,700.0,312.52,209.24
2018,10,8,13,30,934.0,70.0,2.5,23.3,680.0,255.91,160.05
2018,10,8,13,45,926.0,69.0,2.55,23.3,653.0,198.4,113.0
2018,10,8,14,0,918.0,68.0,2.6,23.3,626.0,141.02,73.09
2018,10,8,14,15,907.0,67.0,2.7,23.15,593.0,83.89,48.17
2018,10,8,14,30,896.0,66.0,2.8,23.0,560.0,63.31,48.36
2018,10,8,14,45,880.0,64.5,2.85,22.85,520.5,61.92,47.36
2018,10,8,15,0,864.0,63.0,2.9,22.7,481.0,60.48,46.3
2018,10,8,15,15,842.0,61.0,2.9,22.7,437.0,58.53,44.77
2018,10,8,15,30,820.0,59.0,2.9,22.7,393.0,56.5,43.17
2018,10,8,15,45,787.5,56.5,2.95,22.0,345.5,48.32,36.35
2018,10,8,16,0,755.0,54.0,3.0,21.3,298.0,46.52,34.98
2018,10,8,16,15,705.5,50.5,3.05,20.45,248.5,43.8,32.74
2018,10,8,16,30,656.0,47.0,3.1,19.6,199.0,41.16,30.44
2018,10,8,16,45,576.0,41.5,3.1,18.75,151.5,36.66,26.34
2018,10,8,17,0,496.0,36.0,3.1,17.9,104.0,29.6,19.79
2018,10,8,17,15,347.0,27.0,3.15,17.3,65.0,22.37,11.94
2018,10,8,17,30,198.0,18.0,3.2,16.7,26.0,15.36,0.0
2018,10,8,17,45,99.0,9.0,3.25,16.1,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,105.5,8.5,0.75,12.2,12.5,0.0,0.0
2018,10,9,6,30,211.0,17.0,0.8,12.7,25.0,167.03,0.0
2018,10,9,6,45,361.5,25.5,0.85,13.25,63.5,352.86,257.29
2018,10,9,7,0,512.0,34.0,0.9,13.8,102.0,477.77,380.99
2018,10,9,7,15,589.5,39.0,0.85,14.35,149.5,556.63,446.07
2018,10,9,7,30,667.0,44.0,0.8,14.9,197.0,635.49,506.25
2018,10,9,7,45,714.5,47.5,0.75,15.45,246.0,687.11,542.76
2018,10,9,8,0,762.0,51.0,0.7,16.0,295.0,737.11,575.9
2018,10,9,8,15,793.0,54.0,0.65,16.65,342.5,761.5,589.2
2018,10,9,8,30,824.0,57.0,0.6,17.3,390.0,791.9,606.14
2018,10,9,8,45,839.0,61.0,0.5,18.0,432.5,806.96,610.95
2018,10,9,9,0,854.0,65.0,0.4,18.7,475.0,818.62,613.43
2018,10,9,9,15,826.0,78.0,0.45,19.15,501.5,809.94,605.75
2018,10,9,9,30,798.0,91.0,0.5,19.6,528.0,789.09,590.38
2018,10,9,9,45,720.0,117.0,0.55,20.1,529.0,742.6,557.86
2018,10,9,10,0,642.0,143.0,0.6,20.6,530.0,690.42,521.05
2018,10,9,10,15,580.0,166.5,0.8,20.85,528.0,646.55,490.7
2018,10,9,10,30,518.0,190.0,1.0,21.1,526.0,595.63,454.52
2018,10,9,10,45,403.5,237.5,1.2,21.35,504.0,537.83,411.22
2018,10,9,11,0,289.0,285.0,1.4,21.6,482.0,472.41,361.79
2018,10,9,11,15,486.5,228.0,1.6,21.55,566.0,540.22,414.08
2018,10,9,11,30,684.0,171.0,1.8,21.5,650.0,587.26,448.58
2018,10,9,11,45,721.5,159.5,2.0,21.45,667.5,562.88,429.25
2018,10,9,12,0,759.0,148.0,2.2,21.4,685.0,533.79,405.95
2018,10,9,12,15,695.5,169.0,2.35,21.2,659.0,479.62,363.22
2018,10,9,12,30,632.0,190.0,2.5,21.0,633.0,428.76,322.5
2018,10,9,12,45,713.5,157.0,2.6,20.8,649.0,393.83,291.13
2018,10,9,13,0,795.0,124.0,2.7,20.6,665.0,354.21,254.04
2018,10,9,13,15,855.5,101.5,2.75,20.3,668.5,304.84,208.4
2018,10,9,13,30,916.0,79.0,2.8,20.0,672.0,254.99,161.99
2018,10,9,13,45,907.5,77.5,2.85,19.75,645.0,197.89,115.14
2018,10,9,14,0,899.0,76.0,2.9,19.5,618.0,141.02,75.81
2018,10,9,14,15,888.0,74.5,2.9,19.2,585.0,84.5,52.11
2018,10,9,14,30,877.0,73.0,2.9,18.9,552.0,67.71,53.0
2018,10,9,14,45,861.5,71.5,2.95,18.65,513.5,66.41,52.09
2018,10,9,15,0,846.0,70.0,3.0,18.4,475.0,65.05,51.12
2018,10,9,15,15,823.0,67.5,3.0,18.4,431.0,56.02,43.43
2018,10,9,15,30,800.0,65.0,3.0,18.4,387.0,54.48,42.22
2018,10,9,15,45,767.5,61.5,3.1,17.7,339.5,52.06,40.33
2018,10,9,16,0,735.0,58.0,3.2,17.0,292.0,49.62,38.37
2018,10,9,16,15,685.0,54.5,3.25,16.5,243.5,47.07,36.18
2018,10,9,16,30,635.0,51.0,3.3,16.0,195.0,44.61,33.95
2018,10,9,16,45,429.0,48.5,3.3,15.5,135.0,38.82,28.58
2018,10,9,17,0,223.0,46.0,3.3,15.0,75.0,35.1,24.72
2018,10,9,17,15,151.5,30.0,3.35,14.4,46.0,23.15,12.15
2018,10,9,17,30,80.0,14.0,3.4,13.8,17.0,11.95,0.0
2018,10,9,17,45,40.0,7.0,3.4,13.25,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,6,15,11.0,2.0,0.75,10.25,2.5,0.0,0.0
2018,10,10,6,30,22.0,4.0,0.7,10.7,5.0,19.26,0.0
2018,10,10,6,45,11.0,9.5,0.65,11.2,10.0,19.43,9.12
2018,10,10,7,0,0.0,15.0,0.6,11.7,15.0,12.34,4.75
2018,10,10,7,15,0.0,23.5,0.6,12.2,23.5,19.36,10.99
2018,10,10,7,30,0.0,32.0,0.6,12.7,32.0,26.4,17.19
2018,10,10,7,45,0.0,51.0,0.6,13.25,51.0,42.2,30.83
2018,10,10,8,0,0.0,70.0,0.6,13.8,70.0,59.11,45.19
2018,10,10,8,15,6.5,99.0,0.6,14.4,101.5,92.96,73.82
2018,10,10,8,30,13.0,128.0,0.6,15.0,133.0,126.87,101.77
2018,10,10,8,45,37.5,161.5,0.6,15.6,179.0,195.1,157.52
2018,10,10,9,0,62.0,195.0,0.6,16.2,225.0,250.27,200.91
2018,10,10,9,15,100.5,206.5,0.6,16.7,259.5,289.59,231.51
2018,10,10,9,30,139.0,218.0,0.6,17.2,294.0,344.09,272.9
2018,10,10,9,45,322.5,198.0,0.6,17.65,387.5,479.34,376.78
2018,10,10,10,0,506.0,178.0,0.6,18.1,481.0,608.82,469.94
2018,10,10,10,15,474.5,190.5,0.7,18.35,484.5,580.23,446.69
2018,10,10,10,30,443.0,203.0,0.8,18.6,488.0,550.75,424.51
2018,10,10,10,45,361.5,221.5,0.85,18.85,458.5,490.9,378.95
2018,10,10,11,0,280.0,240.0,0.9,19.1,429.0,422.58,327.07
2018,10,10,11,15,293.5,249.0,1.0,19.25,450.5,423.32,327.43
2018,10,10,11,30,307.0,258.0,1.1,19.4,472.0,421.66,325.26
2018,10,10,11,45,305.5,257.0,1.2,19.55,471.0,400.53,308.44
2018,10,10,12,0,304.0,256.0,1.3,19.7,470.0,378.78,290.98
2018,10,10,12,15,295.0,252.5,1.45,19.7,459.0,350.95,268.91
2018,10,10,12,30,286.0,249.0,1.6,19.7,448.0,323.52,246.76
