Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,12,45,299.5,250.5,1.7,19.7,455.5,308.61,233.35
2018,10,10,13,0,313.0,252.0,1.8,19.7,463.0,291.61,217.85
2018,10,10,13,15,455.5,211.5,1.9,19.6,509.0,273.74,197.23
2018,10,10,13,30,598.0,171.0,2.0,19.5,555.0,242.55,164.65
2018,10,10,13,45,734.5,128.5,2.1,19.4,580.5,192.5,118.32
2018,10,10,14,0,871.0,86.0,2.2,19.3,606.0,141.63,78.2
2018,10,10,14,15,870.0,81.0,2.2,19.1,576.0,84.55,54.94
2018,10,10,14,30,869.0,76.0,2.2,18.9,546.0,69.58,54.62
2018,10,10,14,45,851.0,73.5,2.25,18.7,506.0,67.59,53.12
2018,10,10,15,0,833.0,71.0,2.3,18.5,466.0,58.19,45.17
2018,10,10,15,15,808.5,69.0,2.3,18.5,422.0,57.03,44.31
2018,10,10,15,30,784.0,67.0,2.3,18.5,378.0,55.91,43.46
2018,10,10,15,45,748.5,63.5,2.3,17.8,330.5,53.52,41.61
2018,10,10,16,0,713.0,60.0,2.3,17.1,283.0,51.15,39.71
2018,10,10,16,15,658.5,55.5,2.25,16.5,234.0,47.81,36.84
2018,10,10,16,30,604.0,51.0,2.2,15.9,185.0,40.87,30.64
2018,10,10,16,45,516.0,44.5,2.2,15.3,138.5,36.05,26.13
2018,10,10,17,0,428.0,38.0,2.2,14.7,92.0,31.32,21.41
2018,10,10,17,15,278.5,26.5,2.15,14.15,55.5,22.02,10.51
2018,10,10,17,30,129.0,15.0,2.1,13.6,19.0,12.8,0.0
2018,10,10,17,45,64.5,7.5,2.05,13.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.5,0.6,9.45,1.5,0.0,0.0
2018,10,11,6,30,0.0,3.0,0.6,9.8,3.0,2.56,0.0
2018,10,11,6,45,0.0,7.0,0.65,10.15,7.0,5.74,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.5,11.0,9.03,1.98
2018,10,11,7,15,0.0,17.0,0.65,11.0,17.0,13.98,6.42
2018,10,11,7,30,0.0,23.0,0.6,11.5,23.0,18.94,10.82
2018,10,11,7,45,0.0,30.0,0.6,12.0,30.0,24.74,15.89
2018,10,11,8,0,0.0,37.0,0.6,12.5,37.0,30.55,20.88
2018,10,11,8,15,0.0,51.0,0.65,13.1,51.0,42.19,30.79
2018,10,11,8,30,0.0,65.0,0.7,13.7,65.0,53.86,40.56
2018,10,11,8,45,0.0,87.5,0.7,14.3,87.5,73.44,56.84
2018,10,11,9,0,0.0,110.0,0.7,14.9,110.0,94.0,73.63
2018,10,11,9,15,0.0,113.5,0.7,15.35,113.5,96.53,75.33
2018,10,11,9,30,0.0,117.0,0.7,15.8,117.0,99.18,77.17
2018,10,11,9,45,3.5,146.5,0.75,16.25,148.5,128.51,100.9
2018,10,11,10,0,7.0,176.0,0.8,16.7,180.0,157.55,123.93
2018,10,11,10,15,32.5,224.5,0.8,17.05,245.0,232.43,183.35
2018,10,11,10,30,58.0,273.0,0.8,17.4,310.0,294.75,231.05
2018,10,11,10,45,283.0,243.5,0.8,17.75,432.5,442.26,345.5
2018,10,11,11,0,508.0,214.0,0.8,18.1,555.0,562.13,432.69
2018,10,11,11,15,715.5,149.5,0.8,18.3,639.0,614.61,469.08
2018,10,11,11,30,923.0,85.0,0.8,18.5,723.0,641.33,486.25
2018,10,11,11,45,924.0,85.0,0.8,18.75,726.5,600.4,453.23
2018,10,11,12,0,925.0,85.0,0.8,19.0,730.0,556.99,418.34
2018,10,11,12,15,925.5,84.5,0.85,19.05,727.0,510.63,380.95
2018,10,11,12,30,926.0,84.0,0.9,19.1,724.0,462.22,340.72
2018,10,11,12,45,924.0,83.0,0.95,19.2,712.0,410.63,296.77
2018,10,11,13,0,922.0,82.0,1.0,19.3,700.0,357.66,250.6
2018,10,11,13,15,916.0,81.5,1.1,19.3,680.5,302.89,202.77
2018,10,11,13,30,910.0,81.0,1.2,19.3,661.0,247.57,155.13
2018,10,11,13,45,901.0,79.5,1.3,19.3,633.5,190.79,109.65
2018,10,11,14,0,892.0,78.0,1.4,19.3,606.0,134.29,72.33
2018,10,11,14,15,880.5,76.0,1.55,19.2,573.0,77.9,61.48
2018,10,11,14,30,869.0,74.0,1.7,19.1,540.0,68.24,53.45
2018,10,11,14,45,852.5,72.0,1.85,18.95,501.0,66.59,52.22
2018,10,11,15,0,836.0,70.0,2.0,18.8,462.0,57.59,44.62
2018,10,11,15,15,811.5,67.5,2.0,18.8,418.0,56.04,43.41
2018,10,11,15,30,787.0,65.0,2.0,18.8,374.0,54.49,42.19
2018,10,11,15,45,752.5,61.5,2.3,18.15,326.5,52.07,40.29
2018,10,11,16,0,718.0,58.0,2.6,17.5,279.0,49.64,38.32
2018,10,11,16,15,666.5,53.5,2.65,16.7,230.5,46.26,35.43
2018,10,11,16,30,615.0,49.0,2.7,15.9,182.0,42.93,32.43
2018,10,11,16,45,511.5,42.5,2.8,15.1,134.0,34.47,24.71
2018,10,11,17,0,408.0,36.0,2.9,14.3,86.0,29.63,19.87
2018,10,11,17,15,233.0,23.0,2.9,13.7,48.5,18.9,7.29
2018,10,11,17,30,58.0,10.0,2.9,13.1,11.0,8.54,0.0
2018,10,11,17,45,29.0,5.0,2.9,12.55,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,11.45,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,11.8,19.0,127.83,0.0
2018,10,12,6,45,323.0,24.5,1.45,12.2,56.5,313.41,209.24
2018,10,12,7,0,485.0,34.0,1.5,12.6,94.0,461.97,370.88
2018,10,12,7,15,569.5,40.5,1.45,13.2,142.0,536.37,435.49
2018,10,12,7,30,654.0,47.0,1.4,13.8,190.0,621.95,503.18
2018,10,12,7,45,705.5,51.0,1.35,14.4,239.5,677.12,543.99
2018,10,12,8,0,757.0,55.0,1.3,15.0,289.0,730.51,581.05
2018,10,12,8,15,791.0,58.5,1.2,15.8,337.5,766.34,602.53
2018,10,12,8,30,825.0,62.0,1.1,16.6,386.0,799.33,620.9
2018,10,12,8,45,849.0,64.0,1.0,17.35,430.5,810.21,623.27
2018,10,12,9,0,873.0,66.0,0.9,18.1,475.0,826.29,629.19
2018,10,12,9,15,891.0,67.5,0.75,18.8,515.0,833.15,627.86
2018,10,12,9,30,909.0,69.0,0.6,19.5,555.0,836.3,624.05
2018,10,12,9,45,923.0,69.5,0.5,20.15,589.5,831.14,615.87
2018,10,12,10,0,937.0,70.0,0.4,20.8,624.0,822.15,605.49
2018,10,12,10,15,945.5,71.0,0.45,21.1,651.0,805.62,593.96
2018,10,12,10,30,954.0,72.0,0.5,21.4,678.0,785.35,580.17
2018,10,12,10,45,959.5,72.5,0.55,21.75,697.5,758.71,562.13
2018,10,12,11,0,965.0,73.0,0.6,22.1,717.0,728.61,540.68
2018,10,12,11,15,968.5,73.0,0.8,22.25,729.0,693.36,516.96
2018,10,12,11,30,972.0,73.0,1.0,22.4,741.0,655.02,489.86
2018,10,12,11,45,973.0,73.0,1.2,22.5,744.5,612.33,458.42
2018,10,12,12,0,974.0,73.0,1.4,22.6,748.0,567.06,423.61
2018,10,12,12,15,973.0,73.0,1.55,22.6,744.0,518.46,384.72
2018,10,12,12,30,972.0,73.0,1.7,22.6,740.0,467.82,342.77
2018,10,12,12,45,969.0,72.5,1.85,22.65,727.5,414.22,297.09
2018,10,12,13,0,966.0,72.0,2.0,22.7,715.0,359.24,249.12
2018,10,12,13,15,961.0,71.0,2.05,22.65,695.0,302.21,199.06
2018,10,12,13,30,956.0,70.0,2.1,22.6,675.0,244.5,149.43
2018,10,12,13,45,948.0,69.0,2.15,22.55,647.5,185.92,102.98
2018,10,12,14,0,940.0,68.0,2.2,22.5,620.0,127.46,65.47
2018,10,12,14,15,928.5,66.5,2.25,22.35,586.0,68.93,53.17
2018,10,12,14,30,917.0,65.0,2.3,22.2,552.0,62.89,48.25
2018,10,12,14,45,901.5,63.0,2.3,22.05,512.0,61.1,46.9
2018,10,12,15,0,886.0,61.0,2.3,21.9,472.0,59.24,45.47
2018,10,12,15,15,863.0,59.0,2.3,21.9,427.0,57.2,43.86
2018,10,12,15,30,840.0,57.0,2.3,21.9,382.0,55.08,42.16
2018,10,12,15,45,806.0,53.5,2.35,21.1,333.0,51.65,39.43
2018,10,12,16,0,772.0,50.0,2.4,20.3,284.0,43.69,32.67
2018,10,12,16,15,720.5,46.0,2.35,19.3,234.0,40.43,29.93
2018,10,12,16,30,669.0,42.0,2.3,18.3,184.0,37.21,27.07
2018,10,12,16,45,583.5,37.0,2.25,17.3,137.0,33.0,23.15
2018,10,12,17,0,498.0,32.0,2.2,16.3,90.0,28.96,18.99
2018,10,12,17,15,332.0,23.0,2.2,15.75,53.5,19.23,6.06
2018,10,12,17,30,166.0,14.0,2.2,15.2,17.0,11.95,0.0
2018,10,12,17,45,83.0,7.0,2.2,14.6,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.65,11.4,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.6,11.9,18.0,129.36,0.0
2018,10,13,6,45,328.0,23.5,0.5,12.4,55.0,312.96,195.59
2018,10,13,7,0,491.0,33.0,0.4,12.9,92.0,452.83,356.63
2018,10,13,7,15,575.0,39.0,0.3,13.45,139.5,537.05,426.23
2018,10,13,7,30,659.0,45.0,0.2,14.0,187.0,621.25,489.59
2018,10,13,7,45,709.0,49.5,0.15,14.5,236.5,675.55,527.97
2018,10,13,8,0,759.0,54.0,0.1,15.0,286.0,728.13,562.94
2018,10,13,8,15,791.5,57.5,0.15,15.5,334.0,762.54,584.79
2018,10,13,8,30,824.0,61.0,0.2,16.0,382.0,794.1,604.16
2018,10,13,8,45,846.5,63.5,0.3,16.55,426.0,804.31,609.47
2018,10,13,9,0,869.0,66.0,0.4,17.1,470.0,819.66,618.57
2018,10,13,9,15,883.5,68.5,0.45,17.55,509.0,824.78,620.06
2018,10,13,9,30,898.0,71.0,0.5,18.0,548.0,826.23,619.34
2018,10,13,9,45,909.0,72.5,0.6,18.5,581.0,819.88,614.38
2018,10,13,10,0,920.0,74.0,0.7,19.0,614.0,809.79,607.09
2018,10,13,10,15,928.5,75.5,0.75,19.4,641.0,794.0,595.52
2018,10,13,10,30,937.0,77.0,0.8,19.8,668.0,774.51,581.6
2018,10,13,10,45,942.0,77.5,0.85,20.2,687.0,747.83,562.9
2018,10,13,11,0,947.0,78.0,0.9,20.6,706.0,717.78,540.39
2018,10,13,11,15,942.0,82.0,0.9,20.8,715.5,681.63,512.7
2018,10,13,11,30,937.0,86.0,0.9,21.0,725.0,642.86,482.7
2018,10,13,11,45,945.5,83.0,0.95,21.2,731.0,602.6,451.54
2018,10,13,12,0,954.0,80.0,1.0,21.4,737.0,559.33,417.17
2018,10,13,12,15,953.0,80.0,1.05,21.4,732.5,511.48,378.6
2018,10,13,12,30,952.0,80.0,1.1,21.4,728.0,461.65,337.25
2018,10,13,12,45,948.5,80.0,1.15,21.45,716.0,409.14,292.55
2018,10,13,13,0,945.0,80.0,1.2,21.5,704.0,355.33,245.77
2018,10,13,13,15,939.0,78.5,1.25,21.4,683.5,298.65,196.58
2018,10,13,13,30,933.0,77.0,1.3,21.3,663.0,241.45,147.93
2018,10,13,13,45,923.5,76.5,1.3,21.2,635.5,184.22,103.13
2018,10,13,14,0,914.0,76.0,1.3,21.1,608.0,127.26,67.54
2018,10,13,14,15,901.0,74.0,1.3,20.95,573.5,69.74,54.16
2018,10,13,14,30,888.0,72.0,1.3,20.8,539.0,67.18,52.22
2018,10,13,14,45,870.5,70.0,1.35,20.6,499.0,65.46,50.93
2018,10,13,15,0,853.0,68.0,1.4,20.4,459.0,63.66,49.58
2018,10,13,15,15,828.0,65.5,1.4,20.4,414.5,54.91,42.18
2018,10,13,15,30,803.0,63.0,1.4,20.4,370.0,53.29,40.9
2018,10,13,15,45,768.0,59.5,1.4,19.55,322.0,50.79,38.97
2018,10,13,16,0,733.0,56.0,1.4,18.7,274.0,48.3,36.96
2018,10,13,16,15,679.0,51.0,1.4,17.8,224.5,44.41,33.63
2018,10,13,16,30,625.0,46.0,1.4,16.9,175.0,40.53,30.15
2018,10,13,16,45,535.5,39.0,1.45,16.05,128.5,34.7,24.72
2018,10,13,17,0,446.0,32.0,1.5,15.2,82.0,26.5,16.87
2018,10,13,17,15,279.5,21.5,1.5,14.55,47.5,17.88,3.5
2018,10,13,17,30,113.0,11.0,1.5,13.9,13.0,9.39,0.0
2018,10,13,17,45,56.5,5.5,1.5,13.25,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,10,14,6,15,50.5,5.0,0.25,9.4,6.0,0.0,0.0
2018,10,14,6,30,101.0,10.0,0.2,9.9,12.0,80.12,0.0
2018,10,14,6,45,61.0,18.5,0.15,10.35,20.5,83.98,46.2
2018,10,14,7,0,21.0,27.0,0.1,10.8,29.0,41.59,29.71
2018,10,14,7,15,156.5,39.5,0.1,11.4,71.5,207.09,172.15
2018,10,14,7,30,292.0,52.0,0.1,12.0,114.0,332.29,275.93
2018,10,14,7,45,246.0,64.5,0.1,12.55,125.5,312.41,258.55
2018,10,14,8,0,200.0,77.0,0.1,13.1,137.0,269.43,223.39
2018,10,14,8,15,237.0,97.0,0.1,13.75,180.0,324.0,266.78
2018,10,14,8,30,274.0,117.0,0.1,14.4,223.0,376.89,306.45
2018,10,14,8,45,336.5,136.5,0.15,15.0,281.5,468.32,374.19
2018,10,14,9,0,399.0,156.0,0.2,15.6,340.0,536.62,422.41
2018,10,14,9,15,434.5,164.0,0.2,16.15,380.0,566.49,441.33
2018,10,14,9,30,470.0,172.0,0.2,16.7,420.0,593.6,458.38
2018,10,14,9,45,551.5,163.5,0.25,17.2,472.0,636.25,487.68
2018,10,14,10,0,633.0,155.0,0.3,17.7,524.0,682.27,518.18
2018,10,14,10,15,716.0,138.5,0.35,18.25,573.5,707.73,534.23
2018,10,14,10,30,799.0,122.0,0.4,18.8,623.0,723.6,543.7
2018,10,14,10,45,868.0,106.5,0.4,19.3,665.5,727.52,543.93
2018,10,14,11,0,937.0,91.0,0.4,19.8,708.0,720.41,536.57
2018,10,14,11,15,969.5,82.5,0.4,20.25,730.5,695.44,516.5
2018,10,14,11,30,1002.0,74.0,0.4,20.7,753.0,665.51,492.69
2018,10,14,11,45,1003.0,74.5,0.4,21.15,757.0,621.98,458.71
2018,10,14,12,0,1004.0,75.0,0.4,21.6,761.0,575.77,422.09
2018,10,14,12,15,1003.5,74.5,0.45,21.75,756.5,525.49,382.48
2018,10,14,12,30,1003.0,74.0,0.5,21.9,752.0,473.09,339.91
2018,10,14,12,45,1000.0,73.0,0.5,22.05,739.0,417.5,293.28
2018,10,14,13,0,997.0,72.0,0.5,22.2,726.0,360.5,244.53
2018,10,14,13,15,991.5,71.5,0.6,22.15,705.5,302.12,194.88
2018,10,14,13,30,986.0,71.0,0.7,22.1,685.0,243.05,145.53
2018,10,14,13,45,976.5,70.0,0.8,22.05,656.0,182.65,99.27
2018,10,14,14,0,967.0,69.0,0.9,22.0,627.0,122.51,62.9
2018,10,14,14,15,952.0,67.5,1.0,21.8,590.5,65.22,50.15
2018,10,14,14,30,937.0,66.0,1.1,21.6,554.0,63.83,49.22
2018,10,14,14,45,920.0,64.5,1.2,21.35,513.0,62.35,48.14
2018,10,14,15,0,903.0,63.0,1.3,21.1,472.0,60.8,47.0
2018,10,14,15,15,879.5,60.0,1.3,21.1,426.0,58.02,44.75
2018,10,14,15,30,856.0,57.0,1.3,21.1,380.0,55.14,42.38
2018,10,14,15,45,821.5,54.5,1.5,20.15,331.0,47.42,35.93
2018,10,14,16,0,787.0,52.0,1.7,19.2,282.0,45.55,34.47
2018,10,14,16,15,734.0,47.0,1.8,18.0,231.0,41.48,31.01
2018,10,14,16,30,681.0,42.0,1.9,16.8,180.0,37.41,27.38
2018,10,14,16,45,590.5,36.5,2.0,15.65,132.0,32.75,23.0
2018,10,14,17,0,500.0,31.0,2.1,14.5,84.0,28.25,18.21
2018,10,14,17,15,316.5,21.0,2.15,14.0,48.5,17.61,0.85
2018,10,14,17,30,133.0,11.0,2.2,13.5,13.0,9.39,0.0
2018,10,14,17,45,66.5,5.5,2.25,13.0,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,11.9,18.0,153.13,0.0
2018,10,15,6,45,382.0,22.5,2.55,12.2,56.5,333.72,175.45
2018,10,15,7,0,564.0,31.0,2.6,12.5,95.0,502.76,401.03
2018,10,15,7,15,647.5,36.5,2.6,13.0,144.5,586.65,477.39
2018,10,15,7,30,731.0,42.0,2.6,13.5,194.0,670.23,545.9
2018,10,15,7,45,779.0,46.0,2.65,14.05,245.0,722.65,586.88
2018,10,15,8,0,827.0,50.0,2.7,14.6,296.0,765.13,618.0
2018,10,15,8,15,858.0,52.5,2.6,15.2,345.0,796.64,638.28
2018,10,15,8,30,889.0,55.0,2.5,15.8,394.0,825.46,655.54
2018,10,15,8,45,905.5,57.5,2.4,16.35,437.5,839.03,661.27
2018,10,15,9,0,922.0,60.0,2.3,16.9,481.0,849.09,664.4
2018,10,15,9,15,937.0,61.5,2.2,17.45,521.0,852.92,663.06
2018,10,15,9,30,952.0,63.0,2.1,18.0,561.0,852.93,659.17
2018,10,15,9,45,962.5,65.0,2.0,18.55,595.5,846.03,650.63
2018,10,15,10,0,973.0,67.0,1.9,19.1,630.0,835.17,639.61
2018,10,15,10,15,981.0,68.0,1.8,19.6,657.0,817.31,624.13
2018,10,15,10,30,989.0,69.0,1.7,20.1,684.0,795.63,606.29
2018,10,15,10,45,994.0,70.0,1.6,20.6,704.0,768.08,584.63
2018,10,15,11,0,999.0,71.0,1.5,21.1,724.0,736.97,558.98
2018,10,15,11,15,1001.5,71.5,1.4,21.5,736.0,700.34,529.22
2018,10,15,11,30,1004.0,72.0,1.3,21.9,748.0,660.58,496.86
2018,10,15,11,45,1005.0,72.0,1.2,22.3,751.5,616.55,460.93
2018,10,15,12,0,1006.0,72.0,1.1,22.7,755.0,569.86,422.38
2018,10,15,12,15,1005.0,72.0,1.05,22.85,750.5,519.79,381.22
2018,10,15,12,30,1004.0,72.0,1.0,23.0,746.0,467.64,337.4
2018,10,15,12,45,1001.5,71.0,0.95,23.2,733.0,412.24,290.04
2018,10,15,13,0,999.0,70.0,0.9,23.4,720.0,355.4,240.71
2018,10,15,13,15,993.0,69.5,0.9,23.35,699.5,296.89,190.39
2018,10,15,13,30,987.0,69.0,0.9,23.3,679.0,237.75,140.89
2018,10,15,13,45,979.0,67.5,0.95,23.25,650.5,177.23,94.9
2018,10,15,14,0,971.0,66.0,1.0,23.2,622.0,116.83,59.29
2018,10,15,14,15,959.0,65.0,1.1,22.95,587.0,63.62,48.58
2018,10,15,14,30,947.0,64.0,1.2,22.7,552.0,62.58,47.95
2018,10,15,14,45,930.5,62.0,1.3,22.45,511.0,60.71,46.54
2018,10,15,15,0,914.0,60.0,1.4,22.2,470.0,58.77,45.07
2018,10,15,15,15,890.5,57.5,1.4,22.2,424.0,56.3,43.08
2018,10,15,15,30,867.0,55.0,1.4,22.2,378.0,53.74,40.99
2018,10,15,15,45,832.5,52.0,1.65,21.05,328.5,50.6,38.56
2018,10,15,16,0,798.0,49.0,1.9,19.9,279.0,43.24,32.34
2018,10,15,16,15,744.0,45.5,1.95,18.65,228.5,40.34,29.9
2018,10,15,16,30,690.0,42.0,2.0,17.4,178.0,37.54,27.38
2018,10,15,16,45,597.5,36.0,2.05,16.15,129.5,32.41,22.59
2018,10,15,17,0,505.0,30.0,2.1,14.9,81.0,27.41,17.25
2018,10,15,17,15,317.5,20.5,2.15,14.35,46.5,17.28,0.0
2018,10,15,17,30,130.0,11.0,2.2,13.8,12.0,9.39,0.0
2018,10,15,17,45,65.0,5.5,2.25,13.2,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.6,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,107.26,0.0
2018,10,16,6,45,320.0,21.5,0.45,11.55,50.0,295.77,131.27
2018,10,16,7,0,502.0,31.0,0.4,12.0,86.0,453.57,354.05
2018,10,16,7,15,589.5,37.0,0.35,12.7,133.5,539.85,428.32
2018,10,16,7,30,677.0,43.0,0.3,13.4,181.0,626.04,494.42
2018,10,16,7,45,729.0,46.5,0.3,14.15,230.5,680.18,533.53
2018,10,16,8,0,781.0,50.0,0.3,14.9,280.0,732.5,568.96
2018,10,16,8,15,814.5,53.0,0.25,15.45,328.0,758.4,583.75
2018,10,16,8,30,848.0,56.0,0.2,16.0,376.0,789.64,601.6
2018,10,16,8,45,870.0,58.0,0.15,16.6,420.0,806.93,609.19
2018,10,16,9,0,892.0,60.0,0.1,17.2,464.0,820.88,614.58
2018,10,16,9,15,906.5,61.5,0.1,17.8,502.5,824.44,613.76
2018,10,16,9,30,921.0,63.0,0.1,18.4,541.0,824.32,610.77
2018,10,16,9,45,932.0,65.0,0.15,18.95,574.5,818.22,604.86
2018,10,16,10,0,943.0,67.0,0.2,19.5,608.0,808.26,596.78
2018,10,16,10,15,951.0,68.0,0.2,19.95,635.0,791.04,583.58
2018,10,16,10,30,959.0,69.0,0.2,20.4,662.0,770.1,568.21
2018,10,16,10,45,964.5,69.5,0.25,20.9,681.0,743.22,549.67
2018,10,16,11,0,970.0,70.0,0.3,21.4,700.0,712.88,527.1
2018,10,16,11,15,971.0,70.5,0.4,21.65,710.5,676.39,501.11
2018,10,16,11,30,972.0,71.0,0.5,21.9,721.0,636.98,472.35
2018,10,16,11,45,973.0,70.5,0.55,22.15,724.0,593.84,439.44
2018,10,16,12,0,974.0,70.0,0.6,22.4,727.0,548.17,403.66
2018,10,16,12,15,972.5,70.5,0.75,22.5,722.5,499.91,365.75
2018,10,16,12,30,971.0,71.0,0.9,22.6,718.0,449.66,324.67
2018,10,16,12,45,967.5,70.5,1.0,22.65,705.5,396.1,279.43
2018,10,16,13,0,964.0,70.0,1.1,22.7,693.0,341.22,232.03
2018,10,16,13,15,958.0,69.5,1.25,22.65,672.5,284.68,183.24
2018,10,16,13,30,952.0,69.0,1.4,22.6,652.0,227.55,135.26
2018,10,16,13,45,941.5,68.5,1.55,22.55,624.0,169.52,91.32
2018,10,16,14,0,931.0,68.0,1.7,22.5,596.0,111.87,58.16
2018,10,16,14,15,917.0,66.5,1.8,22.3,561.0,63.95,49.05
2018,10,16,14,30,903.0,65.0,1.9,22.1,526.0,62.58,48.1
2018,10,16,14,45,885.0,63.5,2.05,21.85,486.0,61.09,47.01
2018,10,16,15,0,867.0,62.0,2.2,21.6,446.0,59.53,45.86
2018,10,16,15,15,842.0,59.0,2.2,21.6,401.0,56.75,43.59
2018,10,16,15,30,817.0,56.0,2.2,21.6,356.0,53.86,41.22
2018,10,16,15,45,780.5,53.5,2.35,20.6,308.5,46.33,34.92
2018,10,16,16,0,744.0,51.0,2.5,19.6,261.0,44.48,33.46
2018,10,16,16,15,686.5,46.5,2.55,18.55,212.0,40.85,30.34
2018,10,16,16,30,629.0,42.0,2.6,17.5,163.0,37.27,27.08
2018,10,16,16,45,532.5,36.0,2.6,16.5,117.5,32.22,22.32
2018,10,16,17,0,436.0,30.0,2.6,15.5,72.0,25.05,14.96
2018,10,16,17,15,269.0,20.0,2.65,14.95,41.0,16.87,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.4,10.0,8.54,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.85,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,17,6,15,53.5,5.5,1.35,10.1,6.0,0.0,0.0
2018,10,17,6,30,107.0,11.0,1.4,10.5,12.0,84.31,0.0
2018,10,17,6,45,270.5,21.5,1.4,10.9,45.0,256.57,89.05
2018,10,17,7,0,434.0,32.0,1.4,11.3,78.0,413.41,328.01
2018,10,17,7,15,526.0,39.0,1.4,11.85,124.0,499.62,406.85
2018,10,17,7,30,618.0,46.0,1.4,12.4,170.0,580.39,473.16
2018,10,17,7,45,644.5,52.5,1.35,12.9,212.0,617.13,501.95
2018,10,17,8,0,671.0,59.0,1.3,13.4,254.0,651.68,527.07
2018,10,17,8,15,736.0,60.5,1.2,14.1,307.5,709.21,566.42
2018,10,17,8,30,801.0,62.0,1.1,14.8,361.0,764.13,601.57
2018,10,17,8,45,826.5,64.5,1.0,15.5,405.0,784.69,611.07
2018,10,17,9,0,852.0,67.0,0.9,16.2,449.0,793.83,612.57
2018,10,17,9,15,870.0,68.5,0.85,16.8,488.0,800.21,613.17
2018,10,17,9,30,888.0,70.0,0.8,17.4,527.0,802.98,611.36
2018,10,17,9,45,901.5,71.5,0.7,18.05,560.5,798.43,603.81
2018,10,17,10,0,915.0,73.0,0.6,18.7,594.0,790.1,593.95
2018,10,17,10,15,923.5,74.0,0.55,19.1,620.5,773.65,580.26
2018,10,17,10,30,932.0,75.0,0.5,19.5,647.0,753.56,564.43
2018,10,17,10,45,937.5,76.5,0.5,19.95,666.5,728.32,545.49
2018,10,17,11,0,943.0,78.0,0.5,20.4,686.0,699.66,523.01
2018,10,17,11,15,946.0,78.0,0.45,20.6,697.0,664.63,495.66
2018,10,17,11,30,949.0,78.0,0.4,20.8,708.0,626.64,465.82
2018,10,17,11,45,950.0,78.0,0.4,21.0,711.5,584.76,433.21
2018,10,17,12,0,951.0,78.0,0.4,21.2,715.0,540.37,397.92
2018,10,17,12,15,949.0,78.5,0.5,21.3,710.5,492.76,360.27
2018,10,17,12,30,947.0,79.0,0.6,21.4,706.0,443.27,319.73
2018,10,17,12,45,943.0,78.5,0.7,21.45,693.0,390.59,275.48
2018,10,17,13,0,939.0,78.0,0.8,21.5,680.0,336.69,229.14
2018,10,17,13,15,932.5,77.5,0.95,21.45,660.0,281.23,181.53
2018,10,17,13,30,926.0,77.0,1.1,21.4,640.0,225.27,134.84
2018,10,17,13,45,916.5,75.5,1.25,21.35,612.0,167.97,91.85
2018,10,17,14,0,907.0,74.0,1.4,21.3,584.0,111.01,59.78
2018,10,17,14,15,893.5,72.5,1.5,21.1,550.0,67.62,52.44
2018,10,17,14,30,880.0,71.0,1.6,20.9,516.0,66.32,51.56
2018,10,17,14,45,860.5,69.0,1.75,20.7,476.0,64.53,50.21
2018,10,17,15,0,841.0,67.0,1.9,20.5,436.0,55.94,42.99
2018,10,17,15,15,814.5,64.5,1.9,20.5,391.5,54.29,41.69
2018,10,17,15,30,788.0,62.0,1.9,20.5,347.0,52.65,40.37
2018,10,17,15,45,748.0,58.0,2.1,19.6,299.0,49.7,38.02
2018,10,17,16,0,708.0,54.0,2.3,18.7,251.0,46.75,35.58
2018,10,17,16,15,647.5,49.0,2.4,17.75,202.5,42.81,32.15
2018,10,17,16,30,587.0,44.0,2.5,16.8,154.0,38.92,28.58
2018,10,17,16,45,487.0,37.0,2.6,15.8,110.0,30.34,20.69
2018,10,17,17,0,387.0,30.0,2.7,14.8,66.0,25.04,14.67
2018,10,17,17,15,224.5,18.5,2.75,14.25,36.5,15.54,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.7,7.0,5.97,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.15,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.0,1.15,11.3,5.5,0.0,0.0
2018,10,18,6,30,95.0,10.0,1.1,11.4,11.0,74.78,0.0
2018,10,18,6,45,252.5,21.5,1.05,11.55,43.0,240.35,51.18
2018,10,18,7,0,410.0,33.0,1.0,11.7,75.0,394.83,310.09
2018,10,18,7,15,504.0,40.0,0.95,12.35,120.0,482.3,389.97
2018,10,18,7,30,598.0,47.0,0.9,13.0,165.0,571.36,461.42
2018,10,18,7,45,525.5,50.5,0.85,13.65,174.5,522.87,425.23
2018,10,18,8,0,453.0,54.0,0.8,14.3,184.0,470.57,385.07
2018,10,18,8,15,593.0,60.5,0.7,14.9,261.0,593.61,476.9
2018,10,18,8,30,733.0,67.0,0.6,15.5,338.0,711.67,557.72
2018,10,18,8,45,785.5,68.0,0.5,16.05,390.0,752.42,580.6
2018,10,18,9,0,838.0,69.0,0.4,16.6,442.0,789.67,601.16
2018,10,18,9,15,826.0,75.5,0.35,17.15,469.5,777.75,588.91
2018,10,18,9,30,814.0,82.0,0.3,17.7,497.0,762.57,575.38
2018,10,18,9,45,859.0,79.5,0.25,18.25,542.5,771.17,578.14
2018,10,18,10,0,904.0,77.0,0.2,18.8,588.0,782.7,582.57
2018,10,18,10,15,913.0,78.0,0.2,19.2,614.5,766.68,569.87
2018,10,18,10,30,922.0,79.0,0.2,19.6,641.0,747.05,555.33
2018,10,18,10,45,928.0,80.0,0.2,19.95,660.0,721.77,536.42
2018,10,18,11,0,934.0,81.0,0.2,20.3,679.0,693.1,514.36
2018,10,18,11,15,937.0,81.5,0.25,20.55,690.5,658.79,488.94
2018,10,18,11,30,940.0,82.0,0.3,20.8,702.0,621.52,460.88
2018,10,18,11,45,941.0,82.0,0.35,21.0,705.0,579.91,429.08
2018,10,18,12,0,942.0,82.0,0.4,21.2,708.0,535.82,394.5
2018,10,18,12,15,941.0,81.5,0.5,21.3,703.5,488.1,356.7
2018,10,18,12,30,940.0,81.0,0.6,21.4,699.0,438.48,316.01
2018,10,18,12,45,937.0,80.5,0.7,21.5,686.5,386.48,272.13
2018,10,18,13,0,934.0,80.0,0.8,21.6,674.0,333.17,226.16
2018,10,18,13,15,927.5,79.0,0.9,21.6,653.5,277.6,178.42
2018,10,18,13,30,921.0,78.0,1.0,21.6,633.0,221.56,131.87
2018,10,18,13,45,911.0,77.0,1.1,21.55,605.5,164.88,89.93
2018,10,18,14,0,901.0,76.0,1.2,21.5,578.0,108.58,59.34
2018,10,18,14,15,886.5,74.0,1.35,21.35,543.5,68.51,53.16
2018,10,18,14,30,872.0,72.0,1.5,21.2,509.0,66.87,51.98
2018,10,18,14,45,852.0,70.0,1.6,21.05,469.0,65.08,50.62
2018,10,18,15,0,832.0,68.0,1.7,20.9,429.0,56.64,43.53
2018,10,18,15,15,805.0,65.0,1.7,20.9,384.5,54.63,41.93
2018,10,18,15,30,778.0,62.0,1.7,20.9,340.0,52.62,40.29
2018,10,18,15,45,738.5,58.0,1.9,20.1,292.5,49.69,37.94
2018,10,18,16,0,699.0,54.0,2.1,19.3,245.0,46.76,35.5
2018,10,18,16,15,638.0,49.0,2.15,18.3,197.0,42.84,32.08
2018,10,18,16,30,577.0,44.0,2.2,17.3,149.0,35.79,25.74
2018,10,18,16,45,475.0,36.5,2.3,16.35,105.5,29.97,20.25
2018,10,18,17,0,373.0,29.0,2.4,15.4,62.0,24.23,13.55
2018,10,18,17,15,215.0,17.5,2.45,14.9,34.0,14.94,0.0
2018,10,18,17,30,57.0,6.0,2.5,14.4,6.0,5.12,0.0
2018,10,18,17,45,28.5,3.0,2.5,13.9,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,19,6,15,46.5,4.5,0.9,11.15,5.0,0.0,0.0
2018,10,19,6,30,93.0,9.0,0.9,11.6,10.0,72.27,0.0
2018,10,19,6,45,251.0,20.0,0.9,12.05,41.0,235.37,9.38
2018,10,19,7,0,409.0,31.0,0.9,12.5,72.0,390.69,303.23
2018,10,19,7,15,504.5,38.5,0.95,13.3,117.0,479.0,385.5
2018,10,19,7,30,600.0,46.0,1.0,14.1,162.0,561.51,452.66
2018,10,19,7,45,657.5,51.0,1.05,14.85,210.0,620.87,498.54
2018,10,19,8,0,715.0,56.0,1.1,15.6,258.0,678.49,540.52
2018,10,19,8,15,743.0,61.0,1.0,16.2,303.0,710.0,560.18
2018,10,19,8,30,771.0,66.0,0.9,16.8,348.0,738.66,576.78
2018,10,19,8,45,777.0,73.5,0.85,17.45,387.0,749.29,580.5
2018,10,19,9,0,783.0,81.0,0.8,18.1,426.0,756.51,581.82
2018,10,19,9,15,832.5,77.0,0.75,18.7,472.5,781.55,595.43
2018,10,19,9,30,882.0,73.0,0.7,19.3,519.0,794.94,600.62
2018,10,19,9,45,895.5,74.0,0.65,19.95,552.0,789.62,593.26
2018,10,19,10,0,909.0,75.0,0.6,20.6,585.0,780.59,583.84
2018,10,19,10,15,918.5,76.0,0.5,20.95,611.5,764.83,570.0
2018,10,19,10,30,928.0,77.0,0.4,21.3,638.0,745.41,554.02
2018,10,19,10,45,934.5,78.0,0.35,21.7,657.5,720.31,534.19
2018,10,19,11,0,941.0,79.0,0.3,22.1,677.0,691.78,511.37
2018,10,19,11,15,944.5,79.5,0.35,22.3,688.5,657.57,486.15
2018,10,19,11,30,948.0,80.0,0.4,22.5,700.0,620.34,458.22
2018,10,19,11,45,949.5,79.5,0.5,22.65,703.5,578.25,426.69
2018,10,19,12,0,951.0,79.0,0.6,22.8,707.0,533.64,392.17
2018,10,19,12,15,948.5,79.5,0.7,22.95,702.0,485.84,353.98
2018,10,19,12,30,946.0,80.0,0.8,23.1,697.0,436.21,312.99
2018,10,19,12,45,941.0,80.0,0.9,23.2,684.0,383.71,268.65
2018,10,19,13,0,936.0,80.0,1.0,23.3,671.0,330.09,222.47
2018,10,19,13,15,930.0,78.5,1.1,23.3,650.5,274.18,174.59
2018,10,19,13,30,924.0,77.0,1.2,23.3,630.0,217.79,128.08
2018,10,19,13,45,915.5,76.0,1.3,23.3,603.0,161.2,86.78
2018,10,19,14,0,907.0,75.0,1.4,23.3,576.0,104.82,57.26
2018,10,19,14,15,894.0,73.0,1.5,23.15,542.0,67.95,52.31
2018,10,19,14,30,881.0,71.0,1.6,23.0,508.0,66.3,51.13
2018,10,19,14,45,862.0,69.0,1.7,22.85,468.0,64.5,49.77
2018,10,19,15,0,843.0,67.0,1.8,22.7,428.0,56.11,42.76
2018,10,19,15,15,815.5,63.5,1.8,22.7,383.0,53.68,40.8
2018,10,19,15,30,788.0,60.0,1.8,22.7,338.0,51.22,38.78
2018,10,19,15,45,749.0,56.5,2.05,21.85,290.5,48.64,36.75
2018,10,19,16,0,710.0,53.0,2.3,21.0,243.0,46.09,34.64
2018,10,19,16,15,648.5,48.0,2.45,20.15,195.0,42.13,31.18
2018,10,19,16,30,587.0,43.0,2.6,19.3,147.0,38.22,27.58
2018,10,19,16,45,481.5,35.5,2.75,18.45,103.0,29.24,19.34
2018,10,19,17,0,376.0,28.0,2.9,17.6,59.0,23.46,12.25
2018,10,19,17,15,215.5,17.0,2.95,17.0,32.0,14.51,0.0
2018,10,19,17,30,55.0,6.0,3.0,16.4,5.0,0.0,0.0
2018,10,19,17,45,27.5,3.0,3.1,15.8,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,20,6,15,42.5,4.5,1.8,10.75,4.5,0.0,0.0
2018,10,20,6,30,85.0,9.0,1.9,11.2,9.0,66.47,0.0
2018,10,20,6,45,239.0,20.0,1.95,11.65,39.0,223.68,0.0
2018,10,20,7,0,393.0,31.0,2.0,12.1,69.0,377.3,293.45
2018,10,20,7,15,487.5,38.0,2.0,12.65,112.5,463.69,378.41
2018,10,20,7,30,582.0,45.0,2.0,13.2,156.0,551.98,452.37
2018,10,20,7,45,514.0,59.5,2.0,13.7,177.5,522.41,431.25
2018,10,20,8,0,446.0,74.0,2.0,14.2,199.0,488.4,405.09
2018,10,20,8,15,514.0,76.0,1.9,14.85,244.0,546.2,449.09
2018,10,20,8,30,582.0,78.0,1.8,15.5,289.0,602.06,489.1
2018,10,20,8,45,499.0,94.5,1.7,16.1,291.0,550.96,447.14
2018,10,20,9,0,416.0,111.0,1.6,16.7,293.0,487.59,395.47
2018,10,20,9,15,611.5,97.0,1.55,17.2,390.5,629.39,501.89
2018,10,20,9,30,807.0,83.0,1.5,17.7,488.0,751.75,586.4
2018,10,20,9,45,851.5,79.0,1.45,18.25,531.0,764.88,591.33
2018,10,20,10,0,896.0,75.0,1.4,18.8,574.0,767.23,589.92
2018,10,20,10,15,904.5,76.5,1.35,19.15,600.0,751.54,576.65
2018,10,20,10,30,913.0,78.0,1.3,19.5,626.0,732.27,561.25
2018,10,20,10,45,918.5,79.5,1.25,19.85,645.0,707.42,540.85
2018,10,20,11,0,924.0,81.0,1.2,20.2,664.0,679.22,517.61
