Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,11,15,927.0,81.5,1.15,20.35,675.0,645.25,490.39
2018,10,20,11,30,930.0,82.0,1.1,20.5,686.0,608.37,460.61
2018,10,20,11,45,930.5,82.0,1.1,20.65,689.0,566.93,427.3
2018,10,20,12,0,931.0,82.0,1.1,20.8,692.0,523.1,391.34
2018,10,20,12,15,930.0,82.0,1.05,20.85,687.5,476.39,352.11
2018,10,20,12,30,929.0,82.0,1.0,20.9,683.0,427.77,310.42
2018,10,20,12,45,925.5,81.0,1.0,20.95,670.5,375.81,265.48
2018,10,20,13,0,922.0,80.0,1.0,21.0,658.0,322.64,218.92
2018,10,20,13,15,915.5,79.5,1.0,20.9,638.0,268.22,171.78
2018,10,20,13,30,909.0,79.0,1.0,20.8,618.0,213.33,126.3
2018,10,20,13,45,899.0,77.5,1.05,20.7,590.5,157.09,85.5
2018,10,20,14,0,889.0,76.0,1.1,20.6,563.0,101.26,56.97
2018,10,20,14,15,875.0,74.0,1.1,20.35,529.0,68.32,53.26
2018,10,20,14,30,861.0,72.0,1.1,20.1,495.0,66.67,52.09
2018,10,20,14,45,810.5,74.5,1.1,19.9,447.0,60.71,47.14
2018,10,20,15,0,760.0,77.0,1.1,19.7,399.0,62.73,49.06
2018,10,20,15,15,764.0,69.0,1.1,19.7,363.5,57.43,44.6
2018,10,20,15,30,768.0,61.0,1.1,19.7,328.0,51.88,39.88
2018,10,20,15,45,729.0,57.0,1.15,18.95,281.5,48.95,37.49
2018,10,20,16,0,690.0,53.0,1.2,18.2,235.0,46.01,35.01
2018,10,20,16,15,603.5,48.5,1.2,17.3,184.5,38.92,28.75
2018,10,20,16,30,517.0,44.0,1.2,16.4,134.0,35.67,25.68
2018,10,20,16,45,431.5,35.5,1.25,15.5,94.0,29.16,19.48
2018,10,20,17,0,346.0,27.0,1.3,14.6,54.0,22.6,11.12
2018,10,20,17,15,188.0,15.5,1.35,14.1,28.5,13.23,0.0
2018,10,20,17,30,30.0,4.0,1.4,13.6,3.0,0.0,0.0
2018,10,20,17,45,15.0,2.0,1.4,13.1,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,11.4,2.0,1.71,0.0
2018,10,21,6,45,15.0,12.0,1.0,11.55,13.5,26.92,0.0
2018,10,21,7,0,30.0,22.0,1.0,11.7,25.0,53.98,37.82
2018,10,21,7,15,229.0,35.5,1.0,12.2,77.0,254.65,210.58
2018,10,21,7,30,428.0,49.0,1.0,12.7,129.0,435.82,359.65
2018,10,21,7,45,262.5,60.0,0.95,13.2,113.5,314.26,261.77
2018,10,21,8,0,97.0,71.0,0.9,13.7,98.0,160.13,132.88
2018,10,21,8,15,51.0,91.5,0.95,14.2,106.0,131.93,108.13
2018,10,21,8,30,5.0,112.0,1.0,14.7,114.0,105.19,83.76
2018,10,21,8,45,15.0,136.5,1.0,15.2,143.0,136.69,109.96
2018,10,21,9,0,25.0,161.0,1.0,15.7,172.0,167.61,135.0
2018,10,21,9,15,27.5,176.0,1.0,16.2,189.0,195.42,156.78
2018,10,21,9,30,30.0,191.0,1.0,16.7,206.0,209.29,167.08
2018,10,21,9,45,44.5,211.5,1.0,17.2,235.5,237.87,189.29
2018,10,21,10,0,59.0,232.0,1.0,17.7,265.0,265.11,209.98
2018,10,21,10,15,194.0,232.0,1.05,18.05,346.5,369.82,292.84
2018,10,21,10,30,329.0,232.0,1.1,18.4,428.0,465.81,365.17
2018,10,21,10,45,538.0,185.0,1.1,18.7,517.0,555.77,431.55
2018,10,21,11,0,747.0,138.0,1.1,19.0,606.0,625.06,480.15
2018,10,21,11,15,829.5,114.5,1.15,19.2,642.5,618.38,472.95
2018,10,21,11,30,912.0,91.0,1.2,19.4,679.0,603.2,459.57
2018,10,21,11,45,924.0,87.5,1.25,19.55,686.0,565.01,428.48
2018,10,21,12,0,936.0,84.0,1.3,19.7,693.0,523.61,394.18
2018,10,21,12,15,931.5,85.0,1.4,19.7,687.5,476.02,354.67
2018,10,21,12,30,927.0,86.0,1.5,19.7,682.0,426.81,312.64
2018,10,21,12,45,918.5,87.0,1.6,19.7,668.0,374.89,267.47
2018,10,21,13,0,910.0,88.0,1.7,19.7,654.0,322.2,220.99
2018,10,21,13,15,903.0,87.0,1.8,19.6,633.5,267.78,173.47
2018,10,21,13,30,896.0,86.0,1.9,19.5,613.0,212.99,127.84
2018,10,21,13,45,886.0,84.0,2.0,19.35,585.5,157.02,87.27
2018,10,21,14,0,876.0,82.0,2.1,19.2,558.0,101.49,59.47
2018,10,21,14,15,861.0,80.5,2.15,18.95,524.0,64.53,50.36
2018,10,21,14,30,846.0,79.0,2.2,18.7,490.0,63.9,50.03
2018,10,21,14,45,824.0,76.0,2.3,18.45,449.5,62.1,48.66
2018,10,21,15,0,802.0,73.0,2.4,18.2,409.0,60.3,47.27
2018,10,21,15,15,772.0,70.0,2.4,18.2,365.0,58.4,45.74
2018,10,21,15,30,742.0,67.0,2.4,18.2,321.0,56.54,44.21
2018,10,21,15,45,698.0,62.5,2.45,17.4,274.0,53.33,41.58
2018,10,21,16,0,654.0,58.0,2.5,16.6,227.0,46.02,35.23
2018,10,21,16,15,586.5,52.0,2.45,15.95,180.0,41.73,31.35
2018,10,21,16,30,519.0,46.0,2.4,15.3,133.0,37.48,27.32
2018,10,21,16,45,345.5,36.5,2.4,14.7,86.5,29.84,20.02
2018,10,21,17,0,172.0,27.0,2.4,14.1,40.0,20.95,9.03
2018,10,21,17,15,90.0,14.0,2.35,13.65,20.5,11.95,0.0
2018,10,21,17,30,8.0,1.0,2.3,13.2,1.0,0.0,0.0
2018,10,21,17,45,4.0,0.5,2.25,12.75,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.5,1.45,8.6,0.5,0.0,0.0
2018,10,22,6,30,0.0,1.0,1.4,9.0,1.0,0.85,0.0
2018,10,22,6,45,0.0,4.5,1.35,9.4,4.5,3.84,0.0
2018,10,22,7,0,0.0,8.0,1.3,9.8,8.0,6.57,0.0
2018,10,22,7,15,0.0,13.0,1.25,10.4,13.0,10.68,3.42
2018,10,22,7,30,0.0,18.0,1.2,11.0,18.0,14.81,7.13
2018,10,22,7,45,0.0,26.0,1.2,11.65,26.0,21.42,12.95
2018,10,22,8,0,0.0,34.0,1.2,12.3,34.0,28.05,18.71
2018,10,22,8,15,0.0,47.0,1.2,12.75,47.0,38.86,27.99
2018,10,22,8,30,0.0,60.0,1.2,13.2,60.0,49.69,37.17
2018,10,22,8,45,2.0,92.0,1.15,13.7,93.0,80.17,62.94
2018,10,22,9,0,4.0,124.0,1.1,14.2,126.0,112.15,89.43
2018,10,22,9,15,3.0,128.5,1.15,14.55,130.0,114.13,90.61
2018,10,22,9,30,2.0,133.0,1.2,14.9,134.0,116.37,92.07
2018,10,22,9,45,4.5,152.5,1.25,15.25,155.0,135.58,107.58
2018,10,22,10,0,7.0,172.0,1.3,15.6,176.0,154.42,122.57
2018,10,22,10,15,16.5,197.5,1.4,15.8,207.0,183.47,145.92
2018,10,22,10,30,26.0,223.0,1.5,16.0,238.0,211.5,168.13
2018,10,22,10,45,34.5,237.0,1.55,16.2,258.0,236.71,187.8
2018,10,22,11,0,43.0,251.0,1.6,16.4,278.0,250.44,198.23
2018,10,22,11,15,132.0,254.5,1.65,16.5,339.0,309.22,244.94
2018,10,22,11,30,221.0,258.0,1.7,16.6,400.0,357.91,282.12
2018,10,22,11,45,494.5,195.5,1.75,16.65,514.5,434.58,339.85
2018,10,22,12,0,768.0,133.0,1.8,16.7,629.0,483.58,372.47
2018,10,22,12,15,855.5,105.5,1.8,16.65,654.5,457.13,346.79
2018,10,22,12,30,943.0,78.0,1.8,16.6,680.0,422.43,313.38
2018,10,22,12,45,940.0,77.5,1.85,16.5,667.5,370.52,267.01
2018,10,22,13,0,937.0,77.0,1.9,16.4,655.0,317.31,219.04
2018,10,22,13,15,930.5,76.0,1.95,16.25,634.5,261.88,169.85
2018,10,22,13,30,924.0,75.0,2.0,16.1,614.0,206.0,122.78
2018,10,22,13,45,915.0,73.5,2.0,15.95,586.5,149.27,81.57
2018,10,22,14,0,906.0,72.0,2.0,15.8,559.0,92.82,54.2
2018,10,22,14,15,892.0,70.0,2.0,15.55,525.0,65.84,52.24
2018,10,22,14,30,878.0,68.0,2.0,15.3,491.0,64.13,50.96
2018,10,22,14,45,859.0,65.5,2.0,15.1,451.0,61.93,49.2
2018,10,22,15,0,840.0,63.0,2.0,14.9,411.0,59.65,47.37
2018,10,22,15,15,812.0,60.5,2.0,14.9,367.0,51.53,40.3
2018,10,22,15,30,784.0,58.0,2.0,14.9,323.0,49.8,38.85
2018,10,22,15,45,735.5,54.5,2.0,14.3,274.5,47.1,36.58
2018,10,22,16,0,687.0,51.0,2.0,13.7,226.0,44.45,34.25
2018,10,22,16,15,631.0,45.5,1.9,13.25,180.0,40.07,30.23
2018,10,22,16,30,575.0,40.0,1.8,12.8,134.0,35.71,26.02
2018,10,22,16,45,443.0,32.5,1.75,12.35,90.5,26.8,17.52
2018,10,22,17,0,311.0,25.0,1.7,11.9,47.0,20.95,7.99
2018,10,22,17,15,165.5,14.0,1.65,11.5,24.5,11.95,0.0
2018,10,22,17,30,20.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,1.6,10.75,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,1.2,9.85,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,10,23,6,45,0.0,5.0,1.2,10.4,5.0,4.27,0.0
2018,10,23,7,0,0.0,9.0,1.2,10.7,9.0,7.39,0.0
2018,10,23,7,15,0.0,12.5,1.2,10.95,12.5,10.27,3.04
2018,10,23,7,30,0.0,16.0,1.2,11.2,16.0,13.16,5.69
2018,10,23,7,45,0.0,33.0,1.25,11.5,33.0,27.23,17.98
2018,10,23,8,0,0.0,50.0,1.3,11.8,50.0,41.37,30.25
2018,10,23,8,15,0.0,71.0,1.3,11.9,71.0,60.26,46.51
2018,10,23,8,30,0.0,92.0,1.3,12.0,92.0,80.19,63.45
2018,10,23,8,45,0.0,87.0,1.35,12.15,87.0,73.78,57.78
2018,10,23,9,0,0.0,82.0,1.4,12.3,82.0,68.41,53.05
2018,10,23,9,15,30.0,126.5,1.4,12.4,141.0,142.69,116.41
2018,10,23,9,30,60.0,171.0,1.4,12.5,200.0,210.69,172.64
2018,10,23,9,45,85.0,205.0,1.4,12.65,249.5,261.67,213.56
2018,10,23,10,0,110.0,239.0,1.4,12.8,299.0,310.34,251.79
2018,10,23,10,15,131.5,246.5,1.4,13.0,321.5,338.76,273.4
2018,10,23,10,30,153.0,254.0,1.4,13.2,344.0,351.89,282.96
2018,10,23,10,45,181.0,260.5,1.45,13.45,370.0,366.44,293.72
2018,10,23,11,0,209.0,267.0,1.5,13.7,396.0,378.47,302.26
2018,10,23,11,15,209.5,279.0,1.45,14.05,410.5,376.43,299.0
2018,10,23,11,30,210.0,291.0,1.4,14.4,425.0,373.08,294.76
2018,10,23,11,45,174.5,294.5,1.4,14.8,406.0,343.02,270.02
2018,10,23,12,0,139.0,298.0,1.4,15.2,387.0,315.36,247.49
2018,10,23,12,15,276.5,270.5,1.4,15.5,446.0,340.41,264.49
2018,10,23,12,30,414.0,243.0,1.4,15.8,505.0,350.54,267.5
2018,10,23,12,45,607.5,177.0,1.4,16.1,553.0,335.29,247.53
2018,10,23,13,0,801.0,111.0,1.4,16.4,601.0,300.87,209.74
2018,10,23,13,15,848.0,93.0,1.45,16.6,597.0,249.0,162.08
2018,10,23,13,30,895.0,75.0,1.5,16.8,593.0,198.24,117.32
2018,10,23,13,45,892.0,71.0,1.55,16.95,567.0,142.0,76.8
2018,10,23,14,0,889.0,67.0,1.6,17.1,541.0,85.52,49.94
2018,10,23,14,15,874.0,66.0,1.65,17.1,507.5,62.81,49.31
2018,10,23,14,30,859.0,65.0,1.7,17.1,474.0,61.76,48.54
2018,10,23,14,45,837.5,63.0,1.8,17.1,434.5,59.86,47.02
2018,10,23,15,0,816.0,61.0,1.9,17.1,395.0,51.56,39.87
2018,10,23,15,15,787.0,58.0,1.9,17.1,351.5,49.39,38.07
2018,10,23,15,30,758.0,55.0,1.9,17.1,308.0,47.22,36.23
2018,10,23,15,45,713.5,52.0,2.1,16.5,262.0,44.92,34.31
2018,10,23,16,0,669.0,49.0,2.3,15.9,216.0,42.69,32.36
2018,10,23,16,15,588.5,45.0,2.3,15.35,169.0,39.46,29.37
2018,10,23,16,30,508.0,41.0,2.3,14.8,122.0,33.41,23.72
2018,10,23,16,45,392.5,33.0,2.35,14.2,82.5,27.17,17.54
2018,10,23,17,0,277.0,25.0,2.4,13.6,43.0,21.02,6.34
2018,10,23,17,15,148.5,14.0,2.4,13.25,22.5,11.95,0.0
2018,10,23,17,30,20.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,2.4,12.55,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,15,28.5,3.0,1.05,9.95,2.5,0.0,0.0
2018,10,24,6,30,57.0,6.0,1.0,10.2,5.0,0.0,0.0
2018,10,24,6,45,203.5,16.5,1.0,10.5,30.5,157.02,0.0
2018,10,24,7,0,350.0,27.0,1.0,10.8,56.0,333.5,241.74
2018,10,24,7,15,438.5,35.0,1.05,11.45,96.0,416.52,337.16
2018,10,24,7,30,527.0,43.0,1.1,12.1,136.0,499.07,407.56
2018,10,24,7,45,483.0,56.0,1.15,12.75,160.5,486.18,400.05
2018,10,24,8,0,439.0,69.0,1.2,13.4,185.0,469.91,388.35
2018,10,24,8,15,410.0,90.5,1.2,14.2,214.5,466.0,383.95
2018,10,24,8,30,381.0,112.0,1.2,15.0,244.0,466.63,381.86
2018,10,24,8,45,585.0,90.0,1.2,15.75,322.0,606.17,487.97
2018,10,24,9,0,789.0,68.0,1.2,16.5,400.0,730.05,574.26
2018,10,24,9,15,822.0,66.5,1.3,16.9,440.0,743.94,581.55
2018,10,24,9,30,855.0,65.0,1.4,17.3,480.0,747.23,582.56
2018,10,24,9,45,870.5,65.5,1.5,17.7,512.0,743.13,578.49
2018,10,24,10,0,886.0,66.0,1.6,18.1,544.0,735.39,571.98
2018,10,24,10,15,894.0,67.5,1.7,18.35,569.0,719.71,560.23
2018,10,24,10,30,902.0,69.0,1.8,18.6,594.0,700.52,545.92
2018,10,24,10,45,907.5,69.5,1.9,18.85,612.0,675.14,525.66
2018,10,24,11,0,913.0,70.0,2.0,19.1,630.0,646.52,502.66
2018,10,24,11,15,915.5,70.5,2.1,19.25,640.5,612.99,475.69
2018,10,24,11,30,918.0,71.0,2.2,19.4,651.0,576.63,445.94
2018,10,24,11,45,918.0,72.0,2.3,19.55,654.0,536.79,412.73
2018,10,24,12,0,918.0,73.0,2.4,19.7,657.0,494.58,376.75
2018,10,24,12,15,917.0,72.5,2.45,19.65,652.5,448.41,336.89
2018,10,24,12,30,916.0,72.0,2.5,19.6,648.0,400.41,294.5
2018,10,24,12,45,860.5,89.0,2.55,19.55,621.5,348.12,249.2
2018,10,24,13,0,805.0,106.0,2.6,19.5,595.0,294.98,203.59
2018,10,24,13,15,619.0,157.0,2.65,19.3,526.0,242.87,165.38
2018,10,24,13,30,433.0,208.0,2.7,19.1,457.0,209.04,145.34
2018,10,24,13,45,431.0,198.5,2.7,18.9,436.5,171.32,118.12
2018,10,24,14,0,429.0,189.0,2.7,18.7,416.0,133.92,98.01
2018,10,24,14,15,619.0,131.0,2.65,18.55,435.5,90.13,72.52
2018,10,24,14,30,809.0,73.0,2.6,18.4,455.0,59.33,46.17
2018,10,24,14,45,812.0,66.5,2.6,18.25,422.5,55.18,42.74
2018,10,24,15,0,815.0,60.0,2.6,18.1,390.0,57.13,44.58
2018,10,24,15,15,787.0,57.5,2.6,18.1,347.0,49.06,37.62
2018,10,24,15,30,759.0,55.0,2.6,18.1,304.0,47.29,36.13
2018,10,24,15,45,718.0,51.0,2.6,17.6,258.5,44.2,33.51
2018,10,24,16,0,677.0,47.0,2.6,17.1,213.0,41.11,30.78
2018,10,24,16,15,548.5,46.5,2.6,16.5,162.0,37.32,27.31
2018,10,24,16,30,420.0,46.0,2.6,15.9,111.0,37.41,27.02
2018,10,24,16,45,269.5,34.5,2.6,15.3,70.5,28.23,18.19
2018,10,24,17,0,119.0,23.0,2.6,14.7,30.0,17.83,2.65
2018,10,24,17,15,59.5,11.5,2.65,14.35,15.0,9.82,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.15,10.3,2.5,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.0,11.05,30.0,163.62,0.0
2018,10,25,7,0,371.0,26.0,0.9,11.4,55.0,344.17,240.38
2018,10,25,7,15,365.0,38.5,0.9,12.2,84.0,364.2,294.07
2018,10,25,7,30,359.0,51.0,0.9,13.0,113.0,378.89,311.37
2018,10,25,7,45,510.0,52.5,0.9,13.75,169.5,500.78,409.25
2018,10,25,8,0,661.0,54.0,0.9,14.5,226.0,617.33,496.63
2018,10,25,8,15,721.5,54.0,0.8,15.15,274.0,667.11,529.92
2018,10,25,8,30,782.0,54.0,0.7,15.8,322.0,714.09,559.92
2018,10,25,8,45,807.5,57.0,0.6,16.45,364.5,726.68,564.31
2018,10,25,9,0,833.0,60.0,0.5,17.1,407.0,743.85,571.88
2018,10,25,9,15,852.0,61.5,0.45,17.75,444.5,750.55,572.69
2018,10,25,9,30,871.0,63.0,0.4,18.4,482.0,753.74,571.24
2018,10,25,9,45,885.0,64.0,0.35,19.05,514.0,748.85,564.43
2018,10,25,10,0,899.0,65.0,0.3,19.7,546.0,740.3,555.45
2018,10,25,10,15,908.0,66.5,0.35,20.15,572.0,725.02,544.15
2018,10,25,10,30,917.0,68.0,0.4,20.6,598.0,706.15,530.33
2018,10,25,10,45,924.0,68.5,0.4,21.05,617.0,681.3,510.44
2018,10,25,11,0,931.0,69.0,0.4,21.5,636.0,653.09,488.0
2018,10,25,11,15,934.0,70.0,0.5,21.75,647.0,619.74,463.18
2018,10,25,11,30,937.0,71.0,0.6,22.0,658.0,583.45,435.49
2018,10,25,11,45,938.0,71.0,0.7,22.25,661.0,542.38,403.41
2018,10,25,12,0,939.0,71.0,0.8,22.5,664.0,498.87,368.39
2018,10,25,12,15,937.0,71.0,0.95,22.55,659.0,451.85,330.06
2018,10,25,12,30,935.0,71.0,1.1,22.6,654.0,403.03,288.87
2018,10,25,12,45,930.0,70.5,1.25,22.65,641.0,351.25,244.25
2018,10,25,13,0,925.0,70.0,1.4,22.7,628.0,298.41,198.1
2018,10,25,13,15,918.0,69.5,1.5,22.55,608.0,244.31,151.63
2018,10,25,13,30,911.0,69.0,1.6,22.4,588.0,189.81,107.67
2018,10,25,13,45,900.5,67.5,1.75,22.25,560.0,134.08,69.91
2018,10,25,14,0,890.0,66.0,1.9,22.1,532.0,78.82,47.09
2018,10,25,14,15,875.5,64.0,2.0,21.8,498.0,61.41,47.2
2018,10,25,14,30,861.0,62.0,2.1,21.5,464.0,59.63,45.87
2018,10,25,14,45,840.5,60.0,2.15,21.25,425.0,57.7,44.38
2018,10,25,15,0,820.0,58.0,2.2,21.0,386.0,55.71,42.83
2018,10,25,15,15,791.5,55.5,2.2,21.0,343.0,47.62,35.92
2018,10,25,15,30,763.0,53.0,2.2,21.0,300.0,45.79,34.39
2018,10,25,15,45,721.0,49.0,2.35,20.05,254.0,42.64,31.79
2018,10,25,16,0,679.0,45.0,2.5,19.1,208.0,39.49,29.08
2018,10,25,16,15,614.0,40.0,2.55,18.35,163.0,35.35,25.34
2018,10,25,16,30,549.0,35.0,2.6,17.6,118.0,31.26,21.45
2018,10,25,16,45,423.0,28.0,2.6,16.85,78.0,25.18,15.33
2018,10,25,17,0,297.0,21.0,2.6,16.1,38.0,17.61,0.06
2018,10,25,17,15,148.5,10.5,2.6,15.65,19.0,8.96,0.0
2018,10,25,17,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,6,15,13.0,1.5,1.6,12.35,1.0,0.0,0.0
2018,10,26,6,30,26.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,10,26,6,45,91.5,14.5,1.4,13.0,20.0,76.05,0.0
2018,10,26,7,0,157.0,26.0,1.3,13.3,38.0,185.47,122.98
2018,10,26,7,15,191.0,42.0,1.25,14.05,67.0,237.67,191.36
2018,10,26,7,30,225.0,58.0,1.2,14.8,96.0,283.14,232.57
2018,10,26,7,45,285.5,71.0,1.2,15.55,134.5,344.93,284.69
2018,10,26,8,0,346.0,84.0,1.2,16.3,173.0,407.19,334.78
2018,10,26,8,15,387.0,96.0,1.1,16.85,213.0,452.29,369.0
2018,10,26,8,30,428.0,108.0,1.0,17.4,253.0,496.04,400.67
2018,10,26,8,45,595.0,89.5,0.95,17.95,319.0,608.86,483.8
2018,10,26,9,0,762.0,71.0,0.9,18.5,385.0,706.52,550.18
2018,10,26,9,15,701.0,94.0,0.9,19.05,403.5,680.7,528.31
2018,10,26,9,30,640.0,117.0,0.9,19.6,422.0,647.71,502.5
2018,10,26,9,45,598.0,138.5,0.9,20.15,438.5,624.43,482.74
2018,10,26,10,0,556.0,160.0,0.9,20.7,455.0,592.59,457.0
2018,10,26,10,15,568.5,165.0,0.9,21.1,479.0,588.28,452.05
2018,10,26,10,30,581.0,170.0,0.9,21.5,503.0,581.1,444.69
2018,10,26,10,45,624.5,161.5,0.95,21.95,530.0,583.97,445.05
2018,10,26,11,0,668.0,153.0,1.0,22.4,557.0,576.05,437.42
2018,10,26,11,15,663.0,158.5,1.05,22.6,565.0,548.13,415.23
2018,10,26,11,30,658.0,164.0,1.1,22.8,573.0,518.32,391.41
2018,10,26,11,45,690.5,153.5,1.15,23.05,584.5,491.4,369.16
2018,10,26,12,0,723.0,143.0,1.2,23.3,596.0,460.26,342.85
2018,10,26,12,15,770.0,125.5,1.25,23.45,605.0,427.01,313.87
2018,10,26,12,30,817.0,108.0,1.3,23.6,614.0,386.75,278.29
2018,10,26,12,45,814.0,106.0,1.4,23.75,601.5,338.46,236.63
2018,10,26,13,0,811.0,104.0,1.5,23.9,589.0,289.22,193.84
2018,10,26,13,15,804.5,101.0,1.55,23.9,569.0,237.74,150.14
2018,10,26,13,30,798.0,98.0,1.6,23.9,549.0,186.13,109.03
2018,10,26,13,45,743.0,107.5,1.7,23.95,511.5,133.63,75.38
2018,10,26,14,0,688.0,117.0,1.8,24.0,474.0,91.37,60.98
2018,10,26,14,15,626.0,123.5,1.9,23.8,432.5,85.5,67.17
2018,10,26,14,30,564.0,130.0,2.0,23.6,391.0,91.21,72.21
2018,10,26,14,45,618.5,106.5,2.05,23.45,370.0,76.52,59.98
2018,10,26,15,0,673.0,83.0,2.1,23.3,349.0,61.5,47.37
2018,10,26,15,15,589.5,85.5,2.1,23.3,299.5,63.68,49.35
2018,10,26,15,30,506.0,88.0,2.1,23.3,250.0,66.43,51.79
2018,10,26,15,45,494.5,75.5,2.25,22.2,213.5,58.1,44.84
2018,10,26,16,0,483.0,63.0,2.4,21.1,177.0,49.42,37.42
2018,10,26,16,15,429.0,53.0,2.45,20.2,137.5,42.24,31.06
2018,10,26,16,30,375.0,43.0,2.5,19.3,98.0,34.88,24.32
2018,10,26,16,45,272.5,32.0,2.6,18.4,64.0,26.28,15.92
2018,10,26,17,0,170.0,21.0,2.7,17.5,30.0,16.41,0.0
2018,10,26,17,15,85.0,10.5,2.75,17.15,15.0,8.96,0.0
2018,10,26,17,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,6,15,8.5,0.5,1.8,12.95,0.5,0.0,0.0
2018,10,27,6,30,17.0,1.0,1.8,13.2,1.0,0.0,0.0
2018,10,27,6,45,63.0,13.5,1.85,13.45,17.5,55.16,0.0
2018,10,27,7,0,109.0,26.0,1.9,13.7,34.0,134.2,82.69
2018,10,27,7,15,167.0,41.5,1.9,14.15,64.0,219.14,176.08
2018,10,27,7,30,225.0,57.0,1.9,14.6,94.0,281.21,231.92
2018,10,27,7,45,282.0,70.0,1.95,15.1,131.5,340.04,282.54
2018,10,27,8,0,339.0,83.0,2.0,15.6,169.0,399.3,331.51
2018,10,27,8,15,396.5,92.5,1.95,16.05,211.5,453.85,374.81
2018,10,27,8,30,454.0,102.0,1.9,16.5,254.0,507.38,415.64
2018,10,27,8,45,458.0,116.5,1.85,16.95,287.0,523.2,425.37
2018,10,27,9,0,462.0,131.0,1.8,17.4,320.0,536.56,433.08
2018,10,27,9,15,498.0,137.0,1.8,17.9,357.5,562.39,450.73
2018,10,27,9,30,534.0,143.0,1.8,18.4,395.0,585.39,465.75
2018,10,27,9,45,557.5,146.5,1.8,18.9,425.5,593.1,469.12
2018,10,27,10,0,581.0,150.0,1.8,19.4,456.0,604.77,475.2
2018,10,27,10,15,581.5,159.0,1.85,19.7,477.5,595.38,466.16
2018,10,27,10,30,582.0,168.0,1.9,20.0,499.0,577.48,451.12
2018,10,27,10,45,580.5,175.0,1.9,20.3,514.0,560.29,436.21
2018,10,27,11,0,579.0,182.0,1.9,20.6,529.0,540.92,419.54
2018,10,27,11,15,573.5,188.0,1.95,20.7,537.0,516.24,399.28
2018,10,27,11,30,568.0,194.0,2.0,20.8,545.0,489.95,377.51
2018,10,27,11,45,632.0,172.5,2.05,20.9,564.5,476.58,364.98
2018,10,27,12,0,696.0,151.0,2.1,21.0,584.0,452.43,343.26
2018,10,27,12,15,679.0,155.0,2.2,21.0,575.0,410.44,307.96
2018,10,27,12,30,662.0,159.0,2.3,21.0,566.0,368.47,272.09
2018,10,27,12,45,672.5,152.0,2.35,20.95,558.0,326.38,234.95
2018,10,27,13,0,683.0,145.0,2.4,20.9,550.0,282.41,195.94
2018,10,27,13,15,665.5,144.0,2.45,20.75,528.0,235.74,156.54
2018,10,27,13,30,648.0,143.0,2.5,20.6,506.0,190.31,120.65
2018,10,27,13,45,529.5,167.5,2.55,20.45,454.5,154.71,101.76
2018,10,27,14,0,411.0,192.0,2.6,20.3,403.0,130.8,97.96
2018,10,27,14,15,441.5,171.0,2.55,20.1,384.5,113.65,92.19
2018,10,27,14,30,472.0,150.0,2.5,19.9,366.0,102.04,82.59
2018,10,27,14,45,508.0,129.0,2.5,19.65,343.5,90.06,72.61
2018,10,27,15,0,544.0,108.0,2.5,19.4,321.0,78.79,63.14
2018,10,27,15,15,528.0,97.0,2.5,19.4,284.0,72.06,57.45
2018,10,27,15,30,512.0,86.0,2.5,19.4,247.0,65.1,51.48
2018,10,27,15,45,449.5,78.5,2.4,18.7,204.0,58.48,45.84
2018,10,27,16,0,387.0,71.0,2.3,18.0,161.0,53.23,41.24
2018,10,27,16,15,339.5,58.0,2.2,17.55,124.0,44.01,32.93
2018,10,27,16,30,292.0,45.0,2.1,17.1,87.0,34.56,24.23
2018,10,27,16,45,210.5,32.5,2.05,16.6,56.5,25.14,14.89
2018,10,27,17,0,129.0,20.0,2.0,16.1,26.0,15.58,0.0
2018,10,27,17,15,64.5,10.0,2.0,15.75,13.0,8.54,0.0
2018,10,27,17,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,1.15,12.95,1.0,0.0,0.0
2018,10,28,6,30,25.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,10,28,6,45,80.5,14.5,1.2,13.3,18.5,67.88,0.0
2018,10,28,7,0,136.0,26.0,1.2,13.5,35.0,167.01,95.41
2018,10,28,7,15,185.0,40.5,1.3,13.8,64.0,230.72,184.53
2018,10,28,7,30,234.0,55.0,1.4,14.1,93.0,284.51,234.17
2018,10,28,7,45,242.5,71.5,1.5,14.45,121.5,294.01,244.63
2018,10,28,8,0,251.0,88.0,1.6,14.8,150.0,319.57,266.4
2018,10,28,8,15,175.0,103.0,1.7,15.1,150.5,275.77,229.17
2018,10,28,8,30,99.0,118.0,1.8,15.4,151.0,214.32,176.86
2018,10,28,8,45,53.0,116.5,1.85,15.7,134.5,156.45,127.62
2018,10,28,9,0,7.0,115.0,1.9,16.0,118.0,106.25,84.13
2018,10,28,9,15,54.5,143.0,2.0,16.1,168.5,179.88,146.25
2018,10,28,9,30,102.0,171.0,2.1,16.2,219.0,256.68,209.01
2018,10,28,9,45,72.0,185.0,2.15,16.35,220.0,229.95,185.76
2018,10,28,10,0,42.0,199.0,2.2,16.5,221.0,217.93,174.74
2018,10,28,10,15,41.5,211.5,2.25,16.6,234.0,225.7,180.5
2018,10,28,10,30,41.0,224.0,2.3,16.7,247.0,233.03,185.86
2018,10,28,10,45,51.5,236.0,2.4,16.8,266.0,246.44,196.29
2018,10,28,11,0,62.0,248.0,2.5,16.9,285.0,258.61,205.63
2018,10,28,11,15,85.5,261.0,2.5,16.9,313.0,277.71,220.46
2018,10,28,11,30,109.0,274.0,2.5,16.9,341.0,294.18,232.89
2018,10,28,11,45,166.0,275.5,2.55,16.85,378.0,319.36,251.96
2018,10,28,12,0,223.0,277.0,2.6,16.8,415.0,332.76,261.01
2018,10,28,12,15,171.5,275.5,2.65,16.7,381.0,294.81,230.59
2018,10,28,12,30,120.0,274.0,2.7,16.6,347.0,261.39,204.31
2018,10,28,12,45,259.0,249.0,2.7,16.45,402.5,271.98,208.17
2018,10,28,13,0,398.0,224.0,2.7,16.3,458.0,266.84,197.36
2018,10,28,13,15,572.0,168.5,2.7,16.2,492.5,232.6,160.74
2018,10,28,13,30,746.0,113.0,2.7,16.1,527.0,179.66,110.08
2018,10,28,13,45,633.0,135.5,2.7,15.95,475.0,139.88,88.31
2018,10,28,14,0,520.0,158.0,2.7,15.8,423.0,110.6,90.95
2018,10,28,14,15,656.5,117.0,2.7,15.75,429.5,81.87,66.29
2018,10,28,14,30,793.0,76.0,2.7,15.7,436.0,61.69,48.84
2018,10,28,14,45,792.0,71.5,2.7,15.65,404.5,58.99,46.61
2018,10,28,15,0,791.0,67.0,2.7,15.6,373.0,56.18,44.26
2018,10,28,15,15,762.0,63.5,2.7,15.6,330.5,53.77,42.23
2018,10,28,15,30,733.0,60.0,2.7,15.6,288.0,51.37,40.15
2018,10,28,15,45,668.5,57.0,2.7,15.45,239.5,49.12,38.17
2018,10,28,16,0,604.0,54.0,2.7,15.3,191.0,43.16,32.78
2018,10,28,16,15,541.5,46.0,2.65,14.95,147.5,37.23,27.29
2018,10,28,16,30,479.0,38.0,2.6,14.6,104.0,31.21,21.53
2018,10,28,16,45,332.5,28.5,2.6,14.25,66.0,23.56,13.47
2018,10,28,17,0,186.0,19.0,2.6,13.9,28.0,15.93,0.0
2018,10,28,17,15,93.0,9.5,2.6,13.65,14.0,8.11,0.0
2018,10,28,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,11.5,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,11.6,2.0,0.0,0.0
2018,10,29,6,45,27.0,11.0,2.35,11.65,11.5,27.92,0.0
2018,10,29,7,0,27.0,19.0,2.3,11.7,21.0,47.66,20.48
2018,10,29,7,15,16.5,36.5,2.25,11.9,38.0,55.76,40.69
2018,10,29,7,30,6.0,54.0,2.2,12.1,55.0,59.01,44.58
2018,10,29,7,45,21.0,72.5,2.2,12.3,77.5,98.38,79.15
2018,10,29,8,0,36.0,91.0,2.2,12.5,100.0,128.6,105.61
2018,10,29,8,15,129.5,108.5,2.15,12.85,149.5,232.34,195.25
2018,10,29,8,30,223.0,126.0,2.1,13.2,199.0,337.68,282.78
2018,10,29,8,45,251.5,141.5,2.05,13.5,234.0,372.88,310.09
2018,10,29,9,0,280.0,157.0,2.0,13.8,269.0,406.53,335.78
2018,10,29,9,15,405.5,147.5,2.1,14.05,327.0,499.82,409.82
2018,10,29,9,30,531.0,138.0,2.2,14.3,385.0,573.41,466.45
2018,10,29,9,45,654.5,117.0,2.25,14.55,442.0,636.09,513.26
2018,10,29,10,0,778.0,96.0,2.3,14.8,499.0,681.07,546.01
2018,10,29,10,15,854.5,80.0,2.4,15.15,542.5,689.39,550.73
2018,10,29,10,30,931.0,64.0,2.5,15.5,586.0,697.17,554.75
2018,10,29,10,45,932.0,66.0,2.55,15.8,602.5,669.81,531.47
2018,10,29,11,0,933.0,68.0,2.6,16.1,619.0,639.35,505.78
2018,10,29,11,15,824.5,95.0,2.65,16.5,588.5,571.04,450.56
2018,10,29,11,30,716.0,122.0,2.7,16.9,558.0,502.91,395.42
2018,10,29,11,45,581.0,163.0,2.75,17.25,518.0,438.93,343.22
2018,10,29,12,0,446.0,204.0,2.8,17.6,478.0,378.35,294.05
2018,10,29,12,15,649.5,150.5,2.9,17.75,545.5,390.24,297.85
2018,10,29,12,30,853.0,97.0,3.0,17.9,613.0,381.29,282.0
2018,10,29,12,45,869.0,90.0,3.05,18.05,606.5,336.44,240.1
2018,10,29,13,0,885.0,83.0,3.1,18.2,600.0,286.54,194.06
2018,10,29,13,15,672.0,137.0,3.2,18.2,522.0,227.36,151.26
2018,10,29,13,30,459.0,191.0,3.3,18.2,444.0,193.43,132.92
2018,10,29,13,45,645.0,135.5,3.4,18.2,472.0,138.86,86.96
2018,10,29,14,0,831.0,80.0,3.5,18.2,500.0,68.3,53.81
2018,10,29,14,15,845.5,71.5,3.55,18.1,474.5,58.64,45.62
2018,10,29,14,30,860.0,63.0,3.6,18.0,449.0,60.19,47.11
2018,10,29,14,45,839.0,61.0,3.7,17.95,410.5,58.24,45.54
2018,10,29,15,0,818.0,59.0,3.8,17.9,372.0,50.39,38.77
2018,10,29,15,15,787.5,56.0,3.8,17.9,328.5,48.16,36.9
2018,10,29,15,30,757.0,53.0,3.8,17.9,285.0,45.93,34.98
2018,10,29,15,45,710.0,49.5,3.85,17.3,239.5,43.18,32.62
2018,10,29,16,0,663.0,46.0,3.9,16.7,194.0,40.48,30.18
2018,10,29,16,15,584.5,41.0,3.9,15.95,149.0,36.36,26.35
2018,10,29,16,30,506.0,36.0,3.9,15.2,104.0,29.69,20.08
2018,10,29,16,45,357.5,27.0,3.9,14.4,65.5,22.39,12.17
2018,10,29,17,0,209.0,18.0,3.9,13.6,27.0,15.36,0.0
2018,10,29,17,15,104.5,9.0,3.95,13.35,13.5,7.68,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,10,30,6,45,160.0,11.5,3.35,9.6,21.5,119.13,0.0
2018,10,30,7,0,320.0,23.0,3.4,9.8,43.0,287.42,127.83
2018,10,30,7,15,457.0,30.0,3.45,10.3,85.5,404.17,326.42
2018,10,30,7,30,594.0,37.0,3.5,10.8,128.0,521.74,432.18
2018,10,30,7,45,657.5,41.5,3.55,11.3,174.0,582.11,484.76
2018,10,30,8,0,721.0,46.0,3.6,11.8,220.0,640.86,532.94
2018,10,30,8,15,761.5,49.0,3.55,12.5,265.5,677.91,560.98
2018,10,30,8,30,802.0,52.0,3.5,13.2,311.0,712.29,585.42
2018,10,30,8,45,829.5,54.5,3.45,13.9,353.5,725.44,592.65
2018,10,30,9,0,857.0,57.0,3.4,14.6,396.0,742.86,602.75
2018,10,30,9,15,876.5,58.5,3.35,15.2,434.0,749.37,604.6
2018,10,30,9,30,896.0,60.0,3.3,15.8,472.0,752.3,603.81
2018,10,30,9,45,908.5,61.5,3.25,16.4,504.0,746.32,596.51
2018,10,30,10,0,921.0,63.0,3.2,17.0,536.0,736.65,586.7
2018,10,30,10,15,930.0,63.5,3.2,17.45,561.0,719.64,572.24
2018,10,30,10,30,939.0,64.0,3.2,17.9,586.0,699.05,554.26
2018,10,30,10,45,945.5,64.5,3.15,18.3,604.5,673.31,531.72
