Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,11,0,952.0,65.0,3.1,18.7,623.0,644.2,506.41
2018,10,30,11,15,955.0,65.0,3.1,19.0,633.5,609.28,476.74
2018,10,30,11,30,958.0,65.0,3.1,19.3,644.0,571.44,444.29
2018,10,30,11,45,959.0,65.0,3.15,19.6,647.0,529.84,408.39
2018,10,30,12,0,960.0,65.0,3.2,19.9,650.0,485.75,369.69
2018,10,30,12,15,957.5,65.5,3.2,20.1,645.0,438.45,327.63
2018,10,30,12,30,955.0,66.0,3.2,20.3,640.0,389.32,283.24
2018,10,30,12,45,935.0,69.5,3.2,20.45,622.0,336.01,235.5
2018,10,30,13,0,915.0,73.0,3.2,20.6,604.0,282.92,188.15
2018,10,30,13,15,920.5,69.5,3.2,20.6,588.0,229.63,141.24
2018,10,30,13,30,926.0,66.0,3.2,20.6,572.0,174.72,97.0
2018,10,30,13,45,897.0,68.5,3.25,20.6,539.0,120.19,63.37
2018,10,30,14,0,868.0,71.0,3.3,20.6,506.0,67.95,53.01
2018,10,30,14,15,851.0,69.5,3.4,20.45,472.5,64.75,50.45
2018,10,30,14,30,834.0,68.0,3.5,20.3,439.0,56.49,43.48
2018,10,30,14,45,777.0,68.0,3.55,20.15,389.5,56.32,43.47
2018,10,30,15,0,720.0,68.0,3.6,20.0,340.0,56.34,43.62
2018,10,30,15,15,732.0,60.5,3.6,20.0,309.0,51.22,39.25
2018,10,30,15,30,744.0,53.0,3.6,20.0,278.0,45.87,34.61
2018,10,30,15,45,705.5,49.0,3.7,19.0,234.5,42.78,32.02
2018,10,30,16,0,667.0,45.0,3.8,18.0,191.0,39.7,29.31
2018,10,30,16,15,576.5,40.5,3.8,17.0,145.0,35.94,25.83
2018,10,30,16,30,486.0,36.0,3.8,16.0,99.0,29.7,19.94
2018,10,30,16,45,347.5,27.0,3.85,15.0,62.5,22.46,11.76
2018,10,30,17,0,209.0,18.0,3.9,14.0,26.0,15.36,0.0
2018,10,30,17,15,104.5,9.0,3.85,13.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,31,6,45,20.0,9.5,2.25,11.0,10.5,21.71,0.0
2018,10,31,7,0,40.0,19.0,2.2,11.3,21.0,57.27,14.66
2018,10,31,7,15,24.0,34.0,2.15,11.95,35.5,58.22,42.33
2018,10,31,7,30,8.0,49.0,2.1,12.6,50.0,54.24,40.4
2018,10,31,7,45,19.5,67.5,2.1,13.25,71.5,90.62,72.14
2018,10,31,8,0,31.0,86.0,2.1,13.9,93.0,118.44,96.26
2018,10,31,8,15,99.5,100.0,2.05,14.5,130.5,197.24,164.14
2018,10,31,8,30,168.0,114.0,2.0,15.1,168.0,262.41,218.83
2018,10,31,8,45,234.5,128.5,2.0,15.65,214.5,341.76,283.01
2018,10,31,9,0,301.0,143.0,2.0,16.2,261.0,403.68,331.51
2018,10,31,9,15,357.0,153.0,2.0,16.9,306.0,449.78,366.1
2018,10,31,9,30,413.0,163.0,2.0,17.6,351.0,509.17,409.56
2018,10,31,9,45,447.5,167.5,2.0,18.25,384.5,527.14,420.84
2018,10,31,10,0,482.0,172.0,2.0,18.9,418.0,542.02,429.79
2018,10,31,10,15,535.5,166.0,2.0,19.4,451.5,555.75,438.31
2018,10,31,10,30,589.0,160.0,2.0,19.9,485.0,571.18,447.56
2018,10,31,10,45,576.5,169.5,2.0,20.4,496.0,543.59,424.27
2018,10,31,11,0,564.0,179.0,2.0,20.9,507.0,520.42,404.33
2018,10,31,11,15,543.5,189.5,1.95,21.25,510.5,492.25,380.54
2018,10,31,11,30,523.0,200.0,1.9,21.6,514.0,463.4,356.14
2018,10,31,11,45,538.5,196.0,1.85,21.95,520.5,439.02,334.91
2018,10,31,12,0,554.0,192.0,1.8,22.3,527.0,412.1,311.22
2018,10,31,12,15,576.5,183.0,1.8,22.4,529.0,381.33,284.35
2018,10,31,12,30,599.0,174.0,1.8,22.5,531.0,350.28,256.44
2018,10,31,12,45,566.5,180.5,1.85,22.55,512.5,306.9,220.13
2018,10,31,13,0,534.0,187.0,1.9,22.6,494.0,268.17,187.8
2018,10,31,13,15,480.0,195.0,2.05,22.65,464.0,228.85,157.15
2018,10,31,13,30,426.0,203.0,2.2,22.7,434.0,194.37,132.66
2018,10,31,13,45,370.0,203.0,2.3,22.7,396.5,164.31,115.47
2018,10,31,14,0,314.0,203.0,2.4,22.7,359.0,136.43,110.17
2018,10,31,14,15,268.5,194.0,2.45,22.6,321.0,131.0,105.95
2018,10,31,14,30,223.0,185.0,2.5,22.5,283.0,130.43,105.78
2018,10,31,14,45,281.5,160.0,2.55,22.35,272.5,111.68,90.25
2018,10,31,15,0,340.0,135.0,2.6,22.2,262.0,97.16,78.17
2018,10,31,15,15,398.5,111.0,2.6,22.2,242.5,79.29,63.03
2018,10,31,15,30,457.0,87.0,2.6,22.2,223.0,64.14,50.05
2018,10,31,15,45,399.5,78.0,2.7,21.15,183.0,57.96,44.89
2018,10,31,16,0,342.0,69.0,2.8,20.1,143.0,51.7,39.44
2018,10,31,16,15,264.5,56.5,2.85,19.4,105.5,42.68,31.34
2018,10,31,16,30,187.0,44.0,2.9,18.7,68.0,33.52,22.86
2018,10,31,16,45,130.5,29.0,3.0,18.0,42.5,22.36,10.97
2018,10,31,17,0,74.0,14.0,3.1,17.3,17.0,11.95,0.0
2018,10,31,17,15,37.0,7.0,3.1,17.0,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,1,6,45,50.0,10.0,0.9,14.25,13.0,42.38,0.0
2018,11,1,7,0,100.0,20.0,0.9,14.5,26.0,123.72,19.45
2018,11,1,7,15,231.0,32.5,0.9,15.25,62.0,249.67,193.9
2018,11,1,7,30,362.0,45.0,0.9,16.0,98.0,364.18,294.09
2018,11,1,7,45,458.0,50.0,0.9,16.7,141.0,445.47,360.69
2018,11,1,8,0,554.0,55.0,0.9,17.4,184.0,526.31,423.24
2018,11,1,8,15,556.5,66.5,0.8,18.05,219.0,543.28,434.46
2018,11,1,8,30,559.0,78.0,0.7,18.7,254.0,557.61,443.02
2018,11,1,8,45,547.0,94.0,0.65,19.3,285.5,563.21,444.77
2018,11,1,9,0,535.0,110.0,0.6,19.9,317.0,565.7,443.42
2018,11,1,9,15,525.5,124.5,0.55,20.45,344.5,559.29,435.8
2018,11,1,9,30,516.0,139.0,0.5,21.0,372.0,557.47,431.36
2018,11,1,9,45,590.5,130.0,0.4,21.5,414.5,595.87,456.13
2018,11,1,10,0,665.0,121.0,0.3,22.0,457.0,622.81,471.65
2018,11,1,10,15,642.0,134.0,0.35,22.3,471.5,600.45,453.67
2018,11,1,10,30,619.0,147.0,0.4,22.6,486.0,576.13,434.87
2018,11,1,10,45,642.5,145.5,0.45,22.85,507.5,565.49,426.14
2018,11,1,11,0,666.0,144.0,0.5,23.1,529.0,551.2,414.34
2018,11,1,11,15,763.0,115.5,0.65,23.2,564.0,547.92,411.55
2018,11,1,11,30,860.0,87.0,0.8,23.3,599.0,535.58,401.0
2018,11,1,11,45,876.0,82.5,0.9,23.4,606.0,500.49,372.5
2018,11,1,12,0,892.0,78.0,1.0,23.5,613.0,462.05,340.56
2018,11,1,12,15,853.0,90.0,1.05,23.5,598.5,412.09,299.53
2018,11,1,12,30,814.0,102.0,1.1,23.5,584.0,364.14,259.4
2018,11,1,12,45,784.0,108.5,1.2,23.5,564.5,315.87,218.62
2018,11,1,13,0,754.0,115.0,1.3,23.5,545.0,264.7,175.76
2018,11,1,13,15,736.0,115.5,1.35,23.4,523.5,216.46,135.97
2018,11,1,13,30,718.0,116.0,1.4,23.3,502.0,169.28,100.33
2018,11,1,13,45,733.5,103.5,1.5,23.2,481.0,116.54,66.31
2018,11,1,14,0,749.0,91.0,1.6,23.1,460.0,71.11,55.15
2018,11,1,14,15,740.0,87.0,1.6,22.95,431.0,68.88,53.46
2018,11,1,14,30,731.0,83.0,1.6,22.8,402.0,66.64,51.71
2018,11,1,14,45,727.5,75.0,1.65,22.6,368.5,61.29,47.3
2018,11,1,15,0,724.0,67.0,1.7,22.4,335.0,55.77,42.71
2018,11,1,15,15,727.0,60.5,1.7,22.4,302.0,51.32,38.95
2018,11,1,15,30,730.0,54.0,1.7,22.4,269.0,46.68,34.97
2018,11,1,15,45,590.5,57.5,1.75,21.25,212.5,45.27,33.87
2018,11,1,16,0,451.0,61.0,1.8,20.1,156.0,48.45,36.61
2018,11,1,16,15,343.5,51.5,1.8,19.25,113.5,39.43,28.53
2018,11,1,16,30,236.0,42.0,1.8,18.4,71.0,32.23,21.72
2018,11,1,16,45,149.0,27.5,1.85,17.6,43.0,21.27,9.57
2018,11,1,17,0,62.0,13.0,1.9,16.8,15.0,11.1,0.0
2018,11,1,17,15,31.0,6.5,1.9,16.5,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,45,128.5,10.5,2.85,12.45,17.0,95.54,0.0
2018,11,2,7,0,257.0,21.0,2.8,12.5,34.0,231.98,0.0
2018,11,2,7,15,409.0,28.0,2.75,13.15,74.5,373.39,291.13
2018,11,2,7,30,561.0,35.0,2.7,13.8,115.0,488.5,397.71
2018,11,2,7,45,630.5,39.5,2.6,14.45,160.0,552.17,452.12
2018,11,2,8,0,700.0,44.0,2.5,15.1,205.0,614.42,501.76
2018,11,2,8,15,708.0,51.5,2.45,15.65,243.0,632.02,515.01
2018,11,2,8,30,716.0,59.0,2.4,16.2,281.0,646.76,524.95
2018,11,2,8,45,690.5,72.5,2.35,16.7,311.0,644.75,521.52
2018,11,2,9,0,665.0,86.0,2.3,17.2,341.0,635.1,512.12
2018,11,2,9,15,676.5,94.0,2.35,17.8,375.5,643.6,516.59
2018,11,2,9,30,688.0,102.0,2.4,18.4,410.0,648.88,518.14
2018,11,2,9,45,773.5,89.0,2.45,18.95,458.0,677.36,537.54
2018,11,2,10,0,859.0,76.0,2.5,19.5,506.0,703.89,554.84
2018,11,2,10,15,877.5,75.0,2.6,20.0,533.5,687.05,540.2
2018,11,2,10,30,896.0,74.0,2.7,20.5,561.0,672.03,526.6
2018,11,2,10,45,899.0,76.5,2.8,20.95,578.5,647.24,505.49
2018,11,2,11,0,902.0,79.0,2.9,21.4,596.0,619.32,481.75
2018,11,2,11,15,857.5,92.5,3.0,21.65,591.0,575.16,445.69
2018,11,2,11,30,813.0,106.0,3.1,21.9,586.0,528.07,407.13
2018,11,2,11,45,752.5,125.5,3.25,22.15,571.5,478.36,366.26
2018,11,2,12,0,692.0,145.0,3.4,22.4,557.0,431.09,326.89
2018,11,2,12,15,658.0,153.0,3.45,22.45,542.5,386.96,289.53
2018,11,2,12,30,624.0,161.0,3.5,22.5,528.0,344.3,253.03
2018,11,2,12,45,745.0,122.5,3.6,22.55,551.5,310.19,218.68
2018,11,2,13,0,866.0,84.0,3.7,22.6,575.0,271.96,179.47
2018,11,2,13,15,888.5,76.5,3.75,22.5,565.0,221.12,134.7
2018,11,2,13,30,911.0,69.0,3.8,22.4,555.0,167.01,91.6
2018,11,2,13,45,891.5,68.5,3.8,22.3,524.5,112.1,59.2
2018,11,2,14,0,872.0,68.0,3.8,22.2,494.0,64.08,49.43
2018,11,2,14,15,817.0,72.0,3.85,22.1,449.5,58.91,45.16
2018,11,2,14,30,762.0,76.0,3.9,22.0,405.0,61.79,47.77
2018,11,2,14,45,768.5,68.0,3.9,21.9,374.0,56.45,43.3
2018,11,2,15,0,775.0,60.0,3.9,21.8,343.0,50.9,38.62
2018,11,2,15,15,751.0,56.5,3.9,21.8,303.5,48.4,36.52
2018,11,2,15,30,727.0,53.0,3.9,21.8,264.0,45.89,34.36
2018,11,2,15,45,610.0,53.5,3.9,20.7,210.0,42.35,31.38
2018,11,2,16,0,493.0,54.0,3.9,19.6,156.0,42.97,31.89
2018,11,2,16,15,473.0,43.5,4.05,18.6,121.5,35.26,24.93
2018,11,2,16,30,453.0,33.0,4.2,17.6,87.0,27.24,17.45
2018,11,2,16,45,306.0,24.0,4.35,16.65,53.0,19.95,7.91
2018,11,2,17,0,159.0,15.0,4.5,15.7,19.0,12.8,0.0
2018,11,2,17,15,79.5,7.5,4.5,15.5,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,3,6,45,144.0,10.0,1.15,12.05,17.0,105.12,0.0
2018,11,3,7,0,288.0,20.0,1.1,12.3,34.0,249.78,0.0
2018,11,3,7,15,437.5,26.5,1.15,13.05,74.0,379.9,289.47
2018,11,3,7,30,587.0,33.0,1.2,13.8,114.0,503.27,402.9
2018,11,3,7,45,655.5,37.5,1.25,14.6,159.5,565.91,455.49
2018,11,3,8,0,724.0,42.0,1.3,15.4,205.0,627.26,503.6
2018,11,3,8,15,766.0,44.5,1.35,15.95,250.0,656.91,526.0
2018,11,3,8,30,808.0,47.0,1.4,16.5,295.0,690.87,550.26
2018,11,3,8,45,835.5,49.5,1.45,17.1,337.5,711.15,563.34
2018,11,3,9,0,863.0,52.0,1.5,17.7,380.0,728.28,573.7
2018,11,3,9,15,876.5,55.5,1.55,18.35,416.5,732.77,574.62
2018,11,3,9,30,890.0,59.0,1.6,19.0,453.0,733.66,573.04
2018,11,3,9,45,909.0,59.0,1.7,19.7,486.5,730.47,568.94
2018,11,3,10,0,928.0,59.0,1.8,20.4,520.0,723.49,562.22
2018,11,3,10,15,936.5,60.5,1.8,20.85,545.5,707.23,548.61
2018,11,3,10,30,945.0,62.0,1.8,21.3,571.0,687.35,531.22
2018,11,3,10,45,928.0,69.0,1.85,21.8,582.5,654.07,504.05
2018,11,3,11,0,911.0,76.0,1.9,22.3,594.0,618.45,474.96
2018,11,3,11,15,807.0,107.0,1.95,22.6,572.0,558.75,427.87
2018,11,3,11,30,703.0,138.0,2.0,22.9,550.0,498.78,380.55
2018,11,3,11,45,598.5,173.0,2.0,23.2,525.0,445.71,338.03
2018,11,3,12,0,494.0,208.0,2.0,23.5,500.0,394.29,297.03
2018,11,3,12,15,550.0,186.0,2.05,23.55,508.5,368.08,273.64
2018,11,3,12,30,606.0,164.0,2.1,23.6,517.0,338.91,246.62
2018,11,3,12,45,708.0,132.5,2.1,23.7,536.5,305.67,213.88
2018,11,3,13,0,810.0,101.0,2.1,23.8,556.0,266.1,175.02
2018,11,3,13,15,713.5,122.0,2.15,23.7,512.5,213.25,134.61
2018,11,3,13,30,617.0,143.0,2.2,23.6,469.0,173.27,108.21
2018,11,3,13,45,652.0,126.0,2.25,23.45,455.0,123.43,75.67
2018,11,3,14,0,687.0,109.0,2.3,23.3,441.0,76.68,59.87
2018,11,3,14,15,762.5,86.5,2.35,23.1,431.5,69.08,53.64
2018,11,3,14,30,838.0,64.0,2.4,22.9,422.0,60.45,46.44
2018,11,3,14,45,649.0,85.5,2.5,22.7,347.5,63.03,48.81
2018,11,3,15,0,460.0,107.0,2.6,22.5,273.0,76.63,60.63
2018,11,3,15,15,568.5,83.0,2.6,22.5,263.0,62.86,48.88
2018,11,3,15,30,677.0,59.0,2.6,22.5,253.0,50.54,38.27
2018,11,3,15,45,671.0,52.0,2.75,21.25,216.5,45.34,33.9
2018,11,3,16,0,665.0,45.0,2.9,20.0,180.0,39.94,29.18
2018,11,3,16,15,575.0,39.5,2.95,19.35,135.0,35.34,24.89
2018,11,3,16,30,485.0,34.0,3.0,18.7,90.0,28.3,18.17
2018,11,3,16,45,314.5,23.5,3.05,18.0,53.5,19.6,6.7
2018,11,3,17,0,144.0,13.0,3.1,17.3,17.0,11.1,0.0
2018,11,3,17,15,72.0,6.5,3.15,16.8,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,4,6,45,59.0,8.5,3.65,9.6,11.0,46.65,0.0
2018,11,4,7,0,118.0,17.0,3.6,9.7,22.0,126.39,0.0
2018,11,4,7,15,192.0,31.0,3.55,10.45,51.5,219.65,168.12
2018,11,4,7,30,266.0,45.0,3.5,11.2,81.0,289.37,240.04
2018,11,4,7,45,349.0,55.0,3.4,11.95,121.0,361.73,304.38
2018,11,4,8,0,432.0,65.0,3.3,12.7,161.0,440.64,370.94
2018,11,4,8,15,467.5,74.5,3.25,13.25,198.5,479.1,402.3
2018,11,4,8,30,503.0,84.0,3.2,13.8,236.0,515.62,430.72
2018,11,4,8,45,493.5,99.0,3.1,14.35,266.0,515.3,428.33
2018,11,4,9,0,484.0,114.0,3.0,14.9,296.0,519.41,429.0
2018,11,4,9,15,638.5,96.5,2.9,15.55,361.5,613.31,501.11
2018,11,4,9,30,793.0,79.0,2.8,16.2,427.0,690.41,556.34
2018,11,4,9,45,860.5,73.0,2.75,16.85,475.5,715.53,571.67
2018,11,4,10,0,928.0,67.0,2.7,17.5,524.0,729.73,579.17
2018,11,4,10,15,919.0,71.5,2.7,18.0,543.0,704.85,557.94
2018,11,4,10,30,910.0,76.0,2.7,18.5,562.0,677.06,534.09
2018,11,4,10,45,862.0,87.0,2.7,19.05,560.0,633.08,497.69
2018,11,4,11,0,814.0,98.0,2.7,19.6,558.0,584.33,457.77
2018,11,4,11,15,864.0,89.5,2.85,19.9,585.5,570.0,444.4
2018,11,4,11,30,914.0,81.0,3.0,20.2,613.0,548.76,424.77
2018,11,4,11,45,938.0,77.0,3.15,20.55,625.0,515.72,395.25
2018,11,4,12,0,962.0,73.0,3.3,20.9,637.0,478.49,361.52
2018,11,4,12,15,926.5,77.0,3.5,20.9,617.0,421.92,313.35
2018,11,4,12,30,891.0,81.0,3.7,20.9,597.0,366.48,265.35
2018,11,4,12,45,887.0,79.0,3.9,20.95,583.5,316.39,220.2
2018,11,4,13,0,883.0,77.0,4.1,21.0,570.0,265.29,174.41
2018,11,4,13,15,849.0,82.0,4.2,20.9,542.5,208.29,126.99
2018,11,4,13,30,815.0,87.0,4.3,20.8,515.0,158.29,89.76
2018,11,4,13,45,792.0,88.0,4.4,20.7,486.5,108.72,61.46
2018,11,4,14,0,769.0,89.0,4.5,20.6,458.0,70.33,55.18
2018,11,4,14,15,753.5,84.5,4.55,20.35,425.5,67.56,52.99
2018,11,4,14,30,738.0,80.0,4.6,20.1,393.0,64.77,50.76
2018,11,4,14,45,725.0,72.5,4.65,19.85,356.5,59.61,46.44
2018,11,4,15,0,712.0,65.0,4.7,19.6,320.0,54.31,41.97
2018,11,4,15,15,704.0,58.0,4.7,19.6,284.0,49.29,37.64
2018,11,4,15,30,696.0,51.0,4.7,19.6,248.0,44.08,33.1
2018,11,4,15,45,632.0,49.0,4.75,18.65,204.5,42.55,31.81
2018,11,4,16,0,568.0,47.0,4.8,17.7,161.0,37.85,27.61
2018,11,4,16,15,457.0,41.0,4.75,17.05,117.5,33.25,23.27
2018,11,4,16,30,346.0,35.0,4.7,16.4,74.0,28.82,18.69
2018,11,4,16,45,217.0,23.5,4.7,15.75,44.0,19.5,5.57
2018,11,4,17,0,88.0,12.0,4.7,15.1,14.0,10.24,0.0
2018,11,4,17,15,44.0,6.0,4.65,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,5,6,45,125.0,9.0,3.65,10.0,14.0,7.68,0.0
2018,11,5,7,0,250.0,18.0,3.7,10.1,28.0,186.29,0.0
2018,11,5,7,15,400.0,25.0,3.65,10.5,66.0,348.38,262.93
2018,11,5,7,30,550.0,32.0,3.6,10.9,104.0,471.02,387.41
2018,11,5,7,45,623.0,36.0,3.6,11.35,148.0,535.4,445.47
2018,11,5,8,0,696.0,40.0,3.6,11.8,192.0,598.55,498.63
2018,11,5,8,15,741.0,42.5,3.5,12.5,236.0,629.9,523.29
2018,11,5,8,30,786.0,45.0,3.4,13.2,280.0,665.79,549.78
2018,11,5,8,45,815.0,47.0,3.3,13.85,321.5,686.37,563.26
2018,11,5,9,0,844.0,49.0,3.2,14.5,363.0,703.94,573.82
2018,11,5,9,15,860.0,52.5,3.15,15.2,400.0,710.5,575.81
2018,11,5,9,30,876.0,56.0,3.1,15.9,437.0,713.47,575.07
2018,11,5,9,45,886.5,59.5,3.0,16.55,469.0,708.79,568.54
2018,11,5,10,0,897.0,63.0,2.9,17.2,501.0,700.44,559.46
2018,11,5,10,15,907.0,64.5,2.85,17.65,526.5,685.75,545.76
2018,11,5,10,30,917.0,66.0,2.8,18.1,552.0,667.49,528.75
2018,11,5,10,45,923.5,66.5,2.8,18.6,570.0,642.42,506.64
2018,11,5,11,0,930.0,67.0,2.8,19.1,588.0,614.07,481.8
2018,11,5,11,15,933.5,68.0,2.8,19.35,599.0,581.39,453.72
2018,11,5,11,30,937.0,69.0,2.8,19.6,610.0,545.77,422.84
2018,11,5,11,45,939.0,69.0,2.8,19.9,613.5,505.69,387.79
2018,11,5,12,0,941.0,69.0,2.8,20.2,617.0,463.11,350.0
2018,11,5,12,15,938.5,69.5,2.9,20.3,612.5,416.96,309.06
2018,11,5,12,30,936.0,70.0,3.0,20.4,608.0,369.05,265.81
2018,11,5,12,45,929.5,70.5,3.05,20.55,595.0,318.47,219.97
2018,11,5,13,0,923.0,71.0,3.1,20.7,582.0,266.92,173.73
2018,11,5,13,15,915.5,70.0,3.2,20.65,562.0,213.3,128.0
2018,11,5,13,30,908.0,69.0,3.3,20.6,542.0,159.35,87.02
2018,11,5,13,45,898.0,68.0,3.4,20.6,515.5,105.13,56.46
2018,11,5,14,0,888.0,67.0,3.5,20.6,489.0,63.55,49.36
2018,11,5,14,15,872.0,65.0,3.6,20.4,455.5,61.76,47.99
2018,11,5,14,30,856.0,63.0,3.7,20.2,422.0,59.9,46.53
2018,11,5,14,45,832.5,61.0,3.8,20.0,383.5,52.01,39.83
2018,11,5,15,0,809.0,59.0,3.9,19.8,345.0,50.64,38.75
2018,11,5,15,15,774.5,56.0,3.9,19.8,302.0,48.38,36.83
2018,11,5,15,30,740.0,53.0,3.9,19.8,259.0,46.16,34.89
2018,11,5,15,45,687.0,48.5,4.0,18.45,214.0,42.56,31.84
2018,11,5,16,0,634.0,44.0,4.1,17.1,169.0,39.0,28.67
2018,11,5,16,15,544.5,39.0,4.2,16.2,126.0,34.9,24.76
2018,11,5,16,30,455.0,34.0,4.3,15.3,83.0,28.38,18.29
2018,11,5,16,45,294.5,23.5,4.35,14.35,49.5,19.75,4.31
2018,11,5,17,0,134.0,13.0,4.4,13.4,16.0,11.1,0.0
2018,11,5,17,15,67.0,6.5,4.4,13.1,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,6,6,45,122.5,9.5,1.2,8.5,14.0,8.11,0.0
2018,11,6,7,0,245.0,19.0,1.2,8.7,28.0,182.92,0.0
2018,11,6,7,15,400.0,26.0,1.15,9.45,66.0,356.73,260.33
2018,11,6,7,30,555.0,33.0,1.1,10.2,104.0,473.24,382.04
2018,11,6,7,45,630.0,38.0,1.1,10.95,149.0,540.67,440.17
2018,11,6,8,0,705.0,43.0,1.1,11.7,194.0,606.69,492.82
2018,11,6,8,15,750.5,46.0,1.0,12.3,239.0,646.37,521.9
2018,11,6,8,30,796.0,49.0,0.9,12.9,284.0,683.42,547.08
2018,11,6,8,45,825.5,52.0,0.8,13.5,326.5,698.48,554.78
2018,11,6,9,0,855.0,55.0,0.7,14.1,369.0,717.37,564.71
2018,11,6,9,15,875.5,57.0,0.65,14.9,407.0,724.82,566.27
2018,11,6,9,30,896.0,59.0,0.6,15.7,445.0,728.7,565.32
2018,11,6,9,45,910.5,60.0,0.55,16.45,477.0,723.33,558.04
2018,11,6,10,0,925.0,61.0,0.5,17.2,509.0,714.26,548.46
2018,11,6,10,15,934.5,62.5,0.5,17.75,534.5,698.66,534.92
2018,11,6,10,30,944.0,64.0,0.5,18.3,560.0,679.43,518.23
2018,11,6,10,45,950.5,64.5,0.5,18.8,578.5,653.65,496.88
2018,11,6,11,0,957.0,65.0,0.5,19.3,597.0,624.51,472.87
2018,11,6,11,15,959.0,65.5,0.55,19.65,607.0,589.65,445.18
2018,11,6,11,30,961.0,66.0,0.6,20.0,617.0,551.92,414.7
2018,11,6,11,45,960.5,66.0,0.65,20.3,619.0,509.84,380.25
2018,11,6,12,0,960.0,66.0,0.7,20.6,621.0,465.42,343.02
2018,11,6,12,15,958.0,66.0,0.8,20.7,616.0,418.3,303.16
2018,11,6,12,30,956.0,66.0,0.9,20.8,611.0,369.35,260.68
2018,11,6,12,45,951.0,66.0,1.0,20.95,598.5,317.95,215.52
2018,11,6,13,0,946.0,66.0,1.1,21.1,586.0,265.44,169.55
2018,11,6,13,15,939.0,65.0,1.2,21.05,565.5,210.91,123.97
2018,11,6,13,30,932.0,64.0,1.3,21.0,545.0,155.96,83.09
2018,11,6,13,45,921.5,62.5,1.35,21.0,518.0,100.26,52.58
2018,11,6,14,0,911.0,61.0,1.4,21.0,491.0,59.64,45.92
2018,11,6,14,15,895.5,59.5,1.45,20.85,457.5,58.14,44.8
2018,11,6,14,30,880.0,58.0,1.5,20.7,424.0,56.58,43.59
2018,11,6,14,45,857.5,56.0,1.55,20.5,385.0,54.51,41.93
2018,11,6,15,0,835.0,54.0,1.6,20.3,346.0,52.37,40.19
2018,11,6,15,15,801.5,51.5,1.6,20.3,303.0,45.06,33.87
2018,11,6,15,30,768.0,49.0,1.6,20.3,260.0,43.11,32.17
2018,11,6,15,45,714.5,45.5,1.8,18.9,214.5,40.23,29.75
2018,11,6,16,0,661.0,42.0,2.0,17.5,169.0,37.43,27.25
2018,11,6,16,15,571.5,36.0,2.15,16.65,125.0,32.3,22.44
2018,11,6,16,30,482.0,30.0,2.3,15.8,81.0,27.27,17.19
2018,11,6,16,45,305.0,20.5,2.4,14.95,47.0,17.11,1.37
2018,11,6,17,0,128.0,11.0,2.5,14.1,13.0,9.39,0.0
2018,11,6,17,15,64.0,5.5,2.6,13.75,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,6,45,97.5,8.0,0.75,10.4,11.5,0.0,0.0
2018,11,7,7,0,195.0,16.0,0.8,10.3,23.0,145.69,0.0
2018,11,7,7,15,358.5,24.5,0.85,10.8,60.5,322.59,226.69
2018,11,7,7,30,522.0,33.0,0.9,11.3,98.0,447.32,358.92
2018,11,7,7,45,598.0,38.0,0.9,11.8,141.5,515.05,417.66
2018,11,7,8,0,674.0,43.0,0.9,12.3,185.0,581.31,470.91
2018,11,7,8,15,721.0,46.5,0.9,12.85,229.5,622.46,502.25
2018,11,7,8,30,768.0,50.0,0.9,13.4,274.0,661.1,530.02
2018,11,7,8,45,799.0,52.5,0.9,13.95,315.5,683.57,544.66
2018,11,7,9,0,830.0,55.0,0.9,14.5,357.0,695.97,551.49
2018,11,7,9,15,850.5,57.0,0.85,15.05,394.0,703.57,554.03
2018,11,7,9,30,871.0,59.0,0.8,15.6,431.0,707.71,553.99
2018,11,7,9,45,885.5,60.5,0.75,16.15,462.5,703.31,547.93
2018,11,7,10,0,900.0,62.0,0.7,16.7,494.0,695.29,539.51
2018,11,7,10,15,910.0,63.5,0.7,17.15,519.5,680.57,526.37
2018,11,7,10,30,920.0,65.0,0.7,17.6,545.0,662.28,510.35
2018,11,7,10,45,927.0,65.5,0.7,18.1,563.0,637.5,489.44
2018,11,7,11,0,934.0,66.0,0.7,18.6,581.0,609.42,465.88
2018,11,7,11,15,937.5,66.0,0.75,18.85,591.5,575.69,438.74
2018,11,7,11,30,941.0,66.0,0.8,19.1,602.0,539.09,408.77
2018,11,7,11,45,941.5,66.5,0.85,19.35,605.0,498.84,375.21
2018,11,7,12,0,942.0,67.0,0.9,19.6,608.0,456.19,338.85
2018,11,7,12,15,940.5,66.5,0.95,19.75,603.0,409.67,298.68
2018,11,7,12,30,939.0,66.0,1.0,19.9,598.0,361.34,256.09
2018,11,7,12,45,934.5,66.0,1.1,20.0,585.5,311.02,211.54
2018,11,7,13,0,930.0,66.0,1.2,20.1,573.0,259.56,166.22
2018,11,7,13,15,922.5,65.0,1.3,20.1,553.0,205.88,121.25
2018,11,7,13,30,915.0,64.0,1.4,20.1,533.0,151.87,81.16
2018,11,7,13,45,903.0,63.0,1.45,20.15,506.0,97.49,51.94
2018,11,7,14,0,891.0,62.0,1.5,20.2,479.0,60.04,46.44
2018,11,7,14,15,876.0,60.5,1.6,20.05,446.5,58.57,45.33
2018,11,7,14,30,861.0,59.0,1.7,19.9,414.0,57.03,44.14
2018,11,7,14,45,838.5,57.0,1.8,19.75,375.5,54.98,42.48
2018,11,7,15,0,816.0,55.0,1.9,19.6,337.0,47.66,36.2
2018,11,7,15,15,782.0,52.0,1.9,19.6,294.5,45.32,34.2
2018,11,7,15,30,748.0,49.0,1.9,19.6,252.0,42.99,32.16
2018,11,7,15,45,695.0,45.0,2.0,18.7,207.5,39.71,29.31
2018,11,7,16,0,642.0,41.0,2.1,17.8,163.0,36.49,26.36
2018,11,7,16,15,553.0,35.5,2.2,17.15,120.0,31.82,21.93
2018,11,7,16,30,464.0,30.0,2.3,16.5,77.0,27.3,17.0
2018,11,7,16,45,291.5,20.0,2.4,15.9,44.5,16.71,0.0
2018,11,7,17,0,119.0,10.0,2.5,15.3,12.0,8.54,0.0
2018,11,7,17,15,59.5,5.0,2.55,14.7,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,82.0,8.5,1.1,8.25,11.0,0.0,0.0
2018,11,8,7,0,164.0,17.0,1.1,8.5,22.0,125.03,0.0
2018,11,8,7,15,311.5,28.5,1.1,9.05,58.5,289.06,196.38
2018,11,8,7,30,459.0,40.0,1.1,9.6,95.0,417.21,337.95
2018,11,8,7,45,538.5,47.5,1.1,10.15,139.0,488.68,400.9
2018,11,8,8,0,618.0,55.0,1.1,10.7,183.0,559.2,458.45
2018,11,8,8,15,671.0,61.0,1.2,11.15,229.0,606.91,496.5
2018,11,8,8,30,724.0,67.0,1.3,11.6,275.0,652.25,531.07
2018,11,8,8,45,764.5,71.5,1.4,12.1,320.0,678.13,549.67
2018,11,8,9,0,805.0,76.0,1.5,12.6,365.0,706.93,569.91
2018,11,8,9,15,830.0,79.0,1.5,13.15,404.0,718.9,576.21
2018,11,8,9,30,855.0,82.0,1.5,13.7,443.0,726.98,579.67
2018,11,8,9,45,873.0,84.0,1.55,14.2,476.5,725.0,576.41
2018,11,8,10,0,891.0,86.0,1.6,14.7,510.0,719.1,569.48
2018,11,8,10,15,897.0,89.5,1.6,15.15,535.0,702.91,554.52
2018,11,8,10,30,903.0,93.0,1.6,15.6,560.0,683.18,536.91
2018,11,8,10,45,903.5,96.5,1.55,16.0,577.5,656.66,513.87
2018,11,8,11,0,904.0,100.0,1.5,16.4,595.0,627.07,488.34
2018,11,8,11,15,902.0,102.5,1.5,16.75,604.5,592.23,459.04
2018,11,8,11,30,900.0,105.0,1.5,17.1,614.0,554.85,427.28
2018,11,8,11,45,893.0,108.0,1.5,17.4,615.0,513.28,391.82
2018,11,8,12,0,886.0,111.0,1.5,17.7,616.0,469.93,354.24
2018,11,8,12,15,830.5,122.5,1.5,17.85,593.0,412.31,306.13
2018,11,8,12,30,775.0,134.0,1.5,18.0,570.0,359.24,261.27
2018,11,8,12,45,574.5,174.0,1.55,18.2,493.0,290.89,209.45
2018,11,8,13,0,374.0,214.0,1.6,18.4,416.0,242.29,175.75
2018,11,8,13,15,447.0,193.5,1.6,18.4,426.5,211.79,147.44
2018,11,8,13,30,520.0,173.0,1.6,18.4,437.0,174.77,116.52
2018,11,8,13,45,573.0,158.5,1.65,18.4,435.5,133.03,90.29
2018,11,8,14,0,626.0,144.0,1.7,18.4,434.0,102.45,83.3
2018,11,8,14,15,617.5,139.0,1.7,18.2,408.5,100.56,81.96
2018,11,8,14,30,609.0,134.0,1.7,18.0,383.0,95.07,77.47
2018,11,8,14,45,548.0,131.5,1.65,17.8,339.5,93.61,76.44
2018,11,8,15,0,487.0,129.0,1.6,17.6,296.0,92.26,75.46
2018,11,8,15,15,446.0,117.0,1.6,17.6,255.0,84.64,68.9
2018,11,8,15,30,405.0,105.0,1.6,17.6,214.0,76.85,62.08
2018,11,8,15,45,340.0,90.0,1.45,16.4,170.0,66.57,53.19
2018,11,8,16,0,275.0,75.0,1.3,15.2,126.0,56.08,43.84
2018,11,8,16,15,202.5,55.0,1.35,14.35,87.0,42.01,31.03
2018,11,8,16,30,130.0,35.0,1.4,13.5,48.0,27.24,17.03
2018,11,8,16,45,74.5,20.0,1.45,12.6,26.5,15.79,0.0
2018,11,8,17,0,19.0,5.0,1.5,11.7,5.0,4.27,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.65,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,85.91,0.0
2018,11,9,7,15,239.5,29.0,1.7,7.7,52.0,235.39,151.91
2018,11,9,7,30,370.0,43.0,1.7,8.3,86.0,353.71,289.64
2018,11,9,7,45,437.0,54.0,1.7,8.95,126.5,419.27,349.84
2018,11,9,8,0,504.0,65.0,1.7,9.6,167.0,483.98,404.88
2018,11,9,8,15,451.0,78.5,1.65,10.25,186.0,458.84,384.67
2018,11,9,8,30,398.0,92.0,1.6,10.9,205.0,433.26,363.08
2018,11,9,8,45,411.5,104.5,1.55,11.5,236.5,453.46,378.07
2018,11,9,9,0,425.0,117.0,1.5,12.1,268.0,471.58,390.39
2018,11,9,9,15,451.5,133.5,1.35,12.65,309.0,501.36,410.85
2018,11,9,9,30,478.0,150.0,1.2,13.2,350.0,528.01,428.02
2018,11,9,9,45,488.5,169.0,1.05,13.75,386.5,542.72,435.31
2018,11,9,10,0,499.0,188.0,0.9,14.3,423.0,554.18,439.88
2018,11,9,10,15,508.0,195.0,0.75,14.7,445.5,549.78,432.97
2018,11,9,10,30,517.0,202.0,0.6,15.1,468.0,542.8,424.17
2018,11,9,10,45,519.5,208.5,0.5,15.5,483.5,528.85,410.62
2018,11,9,11,0,522.0,215.0,0.4,15.9,499.0,512.72,395.43
2018,11,9,11,15,522.0,217.5,0.35,16.2,506.0,489.62,375.72
2018,11,9,11,30,522.0,220.0,0.3,16.5,513.0,464.83,354.59
2018,11,9,11,45,514.5,223.0,0.25,16.8,513.0,435.48,329.89
2018,11,9,12,0,507.0,226.0,0.2,17.1,513.0,405.28,304.29
2018,11,9,12,15,501.5,223.0,0.35,17.25,505.0,370.42,276.26
2018,11,9,12,30,496.0,220.0,0.5,17.4,497.0,335.12,247.2
2018,11,9,12,45,496.5,216.0,0.6,17.6,488.0,300.37,217.64
2018,11,9,13,0,497.0,212.0,0.7,17.8,479.0,264.89,187.56
2018,11,9,13,15,483.5,207.5,0.85,17.65,459.5,226.24,156.95
2018,11,9,13,30,470.0,203.0,1.0,17.5,440.0,188.62,129.87
2018,11,9,13,45,461.0,196.0,1.15,17.4,418.5,150.77,108.09
2018,11,9,14,0,452.0,189.0,1.3,17.3,397.0,126.64,104.29
