Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,14,15,431.5,179.0,1.35,16.9,366.0,121.29,100.15
2018,11,9,14,30,411.0,169.0,1.4,16.5,335.0,118.6,98.22
2018,11,9,14,45,384.0,156.0,1.45,16.1,299.5,110.47,91.55
2018,11,9,15,0,357.0,143.0,1.5,15.7,264.0,102.14,84.62
2018,11,9,15,15,321.5,126.5,1.5,15.7,225.0,91.36,75.29
2018,11,9,15,30,286.0,110.0,1.5,15.7,186.0,80.31,65.58
2018,11,9,15,45,244.5,90.5,1.6,13.9,147.0,67.03,54.1
2018,11,9,16,0,203.0,71.0,1.7,12.1,108.0,53.39,41.97
2018,11,9,16,15,154.5,51.5,1.8,11.45,75.0,39.38,29.04
2018,11,9,16,30,106.0,32.0,1.9,10.8,42.0,25.0,15.18
2018,11,9,16,45,61.0,18.5,1.95,10.15,23.5,14.64,0.0
2018,11,9,17,0,16.0,5.0,2.0,9.5,5.0,4.27,0.0
2018,11,9,17,15,8.0,2.5,2.05,9.3,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,10,6,45,27.0,5.5,1.65,5.8,6.0,0.0,0.0
2018,11,10,7,0,54.0,11.0,1.7,5.9,12.0,45.44,0.0
2018,11,10,7,15,137.0,27.0,1.7,6.7,40.0,164.32,96.81
2018,11,10,7,30,220.0,43.0,1.7,7.5,68.0,251.94,206.09
2018,11,10,7,45,286.0,58.5,1.7,8.3,106.0,316.85,265.89
2018,11,10,8,0,352.0,74.0,1.7,9.1,144.0,382.48,322.47
2018,11,10,8,15,385.0,86.0,1.65,9.65,179.5,419.0,352.99
2018,11,10,8,30,418.0,98.0,1.6,10.2,215.0,454.3,381.05
2018,11,10,8,45,459.5,109.5,1.55,10.8,256.0,493.46,410.87
2018,11,10,9,0,501.0,121.0,1.5,11.4,297.0,530.32,437.69
2018,11,10,9,15,526.0,129.0,1.35,12.0,331.0,548.48,448.55
2018,11,10,9,30,551.0,137.0,1.2,12.6,365.0,563.91,456.91
2018,11,10,9,45,561.5,143.5,1.05,13.15,391.0,564.66,453.78
2018,11,10,10,0,572.0,150.0,0.9,13.7,417.0,562.75,448.6
2018,11,10,10,15,596.0,155.0,0.8,14.25,446.5,565.35,447.13
2018,11,10,10,30,620.0,160.0,0.7,14.8,476.0,564.49,442.81
2018,11,10,10,45,624.5,165.0,0.55,15.3,492.5,553.14,430.03
2018,11,10,11,0,629.0,170.0,0.4,15.8,509.0,534.29,411.84
2018,11,10,11,15,627.5,173.5,0.35,16.15,517.5,508.44,389.72
2018,11,10,11,30,626.0,177.0,0.3,16.5,526.0,476.65,363.1
2018,11,10,11,45,611.5,181.5,0.2,16.9,523.5,442.4,333.91
2018,11,10,12,0,597.0,186.0,0.1,17.3,521.0,407.56,304.12
2018,11,10,12,15,602.0,184.0,0.2,17.4,519.5,374.13,276.18
2018,11,10,12,30,607.0,182.0,0.3,17.5,518.0,339.03,246.26
2018,11,10,12,45,573.0,184.5,0.4,17.6,496.5,295.6,210.72
2018,11,10,13,0,539.0,187.0,0.5,17.7,475.0,254.49,177.43
2018,11,10,13,15,524.5,183.5,0.6,17.7,455.0,214.81,145.88
2018,11,10,13,30,510.0,180.0,0.7,17.7,435.0,176.17,118.22
2018,11,10,13,45,499.5,172.5,0.8,17.65,411.5,136.29,95.76
2018,11,10,14,0,489.0,165.0,0.9,17.6,388.0,111.94,91.59
2018,11,10,14,15,490.0,155.0,1.05,17.3,365.0,106.6,87.4
2018,11,10,14,30,491.0,145.0,1.2,17.0,342.0,101.15,83.01
2018,11,10,14,45,462.5,134.5,1.35,16.65,306.0,94.9,77.9
2018,11,10,15,0,434.0,124.0,1.5,16.3,270.0,88.54,72.61
2018,11,10,15,15,394.0,111.5,1.5,16.3,231.0,80.55,65.68
2018,11,10,15,30,354.0,99.0,1.5,16.3,192.0,72.38,58.47
2018,11,10,15,45,307.5,84.0,1.75,15.0,154.0,62.18,49.58
2018,11,10,16,0,261.0,69.0,2.0,13.7,116.0,51.72,40.18
2018,11,10,16,15,201.0,51.0,2.05,13.15,81.0,38.7,28.17
2018,11,10,16,30,141.0,33.0,2.1,12.6,46.0,25.35,15.1
2018,11,10,16,45,81.5,19.0,2.15,12.05,25.5,15.0,0.0
2018,11,10,17,0,22.0,5.0,2.2,11.5,5.0,4.27,0.0
2018,11,10,17,15,11.0,2.5,2.2,11.25,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,11,6,45,72.0,7.0,1.8,8.65,8.5,0.0,0.0
2018,11,11,7,0,144.0,14.0,1.8,8.7,17.0,107.62,0.0
2018,11,11,7,15,300.0,25.0,1.8,9.2,51.5,268.58,142.07
2018,11,11,7,30,456.0,36.0,1.8,9.7,86.0,406.1,326.92
2018,11,11,7,45,544.0,43.0,1.85,10.2,130.0,481.66,397.05
2018,11,11,8,0,632.0,50.0,1.9,10.7,174.0,556.7,460.21
2018,11,11,8,15,685.0,55.5,1.9,11.3,219.0,596.43,492.36
2018,11,11,8,30,738.0,61.0,1.9,11.9,264.0,641.73,526.9
2018,11,11,8,45,773.0,64.5,1.9,12.55,306.5,668.48,545.62
2018,11,11,9,0,808.0,68.0,1.9,13.2,349.0,691.73,560.96
2018,11,11,9,15,820.5,73.5,1.9,13.7,385.0,697.41,563.03
2018,11,11,9,30,833.0,79.0,1.9,14.2,421.0,699.53,562.45
2018,11,11,9,45,835.0,85.5,1.85,14.75,450.5,691.83,553.55
2018,11,11,10,0,837.0,92.0,1.8,15.3,480.0,680.73,541.76
2018,11,11,10,15,845.0,95.0,1.8,15.8,504.5,666.53,528.2
2018,11,11,10,30,853.0,98.0,1.8,16.3,529.0,648.89,511.97
2018,11,11,10,45,867.5,98.0,1.75,16.75,549.5,628.67,493.48
2018,11,11,11,0,882.0,98.0,1.7,17.2,570.0,604.77,471.98
2018,11,11,11,15,887.0,98.5,1.7,17.6,581.0,572.72,444.41
2018,11,11,11,30,892.0,99.0,1.7,18.0,592.0,537.75,414.13
2018,11,11,11,45,893.5,99.5,1.65,18.4,595.5,498.42,379.71
2018,11,11,12,0,895.0,100.0,1.6,18.8,599.0,456.71,342.76
2018,11,11,12,15,874.5,104.5,1.6,19.0,589.0,408.5,300.9
2018,11,11,12,30,854.0,109.0,1.6,19.2,579.0,360.17,258.43
2018,11,11,12,45,844.0,110.0,1.55,19.45,566.0,311.86,215.4
2018,11,11,13,0,834.0,111.0,1.5,19.7,553.0,263.17,172.75
2018,11,11,13,15,823.0,109.5,1.45,19.75,532.5,212.18,130.79
2018,11,11,13,30,812.0,108.0,1.4,19.8,512.0,155.45,89.49
2018,11,11,13,45,796.0,106.0,1.35,19.9,484.5,103.9,63.09
2018,11,11,14,0,780.0,104.0,1.3,20.0,457.0,75.8,60.07
2018,11,11,14,15,755.5,101.5,1.2,19.9,423.0,74.77,59.37
2018,11,11,14,30,731.0,99.0,1.1,19.8,389.0,73.84,58.71
2018,11,11,14,45,696.5,94.5,1.0,19.65,349.5,71.37,56.73
2018,11,11,15,0,662.0,90.0,0.9,19.5,310.0,68.95,54.76
2018,11,11,15,15,619.0,83.5,0.9,19.5,268.0,64.9,51.28
2018,11,11,15,30,576.0,77.0,0.9,19.5,226.0,60.85,47.71
2018,11,11,15,45,507.5,68.5,0.65,17.85,182.0,54.92,42.67
2018,11,11,16,0,439.0,60.0,0.4,16.2,138.0,48.98,37.39
2018,11,11,16,15,339.5,47.0,0.5,15.35,97.0,36.29,25.81
2018,11,11,16,30,240.0,34.0,0.6,14.5,56.0,26.39,15.57
2018,11,11,16,45,134.5,19.5,0.7,13.65,30.5,15.22,0.0
2018,11,11,17,0,29.0,5.0,0.8,12.8,5.0,4.27,0.0
2018,11,11,17,15,14.5,2.5,0.9,12.55,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,12,6,45,46.0,5.5,2.5,7.05,6.5,0.0,0.0
2018,11,12,7,0,92.0,11.0,2.5,7.1,13.0,70.23,0.0
2018,11,12,7,15,222.5,24.0,2.45,7.55,44.0,211.94,94.6
2018,11,12,7,30,353.0,37.0,2.4,8.0,75.0,332.99,270.02
2018,11,12,7,45,446.0,47.5,2.35,8.5,118.0,414.57,346.76
2018,11,12,8,0,539.0,58.0,2.3,9.0,161.0,496.47,417.02
2018,11,12,8,15,596.5,64.5,2.2,9.7,205.0,547.46,458.54
2018,11,12,8,30,654.0,71.0,2.1,10.4,249.0,596.07,495.95
2018,11,12,8,45,694.0,76.5,2.0,11.1,291.5,628.0,518.64
2018,11,12,9,0,734.0,82.0,1.9,11.8,334.0,656.75,537.89
2018,11,12,9,15,743.0,89.5,1.85,12.55,368.5,662.13,538.83
2018,11,12,9,30,752.0,97.0,1.8,13.3,403.0,664.19,536.79
2018,11,12,9,45,749.0,107.0,1.75,14.05,431.5,657.34,527.79
2018,11,12,10,0,746.0,117.0,1.7,14.8,460.0,647.31,516.44
2018,11,12,10,15,761.0,119.5,1.7,15.3,485.5,638.16,506.8
2018,11,12,10,30,776.0,122.0,1.7,15.8,511.0,625.47,494.35
2018,11,12,10,45,786.5,123.5,1.65,16.3,530.0,605.56,476.08
2018,11,12,11,0,797.0,125.0,1.6,16.8,549.0,582.39,455.18
2018,11,12,11,15,803.0,126.0,1.55,17.15,560.0,553.16,429.7
2018,11,12,11,30,809.0,127.0,1.5,17.5,571.0,521.13,401.68
2018,11,12,11,45,811.5,127.0,1.5,17.85,574.5,483.93,369.46
2018,11,12,12,0,814.0,127.0,1.5,18.2,578.0,444.49,334.82
2018,11,12,12,15,802.5,129.5,1.45,18.4,571.0,400.14,295.98
2018,11,12,12,30,791.0,132.0,1.4,18.6,564.0,355.06,256.1
2018,11,12,12,45,772.5,134.5,1.4,18.75,549.0,307.73,214.74
2018,11,12,13,0,754.0,137.0,1.4,18.9,534.0,260.91,174.48
2018,11,12,13,15,741.5,135.0,1.35,18.85,513.5,212.37,134.87
2018,11,12,13,30,729.0,133.0,1.3,18.8,493.0,164.42,100.59
2018,11,12,13,45,709.0,130.5,1.2,18.8,465.0,116.62,76.28
2018,11,12,14,0,689.0,128.0,1.1,18.8,437.0,92.27,74.5
2018,11,12,14,15,662.0,123.0,1.05,18.6,402.5,89.8,72.63
2018,11,12,14,30,635.0,118.0,1.0,18.4,368.0,87.41,70.77
2018,11,12,14,45,600.5,112.0,0.95,18.2,330.0,84.22,68.2
2018,11,12,15,0,566.0,106.0,0.9,18.0,292.0,81.09,65.64
2018,11,12,15,15,520.5,97.5,0.9,18.0,251.0,72.06,57.82
2018,11,12,15,30,475.0,89.0,0.9,18.0,210.0,66.34,52.78
2018,11,12,15,45,411.0,77.5,0.9,16.45,168.0,58.26,45.81
2018,11,12,16,0,347.0,66.0,0.9,14.9,126.0,50.04,38.46
2018,11,12,16,15,260.5,50.5,0.9,14.6,88.0,38.61,27.82
2018,11,12,16,30,174.0,35.0,0.9,14.3,50.0,26.99,15.74
2018,11,12,16,45,96.0,19.5,0.85,14.0,27.0,16.64,0.0
2018,11,12,17,0,18.0,4.0,0.8,13.7,4.0,3.41,0.0
2018,11,12,17,15,9.0,2.0,0.7,13.65,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,2.0,8.0,4.0,3.41,0.0
2018,11,13,7,15,0.0,11.5,2.0,8.3,11.5,9.47,0.0
2018,11,13,7,30,0.0,19.0,2.0,8.6,19.0,15.66,7.21
2018,11,13,7,45,0.0,27.0,2.0,8.9,27.0,22.28,13.44
2018,11,13,8,0,0.0,35.0,2.0,9.2,35.0,28.91,19.44
2018,11,13,8,15,0.0,45.5,2.0,9.7,45.5,37.63,27.16
2018,11,13,8,30,0.0,56.0,2.0,10.2,56.0,46.38,34.78
2018,11,13,8,45,7.5,88.0,2.0,10.65,90.5,83.38,66.9
2018,11,13,9,0,15.0,120.0,2.0,11.1,125.0,120.77,98.75
2018,11,13,9,15,36.5,141.5,2.0,11.6,155.5,167.44,138.18
2018,11,13,9,30,58.0,163.0,2.0,12.1,186.0,202.3,166.95
2018,11,13,9,45,49.0,170.5,1.95,12.55,191.0,198.86,163.04
2018,11,13,10,0,40.0,178.0,1.9,13.0,196.0,195.86,159.65
2018,11,13,10,15,55.5,194.5,1.85,13.15,221.0,218.33,177.79
2018,11,13,10,30,71.0,211.0,1.8,13.3,246.0,239.3,194.36
2018,11,13,10,45,167.0,219.0,1.75,13.45,306.0,306.89,248.96
2018,11,13,11,0,263.0,227.0,1.7,13.6,366.0,366.1,294.78
2018,11,13,11,15,263.0,232.0,1.65,13.65,373.0,355.22,284.41
2018,11,13,11,30,263.0,237.0,1.6,13.7,380.0,343.37,273.55
2018,11,13,11,45,302.5,232.0,1.55,13.75,397.5,339.41,268.53
2018,11,13,12,0,342.0,227.0,1.5,13.8,415.0,331.68,259.87
2018,11,13,12,15,304.0,232.0,1.5,13.85,398.0,300.64,233.79
2018,11,13,12,30,266.0,237.0,1.5,13.9,381.0,272.1,210.09
2018,11,13,12,45,245.5,234.0,1.45,14.0,364.5,244.96,187.29
2018,11,13,13,0,225.0,231.0,1.4,14.1,348.0,220.96,167.5
2018,11,13,13,15,293.0,210.5,1.4,14.05,357.5,197.49,145.25
2018,11,13,13,30,361.0,190.0,1.4,14.0,367.0,168.82,120.96
2018,11,13,13,45,333.5,184.0,1.35,14.0,340.5,138.26,103.8
2018,11,13,14,0,306.0,178.0,1.3,14.0,314.0,122.44,102.15
2018,11,13,14,15,325.0,161.5,1.25,13.7,296.5,113.06,94.34
2018,11,13,14,30,344.0,145.0,1.2,13.4,279.0,103.36,86.17
2018,11,13,14,45,310.5,133.0,1.1,13.1,245.0,95.59,79.61
2018,11,13,15,0,277.0,121.0,1.0,12.8,211.0,87.67,72.82
2018,11,13,15,15,294.5,103.5,1.0,12.8,188.0,76.48,62.96
2018,11,13,15,30,312.0,86.0,1.0,12.8,165.0,63.06,50.98
2018,11,13,15,45,269.5,73.0,0.9,12.05,132.0,54.17,42.99
2018,11,13,16,0,227.0,60.0,0.8,11.3,99.0,45.07,34.6
2018,11,13,16,15,159.5,45.5,0.8,11.1,69.0,35.09,25.12
2018,11,13,16,30,92.0,31.0,0.8,10.9,39.0,24.11,13.38
2018,11,13,16,45,51.5,17.5,0.8,10.65,21.5,14.94,0.0
2018,11,13,17,0,11.0,4.0,0.8,10.4,4.0,3.41,0.0
2018,11,13,17,15,5.5,2.0,0.75,10.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,6,45,32.5,4.5,1.3,6.7,5.0,0.0,0.0
2018,11,14,7,0,65.0,9.0,1.3,6.8,10.0,50.28,0.0
2018,11,14,7,15,187.0,22.5,1.2,7.6,38.5,183.25,34.83
2018,11,14,7,30,309.0,36.0,1.1,8.4,67.0,298.45,236.31
2018,11,14,7,45,395.0,46.0,1.05,9.2,106.0,373.71,308.37
2018,11,14,8,0,481.0,56.0,1.0,10.0,145.0,449.04,372.02
2018,11,14,8,15,539.0,63.5,1.0,10.7,187.0,500.79,414.11
2018,11,14,8,30,597.0,71.0,1.0,11.4,229.0,550.47,452.47
2018,11,14,8,45,637.0,76.5,0.95,12.1,269.5,582.32,474.95
2018,11,14,9,0,677.0,82.0,0.9,12.8,310.0,611.18,494.11
2018,11,14,9,15,690.5,89.0,0.8,13.45,343.5,619.66,496.65
2018,11,14,9,30,704.0,96.0,0.7,14.1,377.0,624.96,496.62
2018,11,14,9,45,696.5,104.0,0.65,14.75,400.0,613.75,484.77
2018,11,14,10,0,689.0,112.0,0.6,15.4,423.0,599.86,471.12
2018,11,14,10,15,705.0,114.0,0.5,15.95,447.5,592.22,461.83
2018,11,14,10,30,721.0,116.0,0.4,16.5,472.0,581.22,449.88
2018,11,14,10,45,733.0,118.0,0.35,17.1,491.0,564.48,434.15
2018,11,14,11,0,745.0,120.0,0.3,17.7,510.0,544.55,415.95
2018,11,14,11,15,763.0,120.5,0.35,18.0,527.0,523.1,397.81
2018,11,14,11,30,781.0,121.0,0.4,18.3,544.0,498.11,376.46
2018,11,14,11,45,781.5,121.5,0.4,18.6,546.5,461.92,345.97
2018,11,14,12,0,782.0,122.0,0.4,18.9,549.0,423.71,313.35
2018,11,14,12,15,779.5,121.5,0.55,18.95,544.5,381.72,278.33
2018,11,14,12,30,777.0,121.0,0.7,19.0,540.0,338.37,241.18
2018,11,14,12,45,766.0,120.5,0.8,19.1,526.0,291.69,200.92
2018,11,14,13,0,755.0,120.0,0.9,19.2,512.0,244.89,160.97
2018,11,14,13,15,723.5,121.0,1.0,19.1,485.0,196.3,122.63
2018,11,14,13,30,692.0,122.0,1.1,19.0,458.0,150.2,90.98
2018,11,14,13,45,682.0,117.5,1.25,18.95,434.0,103.7,67.55
2018,11,14,14,0,672.0,113.0,1.4,18.9,410.0,81.35,65.18
2018,11,14,14,15,632.5,107.5,1.45,18.6,371.0,78.13,62.64
2018,11,14,14,30,593.0,102.0,1.5,18.3,332.0,74.96,60.1
2018,11,14,14,45,564.5,98.5,1.55,18.0,300.0,73.52,59.03
2018,11,14,15,0,536.0,95.0,1.6,17.7,268.0,72.18,58.02
2018,11,14,15,15,524.0,84.0,1.6,17.7,234.5,64.92,51.68
2018,11,14,15,30,512.0,73.0,1.6,17.7,201.0,57.42,45.04
2018,11,14,15,45,449.0,63.5,1.7,15.85,160.0,50.64,39.19
2018,11,14,16,0,386.0,54.0,1.8,14.0,119.0,43.77,33.01
2018,11,14,16,15,303.0,42.5,1.95,13.3,84.0,32.83,22.82
2018,11,14,16,30,220.0,31.0,2.1,12.6,49.0,24.09,12.84
2018,11,14,16,45,124.0,17.5,2.2,11.9,26.5,14.94,0.0
2018,11,14,17,0,28.0,4.0,2.3,11.2,4.0,3.41,0.0
2018,11,14,17,15,14.0,2.0,2.35,11.0,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,15,6,45,16.5,3.5,2.05,6.7,3.5,0.0,0.0
2018,11,15,7,0,33.0,7.0,2.1,6.8,7.0,27.5,0.0
2018,11,15,7,15,115.0,21.5,2.05,7.55,31.0,131.51,0.0
2018,11,15,7,30,197.0,36.0,2.0,8.3,55.0,224.5,176.28
2018,11,15,7,45,275.0,51.0,2.0,9.1,92.5,295.45,245.73
2018,11,15,8,0,353.0,66.0,2.0,9.9,130.0,367.79,308.9
2018,11,15,8,15,410.0,77.0,1.95,10.5,170.0,419.72,352.89
2018,11,15,8,30,467.0,88.0,1.9,11.1,210.0,470.75,394.16
2018,11,15,8,45,508.5,96.5,1.85,11.7,249.0,505.79,420.96
2018,11,15,9,0,550.0,105.0,1.8,12.3,288.0,538.62,444.94
2018,11,15,9,15,570.5,110.5,1.6,12.9,319.0,555.7,454.85
2018,11,15,9,30,591.0,116.0,1.4,13.5,350.0,565.61,458.86
2018,11,15,9,45,659.0,112.0,1.25,14.15,392.0,594.78,477.69
2018,11,15,10,0,727.0,108.0,1.1,14.8,434.0,618.63,491.45
2018,11,15,10,15,742.5,110.5,0.95,15.3,459.0,610.4,480.94
2018,11,15,10,30,758.0,113.0,0.8,15.8,484.0,598.73,468.02
2018,11,15,10,45,759.0,114.5,0.7,16.3,497.5,574.11,446.01
2018,11,15,11,0,760.0,116.0,0.6,16.8,511.0,546.94,422.06
2018,11,15,11,15,769.5,116.5,0.5,17.1,523.5,520.71,398.83
2018,11,15,11,30,779.0,117.0,0.4,17.4,536.0,491.56,372.98
2018,11,15,11,45,767.5,118.0,0.3,17.7,532.5,450.87,338.4
2018,11,15,12,0,756.0,119.0,0.2,18.0,529.0,409.17,302.72
2018,11,15,12,15,755.5,121.5,0.25,18.15,528.5,371.79,270.55
2018,11,15,12,30,755.0,124.0,0.3,18.3,528.0,332.76,236.38
2018,11,15,12,45,755.0,122.0,0.4,18.4,518.5,288.73,198.27
2018,11,15,13,0,755.0,120.0,0.5,18.5,509.0,243.55,159.56
2018,11,15,13,15,749.0,116.5,0.6,18.5,490.5,195.37,120.72
2018,11,15,13,30,743.0,113.0,0.7,18.5,472.0,147.11,86.78
2018,11,15,13,45,733.5,108.5,0.85,18.45,447.0,98.08,62.71
2018,11,15,14,0,724.0,104.0,1.0,18.4,422.0,75.65,60.39
2018,11,15,14,15,705.5,99.0,1.05,18.15,390.0,72.89,58.22
2018,11,15,14,30,687.0,94.0,1.1,17.9,358.0,70.14,56.01
2018,11,15,14,45,661.5,88.0,1.15,17.65,321.5,66.54,53.04
2018,11,15,15,0,636.0,82.0,1.2,17.4,285.0,62.92,49.99
2018,11,15,15,15,592.5,76.0,1.2,17.4,245.0,59.11,46.66
2018,11,15,15,30,549.0,70.0,1.2,17.4,205.0,55.31,43.24
2018,11,15,15,45,452.0,62.0,1.3,15.95,159.0,49.49,38.15
2018,11,15,16,0,355.0,54.0,1.4,14.5,113.0,41.34,30.79
2018,11,15,16,15,302.0,42.0,1.45,13.95,81.5,32.47,22.39
2018,11,15,16,30,249.0,30.0,1.5,13.4,50.0,25.13,13.15
2018,11,15,16,45,140.0,17.0,1.55,12.85,27.0,14.51,0.0
2018,11,15,17,0,31.0,4.0,1.6,12.3,4.0,0.0,0.0
2018,11,15,17,15,15.5,2.0,1.65,12.15,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,1.65,7.5,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,1.6,7.6,8.0,42.55,0.0
2018,11,16,7,15,172.5,20.5,1.55,8.35,34.0,164.85,0.0
2018,11,16,7,30,290.0,33.0,1.5,9.1,60.0,280.83,217.23
2018,11,16,7,45,381.5,43.0,1.5,9.9,98.5,358.49,295.45
2018,11,16,8,0,473.0,53.0,1.5,10.7,137.0,436.84,362.86
2018,11,16,8,15,514.5,61.5,1.4,11.25,175.0,477.42,396.62
2018,11,16,8,30,556.0,70.0,1.3,11.8,213.0,516.03,426.83
2018,11,16,8,45,582.5,78.0,1.2,12.35,249.5,540.97,444.62
2018,11,16,9,0,609.0,86.0,1.1,12.9,286.0,563.19,459.28
2018,11,16,9,15,598.0,99.0,1.0,13.5,314.0,561.46,454.55
2018,11,16,9,30,587.0,112.0,0.9,14.1,342.0,556.98,447.72
2018,11,16,9,45,581.5,125.0,0.8,14.65,368.0,553.62,441.71
2018,11,16,10,0,576.0,138.0,0.7,15.2,394.0,542.56,429.99
2018,11,16,10,15,593.0,142.5,0.65,15.6,418.5,540.21,425.63
2018,11,16,10,30,610.0,147.0,0.6,16.0,443.0,540.16,422.54
2018,11,16,10,45,620.5,150.0,0.5,16.45,461.0,526.36,408.73
2018,11,16,11,0,631.0,153.0,0.4,16.9,479.0,509.68,392.76
2018,11,16,11,15,641.5,154.0,0.4,17.25,491.0,488.37,374.25
2018,11,16,11,30,652.0,155.0,0.4,17.6,503.0,464.3,353.32
2018,11,16,11,45,653.5,156.0,0.4,17.95,506.5,433.67,327.12
2018,11,16,12,0,655.0,157.0,0.4,18.3,510.0,401.2,299.04
2018,11,16,12,15,682.0,148.0,0.4,18.45,513.0,367.48,269.19
2018,11,16,12,30,709.0,139.0,0.4,18.6,516.0,330.12,235.69
2018,11,16,12,45,685.5,139.0,0.4,18.75,497.0,283.9,196.58
2018,11,16,13,0,662.0,139.0,0.4,18.9,478.0,238.95,159.22
2018,11,16,13,15,633.0,139.5,0.4,18.9,454.0,195.16,125.13
2018,11,16,13,30,604.0,140.0,0.4,18.9,430.0,153.79,97.28
2018,11,16,13,45,611.0,132.0,0.45,18.85,411.5,110.02,74.89
2018,11,16,14,0,618.0,124.0,0.5,18.8,393.0,89.19,71.84
2018,11,16,14,15,626.5,115.0,0.55,18.5,370.5,84.05,67.72
2018,11,16,14,30,635.0,106.0,0.6,18.2,348.0,78.82,63.43
2018,11,16,14,45,601.0,100.0,0.7,17.95,311.0,75.38,60.64
2018,11,16,15,0,567.0,94.0,0.8,17.7,274.0,71.97,57.81
2018,11,16,15,15,522.0,86.5,0.8,17.7,234.5,67.25,53.7
2018,11,16,15,30,477.0,79.0,0.8,17.7,195.0,59.42,46.76
2018,11,16,15,45,412.5,68.5,1.1,16.4,155.0,51.9,40.17
2018,11,16,16,0,348.0,58.0,1.4,15.1,115.0,44.27,33.23
2018,11,16,16,15,259.5,44.0,1.5,14.45,79.0,33.83,23.44
2018,11,16,16,30,171.0,30.0,1.6,13.8,43.0,23.23,11.24
2018,11,16,16,45,93.5,16.5,1.65,13.2,23.0,14.08,0.0
2018,11,16,17,0,16.0,3.0,1.7,12.6,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,1.7,12.25,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,45,14.0,2.5,1.7,6.3,2.5,0.0,0.0
2018,11,17,7,0,28.0,5.0,1.7,6.3,5.0,22.38,0.0
2018,11,17,7,15,118.5,19.0,1.7,7.0,28.5,126.62,0.0
2018,11,17,7,30,209.0,33.0,1.7,7.7,52.0,227.83,174.0
2018,11,17,7,45,292.0,47.5,1.7,8.4,89.5,301.11,249.65
2018,11,17,8,0,375.0,62.0,1.7,9.1,127.0,376.06,315.45
2018,11,17,8,15,434.5,72.0,1.65,9.65,167.0,428.28,359.87
2018,11,17,8,30,494.0,82.0,1.6,10.2,207.0,479.69,401.53
2018,11,17,8,45,531.0,90.5,1.55,10.7,245.0,515.34,428.74
2018,11,17,9,0,568.0,99.0,1.5,11.2,283.0,545.82,450.86
2018,11,17,9,15,618.0,100.0,1.4,11.85,321.5,574.63,470.53
2018,11,17,9,30,668.0,101.0,1.3,12.5,360.0,599.39,486.28
2018,11,17,9,45,710.0,99.5,1.25,13.1,394.5,611.85,492.67
2018,11,17,10,0,752.0,98.0,1.2,13.7,429.0,620.06,495.62
2018,11,17,10,15,767.0,100.0,1.15,14.2,454.0,610.63,485.23
2018,11,17,10,30,782.0,102.0,1.1,14.7,479.0,597.77,472.29
2018,11,17,10,45,792.0,103.0,1.05,15.15,497.0,577.51,453.79
2018,11,17,11,0,802.0,104.0,1.0,15.6,515.0,553.42,432.25
2018,11,17,11,15,808.0,105.0,1.0,15.85,526.0,525.47,408.12
2018,11,17,11,30,814.0,106.0,1.0,16.1,537.0,494.71,381.35
2018,11,17,11,45,816.5,106.0,1.0,16.3,540.5,458.84,350.19
2018,11,17,12,0,819.0,106.0,1.0,16.5,544.0,420.73,316.56
2018,11,17,12,15,786.5,115.5,1.0,16.55,533.5,374.35,276.7
2018,11,17,12,30,754.0,125.0,1.0,16.6,523.0,330.55,238.57
2018,11,17,12,45,706.5,136.5,1.0,16.65,503.0,285.92,200.49
2018,11,17,13,0,659.0,148.0,1.0,16.7,483.0,244.46,166.09
2018,11,17,13,15,649.0,145.0,1.05,16.65,464.5,200.82,130.87
2018,11,17,13,30,639.0,142.0,1.1,16.6,446.0,157.67,100.68
2018,11,17,13,45,623.5,137.5,1.15,16.5,421.0,113.89,79.31
2018,11,17,14,0,608.0,133.0,1.2,16.4,396.0,96.14,78.67
2018,11,17,14,15,585.0,127.0,1.2,16.15,365.0,90.22,73.8
2018,11,17,14,30,562.0,121.0,1.2,15.9,334.0,86.71,70.96
2018,11,17,14,45,531.0,113.5,1.25,15.65,298.5,82.07,67.1
2018,11,17,15,0,500.0,106.0,1.3,15.4,263.0,77.37,63.11
2018,11,17,15,15,455.5,96.0,1.3,15.4,224.0,70.73,57.27
2018,11,17,15,30,411.0,86.0,1.3,15.4,185.0,63.97,51.2
2018,11,17,15,45,331.5,73.5,1.4,13.8,143.0,55.07,43.38
2018,11,17,16,0,252.0,61.0,1.5,12.2,101.0,46.06,35.17
2018,11,17,16,15,160.0,44.0,1.5,11.6,66.5,33.9,23.73
2018,11,17,16,30,68.0,27.0,1.5,11.0,32.0,21.08,9.36
2018,11,17,16,45,37.5,14.5,1.5,10.35,17.0,12.38,0.0
2018,11,17,17,0,7.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.4,9.5,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.05,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.0,5.0,21.01,0.0
2018,11,18,7,15,121.0,19.5,1.15,6.6,28.5,96.47,0.0
2018,11,18,7,30,216.0,34.0,1.2,7.2,52.0,233.47,174.73
2018,11,18,7,45,305.0,46.5,1.25,7.8,89.0,308.15,254.57
2018,11,18,8,0,394.0,59.0,1.3,8.4,126.0,384.26,321.63
2018,11,18,8,15,407.0,70.5,1.4,9.05,156.5,405.73,341.09
2018,11,18,8,30,420.0,82.0,1.5,9.7,187.0,425.9,358.13
2018,11,18,8,45,460.5,91.5,1.55,10.3,224.5,461.32,386.38
2018,11,18,9,0,501.0,101.0,1.6,10.9,262.0,494.69,411.75
2018,11,18,9,15,587.0,101.0,1.65,11.45,310.5,552.21,455.6
2018,11,18,9,30,673.0,101.0,1.7,12.0,359.0,600.89,491.23
2018,11,18,9,45,695.0,104.0,1.75,12.55,389.5,604.74,491.53
2018,11,18,10,0,717.0,107.0,1.8,13.1,420.0,605.07,489.31
2018,11,18,10,15,730.5,110.0,1.75,13.6,444.5,596.44,479.62
2018,11,18,10,30,744.0,113.0,1.7,14.1,469.0,584.48,467.3
2018,11,18,10,45,752.0,115.5,1.7,14.6,487.0,565.5,449.79
2018,11,18,11,0,760.0,118.0,1.7,15.1,505.0,543.51,429.76
2018,11,18,11,15,764.5,119.5,1.65,15.4,515.5,515.83,405.16
2018,11,18,11,30,769.0,121.0,1.6,15.7,526.0,485.55,378.15
2018,11,18,11,45,769.0,122.0,1.6,16.05,529.0,450.39,347.03
2018,11,18,12,0,769.0,123.0,1.6,16.4,532.0,413.25,313.76
2018,11,18,12,15,750.5,128.0,1.55,16.5,524.5,371.42,276.74
2018,11,18,12,30,732.0,133.0,1.5,16.6,517.0,329.49,239.37
2018,11,18,12,45,703.5,138.5,1.5,16.7,501.0,285.71,201.13
2018,11,18,13,0,675.0,144.0,1.5,16.8,485.0,243.46,165.12
2018,11,18,13,15,662.5,141.5,1.55,16.8,465.5,199.16,129.28
2018,11,18,13,30,650.0,139.0,1.6,16.8,446.0,155.56,98.89
2018,11,18,13,45,623.5,136.5,1.6,16.75,418.0,112.45,78.62
2018,11,18,14,0,597.0,134.0,1.6,16.7,390.0,94.31,77.06
2018,11,18,14,15,554.0,128.0,1.65,16.4,352.0,90.59,74.1
2018,11,18,14,30,511.0,122.0,1.7,16.1,314.0,86.89,71.1
2018,11,18,14,45,502.5,113.0,1.7,15.85,286.0,81.51,66.58
2018,11,18,15,0,494.0,104.0,1.7,15.6,258.0,75.99,61.87
2018,11,18,15,15,443.0,93.5,1.7,15.6,217.0,68.92,55.64
2018,11,18,15,30,392.0,83.0,1.7,15.6,176.0,61.74,49.19
2018,11,18,15,45,337.0,71.0,1.8,14.1,140.0,53.32,41.75
2018,11,18,16,0,282.0,59.0,1.9,12.6,104.0,44.75,33.92
2018,11,18,16,15,196.5,43.5,1.85,12.15,70.0,33.27,23.05
2018,11,18,16,30,111.0,28.0,1.8,11.7,36.0,21.85,9.32
2018,11,18,16,45,59.5,15.0,1.75,11.25,19.0,12.8,0.0
2018,11,18,17,0,8.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.6,10.6,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,6,45,8.5,2.0,1.25,7.3,2.0,0.0,0.0
2018,11,19,7,0,17.0,4.0,1.2,7.3,4.0,3.41,0.0
2018,11,19,7,15,72.5,17.5,1.25,7.85,22.5,62.55,0.0
2018,11,19,7,30,128.0,31.0,1.3,8.4,41.0,151.89,109.34
2018,11,19,7,45,205.0,43.5,1.3,8.95,72.0,234.27,192.47
2018,11,19,8,0,282.0,56.0,1.3,9.5,103.0,300.98,251.9
2018,11,19,8,15,329.5,67.5,1.3,10.05,137.5,346.13,290.96
2018,11,19,8,30,377.0,79.0,1.3,10.6,172.0,390.55,327.8
2018,11,19,8,45,408.0,90.0,1.3,11.2,206.0,421.21,351.89
2018,11,19,9,0,439.0,101.0,1.3,11.8,240.0,449.91,373.5
2018,11,19,9,15,449.5,111.5,1.3,12.45,268.5,461.44,380.62
2018,11,19,9,30,460.0,122.0,1.3,13.1,297.0,470.72,385.72
2018,11,19,9,45,559.0,117.0,1.3,13.75,347.0,525.69,426.63
2018,11,19,10,0,658.0,112.0,1.3,14.4,397.0,570.27,458.01
2018,11,19,10,15,702.5,108.5,1.3,14.95,428.5,575.55,459.04
2018,11,19,10,30,747.0,105.0,1.3,15.5,460.0,576.19,456.62
2018,11,19,10,45,725.5,113.0,1.35,16.05,468.5,546.13,431.02
2018,11,19,11,0,704.0,121.0,1.4,16.6,477.0,514.59,404.33
2018,11,19,11,15,744.0,114.5,1.4,16.9,497.5,499.08,389.51
2018,11,19,11,30,784.0,108.0,1.4,17.2,518.0,478.75,370.21
2018,11,19,11,45,792.0,106.5,1.4,17.5,523.0,445.68,340.73
2018,11,19,12,0,800.0,105.0,1.4,17.8,528.0,409.54,308.24
2018,11,19,12,15,755.0,114.0,1.4,17.9,510.5,359.66,265.79
2018,11,19,12,30,710.0,123.0,1.4,18.0,493.0,313.61,226.25
2018,11,19,12,45,655.5,131.0,1.4,18.1,466.5,266.98,186.98
2018,11,19,13,0,601.0,139.0,1.4,18.2,440.0,224.4,152.15
2018,11,19,13,15,625.5,132.5,1.35,18.2,435.5,186.18,119.78
2018,11,19,13,30,650.0,126.0,1.3,18.2,431.0,144.9,89.84
2018,11,19,13,45,631.0,121.0,1.25,18.2,404.0,100.37,68.55
2018,11,19,14,0,612.0,116.0,1.2,18.2,377.0,83.65,67.42
2018,11,19,14,15,607.5,104.5,1.15,18.0,347.5,76.35,61.3
2018,11,19,14,30,603.0,93.0,1.1,17.8,318.0,68.93,55.02
2018,11,19,14,45,565.5,88.0,1.0,17.65,282.0,66.02,52.61
2018,11,19,15,0,528.0,83.0,0.9,17.5,246.0,63.16,50.18
2018,11,19,15,15,483.0,76.0,0.9,17.5,209.0,58.64,46.22
2018,11,19,15,30,438.0,69.0,0.9,17.5,172.0,54.11,42.13
2018,11,19,15,45,394.0,59.0,0.85,16.05,138.0,46.98,35.86
