Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,16,0,350.0,49.0,0.8,14.6,104.0,39.69,29.22
2018,11,19,16,15,265.5,38.0,0.7,14.3,72.0,29.38,19.48
2018,11,19,16,30,181.0,27.0,0.6,14.0,40.0,20.99,8.05
2018,11,19,16,45,96.0,14.5,0.5,13.75,21.0,12.38,0.0
2018,11,19,17,0,11.0,2.0,0.4,13.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,13.35,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.0,1.85,6.3,2.0,0.0,0.0
2018,11,20,7,0,31.0,4.0,1.8,6.3,4.0,0.0,0.0
2018,11,20,7,15,140.0,17.0,1.85,7.05,27.0,106.06,0.0
2018,11,20,7,30,249.0,30.0,1.9,7.8,50.0,240.74,170.28
2018,11,20,7,45,317.0,40.0,1.9,8.55,81.5,305.79,251.71
2018,11,20,8,0,385.0,50.0,1.9,9.3,113.0,366.1,306.71
2018,11,20,8,15,348.0,64.0,1.95,9.9,133.0,353.49,298.26
2018,11,20,8,30,311.0,78.0,2.0,10.5,153.0,341.93,289.05
2018,11,20,8,45,383.0,88.0,2.0,11.1,197.0,400.11,337.14
2018,11,20,9,0,455.0,98.0,2.0,11.7,241.0,456.34,381.62
2018,11,20,9,15,330.0,114.0,2.05,12.2,224.0,380.75,317.7
2018,11,20,9,30,205.0,130.0,2.1,12.7,207.0,290.61,241.88
2018,11,20,9,45,276.0,140.0,2.1,13.25,253.0,341.26,283.06
2018,11,20,10,0,347.0,150.0,2.1,13.8,299.0,388.25,319.53
2018,11,20,10,15,451.5,145.0,2.15,14.05,350.5,448.88,366.46
2018,11,20,10,30,556.0,140.0,2.2,14.3,402.0,489.68,396.71
2018,11,20,10,45,597.0,133.5,2.25,14.55,424.5,491.59,395.84
2018,11,20,11,0,638.0,127.0,2.3,14.8,447.0,483.47,387.12
2018,11,20,11,15,637.0,131.0,2.35,14.85,456.0,459.54,365.9
2018,11,20,11,30,636.0,135.0,2.4,14.9,465.0,433.64,342.8
2018,11,20,11,45,591.5,149.5,2.4,14.95,458.0,396.64,310.8
2018,11,20,12,0,547.0,164.0,2.4,15.0,451.0,357.33,277.0
2018,11,20,12,15,531.5,167.0,2.4,15.0,444.0,324.32,247.64
2018,11,20,12,30,516.0,170.0,2.4,15.0,437.0,291.42,218.2
2018,11,20,12,45,565.0,152.0,2.45,15.0,438.5,258.38,186.56
2018,11,20,13,0,614.0,134.0,2.5,15.0,440.0,222.19,152.38
2018,11,20,13,15,577.0,135.5,2.45,14.9,414.5,181.09,119.79
2018,11,20,13,30,540.0,137.0,2.4,14.8,389.0,141.34,92.66
2018,11,20,13,45,629.0,112.0,2.4,14.75,390.0,93.06,63.96
2018,11,20,14,0,718.0,87.0,2.4,14.7,391.0,64.02,51.2
2018,11,20,14,15,589.5,99.0,2.35,14.6,336.5,72.15,58.51
2018,11,20,14,30,461.0,111.0,2.3,14.5,282.0,79.12,64.79
2018,11,20,14,45,312.5,116.0,2.25,14.4,226.5,84.87,69.97
2018,11,20,15,0,164.0,121.0,2.2,14.3,171.0,88.98,73.67
2018,11,20,15,15,173.0,102.0,2.2,14.3,148.5,74.4,60.76
2018,11,20,15,30,182.0,83.0,2.2,14.3,126.0,61.81,49.47
2018,11,20,15,45,174.0,68.5,1.95,13.6,103.0,51.71,40.37
2018,11,20,16,0,166.0,54.0,1.7,12.9,80.0,41.33,30.82
2018,11,20,16,15,113.5,39.0,1.7,12.5,54.0,30.18,20.22
2018,11,20,16,30,61.0,24.0,1.7,12.1,28.0,18.84,6.15
2018,11,20,16,45,38.0,12.5,1.7,11.7,14.5,10.67,0.0
2018,11,20,17,0,15.0,1.0,1.7,11.3,1.0,0.0,0.0
2018,11,20,17,15,7.5,0.5,1.7,11.3,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,21,6,45,4.0,0.5,3.15,11.7,0.5,0.0,0.0
2018,11,21,7,0,8.0,1.0,3.2,11.7,1.0,0.0,0.0
2018,11,21,7,15,12.0,8.5,3.15,11.75,9.0,15.07,0.0
2018,11,21,7,30,16.0,16.0,3.1,11.8,17.0,24.21,11.29
2018,11,21,7,45,16.0,29.0,3.1,11.85,31.0,39.06,27.21
2018,11,21,8,0,16.0,42.0,3.1,11.9,45.0,52.95,39.83
2018,11,21,8,15,22.5,56.0,3.05,11.9,61.0,71.96,56.77
2018,11,21,8,30,29.0,70.0,3.0,11.9,77.0,90.39,73.04
2018,11,21,8,45,26.0,51.0,2.95,11.95,58.0,63.68,50.21
2018,11,21,9,0,23.0,32.0,2.9,12.0,39.0,48.5,37.08
2018,11,21,9,15,11.5,29.0,2.9,12.1,32.5,32.48,22.84
2018,11,21,9,30,0.0,26.0,2.9,12.2,26.0,21.44,12.92
2018,11,21,9,45,0.0,40.5,2.85,12.3,40.5,33.47,23.25
2018,11,21,10,0,0.0,55.0,2.8,12.4,55.0,45.53,33.53
2018,11,21,10,15,2.0,72.5,2.9,12.55,73.5,61.38,46.99
2018,11,21,10,30,4.0,90.0,3.0,12.7,92.0,77.41,60.5
2018,11,21,10,45,3.5,106.0,3.05,12.85,107.5,90.79,71.63
2018,11,21,11,0,3.0,122.0,3.1,13.0,123.0,104.02,82.58
2018,11,21,11,15,1.5,103.0,3.1,13.1,103.5,86.6,67.83
2018,11,21,11,30,0.0,84.0,3.1,13.2,84.0,69.78,53.62
2018,11,21,11,45,2.5,108.0,3.1,13.3,109.5,90.84,71.27
2018,11,21,12,0,5.0,132.0,3.1,13.4,135.0,111.27,88.24
2018,11,21,12,15,3.5,125.0,3.0,13.35,127.0,104.46,82.55
2018,11,21,12,30,2.0,118.0,2.9,13.3,119.0,97.91,77.13
2018,11,21,12,45,1.0,99.0,2.8,13.3,99.5,82.14,63.99
2018,11,21,13,0,0.0,80.0,2.7,13.3,80.0,66.42,50.86
2018,11,21,13,15,0.5,93.0,2.55,13.3,93.0,76.92,59.77
2018,11,21,13,30,1.0,106.0,2.4,13.3,106.0,86.67,68.04
2018,11,21,13,45,118.0,94.0,2.3,13.35,143.5,70.53,52.86
2018,11,21,14,0,235.0,82.0,2.2,13.4,181.0,56.2,44.56
2018,11,21,14,15,462.5,68.5,2.05,13.3,244.5,48.82,38.11
2018,11,21,14,30,690.0,55.0,1.9,13.2,308.0,46.11,35.78
2018,11,21,14,45,714.0,55.5,1.75,13.1,294.0,47.14,36.78
2018,11,21,15,0,738.0,56.0,1.6,13.0,280.0,48.25,37.82
2018,11,21,15,15,439.5,49.0,1.6,13.0,177.5,37.26,27.95
2018,11,21,15,30,141.0,42.0,1.6,13.0,75.0,30.87,22.13
2018,11,21,15,45,81.5,32.0,1.3,12.4,50.0,25.31,17.05
2018,11,21,16,0,22.0,22.0,1.0,11.8,25.0,18.47,10.77
2018,11,21,16,15,85.5,19.0,1.0,11.3,25.5,14.53,6.86
2018,11,21,16,30,149.0,16.0,1.0,10.8,26.0,12.74,1.96
2018,11,21,16,45,88.5,9.5,1.05,10.3,14.0,8.11,0.0
2018,11,21,17,0,28.0,3.0,1.1,9.8,2.0,0.0,0.0
2018,11,21,17,15,14.0,1.5,1.15,9.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,45,10.5,1.0,1.55,9.6,1.0,0.0,0.0
2018,11,22,7,0,21.0,2.0,1.5,9.6,2.0,0.0,0.0
2018,11,22,7,15,174.5,13.5,1.55,9.9,25.5,124.65,0.0
2018,11,22,7,30,328.0,25.0,1.6,10.2,49.0,284.58,180.62
2018,11,22,7,45,441.5,32.0,1.65,10.45,87.5,380.19,307.16
2018,11,22,8,0,555.0,39.0,1.7,10.7,126.0,460.54,379.92
2018,11,22,8,15,359.0,43.0,1.85,10.9,105.5,337.16,283.35
2018,11,22,8,30,163.0,47.0,2.0,11.1,85.0,193.31,163.22
2018,11,22,8,45,99.0,68.5,2.1,11.3,93.0,145.13,121.69
2018,11,22,9,0,35.0,90.0,2.2,11.5,101.0,111.52,91.35
2018,11,22,9,15,42.5,89.5,2.35,11.7,104.0,113.13,92.82
2018,11,22,9,30,50.0,89.0,2.5,11.9,107.0,115.38,94.68
2018,11,22,9,45,114.0,129.0,2.6,12.15,175.5,208.63,173.83
2018,11,22,10,0,178.0,169.0,2.7,12.4,244.0,287.57,238.69
2018,11,22,10,15,137.5,173.0,2.85,12.6,233.0,258.24,212.98
2018,11,22,10,30,97.0,177.0,3.0,12.8,222.0,230.6,189.08
2018,11,22,10,45,51.5,149.0,3.15,13.05,173.0,162.23,131.69
2018,11,22,11,0,6.0,121.0,3.3,13.3,124.0,104.77,83.09
2018,11,22,11,15,62.0,161.0,3.4,13.3,193.0,171.4,138.72
2018,11,22,11,30,118.0,201.0,3.5,13.3,262.0,234.13,189.48
2018,11,22,11,45,70.0,193.0,3.6,13.3,229.0,193.58,155.79
2018,11,22,12,0,22.0,185.0,3.7,13.3,196.0,161.08,129.3
2018,11,22,12,15,12.0,162.0,3.75,13.25,168.0,137.12,109.6
2018,11,22,12,30,2.0,139.0,3.8,13.2,140.0,114.64,91.17
2018,11,22,12,45,1.5,123.5,3.9,13.1,124.0,101.69,80.46
2018,11,22,13,0,1.0,108.0,4.0,13.0,108.0,89.0,69.93
2018,11,22,13,15,0.5,91.0,4.05,12.95,91.0,75.34,58.52
2018,11,22,13,30,0.0,74.0,4.1,12.9,74.0,61.4,46.82
2018,11,22,13,45,0.5,69.0,4.15,12.8,69.0,57.23,43.37
2018,11,22,14,0,1.0,64.0,4.2,12.7,64.0,53.05,41.88
2018,11,22,14,15,0.5,47.0,4.25,12.55,47.0,38.87,29.31
2018,11,22,14,30,0.0,30.0,4.3,12.4,30.0,24.75,16.69
2018,11,22,14,45,2.5,57.0,4.35,12.3,58.0,47.21,36.95
2018,11,22,15,0,5.0,84.0,4.4,12.2,86.0,67.6,55.26
2018,11,22,15,15,4.5,79.5,4.4,12.2,81.0,63.59,51.63
2018,11,22,15,30,4.0,75.0,4.4,12.2,76.0,59.43,47.75
2018,11,22,15,45,2.0,59.5,4.4,11.9,60.0,47.55,36.89
2018,11,22,16,0,0.0,44.0,4.4,11.6,44.0,35.55,25.8
2018,11,22,16,15,4.5,31.0,4.4,11.55,31.5,25.27,15.94
2018,11,22,16,30,9.0,18.0,4.4,11.5,19.0,14.97,2.7
2018,11,22,16,45,9.0,10.0,4.4,11.5,10.5,8.54,0.0
2018,11,22,17,0,9.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,11.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.45,10.55,2.0,1.71,0.0
2018,11,23,7,30,0.0,4.0,2.5,10.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,6.0,2.55,10.85,6.0,4.92,0.0
2018,11,23,8,0,0.0,8.0,2.6,11.0,8.0,6.56,0.0
2018,11,23,8,15,0.0,9.5,2.7,11.15,9.5,7.8,1.08
2018,11,23,8,30,0.0,11.0,2.8,11.3,11.0,9.04,2.2
2018,11,23,8,45,0.0,12.5,2.85,11.5,12.5,10.28,3.29
2018,11,23,9,0,0.0,14.0,2.9,11.7,14.0,11.52,4.37
2018,11,23,9,15,0.0,15.5,3.0,11.9,15.5,12.76,5.43
2018,11,23,9,30,0.0,17.0,3.1,12.1,17.0,14.0,6.49
2018,11,23,9,45,0.0,17.5,3.2,12.3,17.5,14.42,6.82
2018,11,23,10,0,0.0,18.0,3.3,12.5,18.0,14.84,7.15
2018,11,23,10,15,0.0,30.5,3.35,12.6,30.5,25.19,16.03
2018,11,23,10,30,0.0,43.0,3.4,12.7,43.0,35.57,24.87
2018,11,23,10,45,3.0,67.5,3.5,12.8,69.0,57.66,43.68
2018,11,23,11,0,6.0,92.0,3.6,12.9,95.0,79.77,62.32
2018,11,23,11,15,3.5,74.0,3.7,12.95,76.0,63.15,48.16
2018,11,23,11,30,1.0,56.0,3.8,13.0,57.0,46.86,34.31
2018,11,23,11,45,1.0,74.5,3.85,13.05,75.5,62.26,47.33
2018,11,23,12,0,1.0,93.0,3.9,13.1,94.0,77.62,60.26
2018,11,23,12,15,0.5,76.0,3.95,13.15,76.5,63.26,48.13
2018,11,23,12,30,0.0,59.0,4.0,13.2,59.0,48.9,36.01
2018,11,23,12,45,40.0,84.5,4.0,13.2,104.0,79.73,60.6
2018,11,23,13,0,80.0,110.0,4.0,13.2,149.0,103.78,78.9
2018,11,23,13,15,59.5,134.5,4.0,13.25,163.0,114.66,88.88
2018,11,23,13,30,39.0,159.0,4.0,13.3,177.0,124.49,98.4
2018,11,23,13,45,23.0,119.5,4.0,13.3,130.0,93.51,73.67
2018,11,23,14,0,7.0,80.0,4.0,13.3,83.0,66.28,53.53
2018,11,23,14,15,4.0,75.0,4.0,13.25,76.5,62.19,50.02
2018,11,23,14,30,1.0,70.0,4.0,13.2,70.0,58.05,46.42
2018,11,23,14,45,34.0,53.0,4.0,13.2,63.0,44.35,34.24
2018,11,23,15,0,67.0,36.0,4.0,13.2,56.0,27.88,19.48
2018,11,23,15,15,139.5,38.0,4.0,13.2,72.0,27.73,19.34
2018,11,23,15,30,212.0,40.0,4.0,13.2,88.0,29.95,21.24
2018,11,23,15,45,106.0,27.0,4.0,13.1,51.0,20.17,12.36
2018,11,23,16,0,0.0,14.0,4.0,13.0,14.0,11.51,4.49
2018,11,23,16,15,4.0,9.5,4.0,12.95,10.0,8.02,1.15
2018,11,23,16,30,8.0,5.0,4.0,12.9,6.0,4.39,0.0
2018,11,23,16,45,8.0,3.0,3.95,12.9,3.5,2.56,0.0
2018,11,23,17,0,8.0,1.0,3.9,12.9,1.0,0.0,0.0
2018,11,23,17,15,4.0,0.5,3.85,12.85,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.15,9.7,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.2,9.7,2.0,0.0,0.0
2018,11,24,7,15,106.5,12.0,2.25,9.95,17.5,78.72,0.0
2018,11,24,7,30,183.0,21.0,2.3,10.2,33.0,179.81,94.31
2018,11,24,7,45,329.0,31.0,2.4,10.45,72.5,301.02,242.87
2018,11,24,8,0,475.0,41.0,2.5,10.7,112.0,413.13,343.05
2018,11,24,8,15,584.5,41.5,2.5,10.95,156.5,483.34,404.01
2018,11,24,8,30,694.0,42.0,2.5,11.2,201.0,559.32,466.37
2018,11,24,8,45,682.5,50.0,2.55,11.4,230.0,558.59,466.48
2018,11,24,9,0,671.0,58.0,2.6,11.6,259.0,555.03,463.71
2018,11,24,9,15,712.0,61.0,2.6,12.0,298.0,578.6,481.03
2018,11,24,9,30,753.0,64.0,2.6,12.4,337.0,598.66,494.69
2018,11,24,9,45,774.0,67.0,2.6,12.75,368.5,601.73,494.71
2018,11,24,10,0,795.0,70.0,2.6,13.1,400.0,601.25,491.81
2018,11,24,10,15,798.0,73.0,2.6,13.45,421.5,586.02,477.27
2018,11,24,10,30,801.0,76.0,2.6,13.8,443.0,567.84,460.35
2018,11,24,10,45,765.0,89.5,2.55,14.2,451.0,535.83,432.03
2018,11,24,11,0,729.0,103.0,2.5,14.6,459.0,503.3,403.26
2018,11,24,11,15,815.0,83.5,2.5,14.75,489.5,497.18,395.29
2018,11,24,11,30,901.0,64.0,2.5,14.9,520.0,482.71,379.56
2018,11,24,11,45,843.5,79.5,2.5,15.1,509.0,435.6,338.44
2018,11,24,12,0,786.0,95.0,2.5,15.3,498.0,389.28,297.91
2018,11,24,12,15,772.5,96.5,2.5,15.35,490.0,347.38,260.01
2018,11,24,12,30,759.0,98.0,2.5,15.4,482.0,305.02,221.39
2018,11,24,12,45,704.0,109.0,2.5,15.45,459.0,256.82,179.74
2018,11,24,13,0,649.0,120.0,2.5,15.5,436.0,215.25,144.94
2018,11,24,13,15,736.0,95.0,2.55,15.45,440.5,169.25,103.11
2018,11,24,13,30,823.0,70.0,2.6,15.4,445.0,118.81,64.07
2018,11,24,13,45,701.0,90.5,2.65,15.3,397.5,77.68,51.61
2018,11,24,14,0,579.0,111.0,2.7,15.2,350.0,80.23,65.39
2018,11,24,14,15,383.5,128.0,2.75,15.05,281.5,89.08,73.32
2018,11,24,14,30,188.0,145.0,2.8,14.9,213.0,105.03,87.47
2018,11,24,14,45,221.5,128.0,2.85,14.7,200.0,91.53,75.77
2018,11,24,15,0,255.0,111.0,2.9,14.5,187.0,81.0,66.58
2018,11,24,15,15,351.0,87.0,2.9,14.5,175.5,63.87,51.38
2018,11,24,15,30,447.0,63.0,2.9,14.5,164.0,49.57,38.55
2018,11,24,15,45,486.5,50.5,3.05,13.55,139.5,40.62,30.48
2018,11,24,16,0,526.0,38.0,3.2,12.6,115.0,31.23,21.86
2018,11,24,16,15,408.5,31.0,3.25,12.15,78.5,25.67,16.12
2018,11,24,16,30,291.0,24.0,3.3,11.7,42.0,20.24,4.08
2018,11,24,16,45,155.5,13.5,3.35,11.3,22.0,11.52,0.0
2018,11,24,17,0,20.0,3.0,3.4,10.9,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.4,10.8,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,8.35,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,8.3,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,8.65,23.0,129.79,0.0
2018,11,25,7,30,345.0,22.0,1.0,9.0,44.0,284.79,130.45
2018,11,25,7,45,453.5,29.0,0.95,9.3,81.0,371.75,295.48
2018,11,25,8,0,562.0,36.0,0.9,9.6,118.0,457.36,373.78
2018,11,25,8,15,625.0,40.0,0.8,10.05,158.5,507.85,416.24
2018,11,25,8,30,688.0,44.0,0.7,10.5,199.0,556.02,454.06
2018,11,25,8,45,727.0,47.5,0.65,10.95,238.5,584.44,475.17
2018,11,25,9,0,766.0,51.0,0.6,11.4,278.0,609.89,492.91
2018,11,25,9,15,792.5,53.0,0.55,11.9,313.5,621.62,499.52
2018,11,25,9,30,819.0,55.0,0.5,12.4,349.0,624.36,498.96
2018,11,25,9,45,837.0,56.5,0.45,12.9,380.0,623.26,494.99
2018,11,25,10,0,855.0,58.0,0.4,13.4,411.0,618.74,488.28
2018,11,25,10,15,867.5,59.5,0.45,13.7,436.0,607.27,477.92
2018,11,25,10,30,880.0,61.0,0.5,14.0,461.0,592.37,464.81
2018,11,25,10,45,887.5,62.0,0.6,14.3,479.0,570.63,446.89
2018,11,25,11,0,895.0,63.0,0.7,14.6,497.0,545.71,426.09
2018,11,25,11,15,899.5,64.0,0.75,14.75,508.5,516.19,400.98
2018,11,25,11,30,904.0,65.0,0.8,14.9,520.0,483.81,372.99
2018,11,25,11,45,905.5,65.0,0.85,15.0,523.5,446.44,340.48
2018,11,25,12,0,907.0,65.0,0.9,15.1,527.0,406.73,305.22
2018,11,25,12,15,907.0,65.0,0.9,15.15,524.0,364.34,266.84
2018,11,25,12,30,907.0,65.0,0.9,15.2,521.0,320.03,226.3
2018,11,25,12,45,854.5,74.0,0.85,15.25,496.5,269.17,182.28
2018,11,25,13,0,802.0,83.0,0.8,15.3,472.0,217.45,139.11
2018,11,25,13,15,793.0,80.5,0.85,15.4,453.0,169.39,100.18
2018,11,25,13,30,784.0,78.0,0.9,15.5,434.0,121.4,67.52
2018,11,25,13,45,785.5,74.0,0.95,15.6,414.0,72.8,46.72
2018,11,25,14,0,787.0,70.0,1.0,15.7,394.0,57.98,45.74
2018,11,25,14,15,694.0,78.5,1.05,15.65,348.0,58.78,46.56
2018,11,25,14,30,601.0,87.0,1.1,15.6,302.0,64.95,52.09
2018,11,25,14,45,534.5,87.5,1.15,15.55,264.0,65.93,53.02
2018,11,25,15,0,468.0,88.0,1.2,15.5,226.0,64.97,52.2
2018,11,25,15,15,363.0,83.5,1.2,15.5,181.5,61.52,49.11
2018,11,25,15,30,258.0,79.0,1.2,15.5,137.0,59.57,47.21
2018,11,25,15,45,223.0,65.5,1.15,14.7,108.0,49.85,38.46
2018,11,25,16,0,188.0,52.0,1.1,13.9,79.0,39.93,29.33
2018,11,25,16,15,150.5,37.0,1.2,13.5,54.0,28.77,18.57
2018,11,25,16,30,113.0,22.0,1.3,13.1,29.0,17.06,1.81
2018,11,25,16,45,69.0,12.5,1.4,12.7,15.5,10.67,0.0
2018,11,25,17,0,25.0,3.0,1.5,12.3,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.55,12.25,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,26,6,45,10.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,26,7,0,21.0,3.0,1.6,8.6,2.0,0.0,0.0
2018,11,26,7,15,29.5,11.5,1.65,8.95,12.0,28.63,0.0
2018,11,26,7,30,38.0,20.0,1.7,9.3,22.0,55.07,15.96
2018,11,26,7,45,46.5,35.5,1.75,9.6,40.5,86.45,65.68
2018,11,26,8,0,55.0,51.0,1.8,9.9,59.0,108.91,87.82
2018,11,26,8,15,72.5,67.5,1.8,10.25,81.5,138.24,114.22
2018,11,26,8,30,90.0,84.0,1.8,10.6,104.0,166.68,139.26
2018,11,26,8,45,110.0,100.0,1.8,10.9,129.0,195.27,163.89
2018,11,26,9,0,130.0,116.0,1.8,11.2,154.0,222.93,187.14
2018,11,26,9,15,103.0,129.0,1.7,11.6,161.5,213.88,178.29
2018,11,26,9,30,76.0,142.0,1.6,12.0,169.0,192.57,159.37
2018,11,26,9,45,101.5,154.5,1.5,12.35,194.0,229.49,189.65
2018,11,26,10,0,127.0,167.0,1.4,12.7,219.0,252.69,207.93
2018,11,26,10,15,223.5,173.5,1.3,13.25,271.5,322.27,263.7
2018,11,26,10,30,320.0,180.0,1.2,13.8,324.0,374.56,303.54
2018,11,26,10,45,299.0,190.0,1.1,14.35,329.0,358.6,288.23
2018,11,26,11,0,278.0,200.0,1.0,14.9,334.0,342.5,273.37
2018,11,26,11,15,212.5,212.0,0.95,15.15,316.0,298.97,237.68
2018,11,26,11,30,147.0,224.0,0.9,15.4,298.0,267.32,211.73
2018,11,26,11,45,93.5,204.5,0.9,15.65,251.5,212.98,168.29
2018,11,26,12,0,40.0,185.0,0.9,15.9,205.0,170.0,134.12
2018,11,26,12,15,83.5,194.5,0.85,15.8,236.5,187.64,147.22
2018,11,26,12,30,127.0,204.0,0.8,15.7,268.0,201.59,156.41
2018,11,26,12,45,261.5,191.0,0.7,15.65,318.5,212.8,159.39
2018,11,26,13,0,396.0,178.0,0.6,15.6,369.0,209.18,149.38
2018,11,26,13,15,500.0,148.5,0.6,15.35,380.5,175.49,117.74
2018,11,26,13,30,604.0,119.0,0.6,15.1,392.0,132.61,83.35
2018,11,26,13,45,573.0,118.5,0.55,14.9,366.0,94.23,67.33
2018,11,26,14,0,542.0,118.0,0.5,14.7,340.0,83.74,68.47
2018,11,26,14,15,463.0,120.5,0.55,14.55,300.0,85.13,69.88
2018,11,26,14,30,384.0,123.0,0.6,14.4,260.0,86.74,71.45
2018,11,26,14,45,299.5,113.0,0.6,14.2,213.0,82.8,68.12
2018,11,26,15,0,215.0,103.0,0.6,14.0,166.0,75.49,61.78
2018,11,26,15,15,217.5,83.5,0.6,14.0,139.5,62.56,50.3
2018,11,26,15,30,220.0,64.0,0.6,14.0,113.0,47.24,36.58
2018,11,26,15,45,270.5,54.0,0.8,13.55,101.5,40.76,30.62
2018,11,26,16,0,321.0,44.0,1.0,13.1,90.0,35.64,25.66
2018,11,26,16,15,225.5,31.0,1.05,12.85,58.0,24.03,14.59
2018,11,26,16,30,130.0,18.0,1.1,12.6,26.0,14.02,0.0
2018,11,26,16,45,74.0,10.5,1.1,12.3,14.0,8.96,0.0
2018,11,26,17,0,18.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,11,26,17,15,9.0,1.5,1.0,11.95,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,9.8,1.5,1.28,0.0
2018,11,27,7,30,0.0,3.0,2.5,10.1,3.0,2.46,0.0
2018,11,27,7,45,0.0,6.0,2.6,10.4,6.0,4.92,0.0
2018,11,27,8,0,0.0,9.0,2.7,10.7,9.0,7.39,0.61
2018,11,27,8,15,0.0,11.5,2.8,10.9,11.5,9.45,2.48
2018,11,27,8,30,0.0,14.0,2.9,11.1,14.0,11.51,4.33
2018,11,27,8,45,0.0,23.0,3.0,11.3,23.0,18.94,10.83
2018,11,27,9,0,0.0,32.0,3.1,11.5,32.0,26.4,17.31
2018,11,27,9,15,0.0,48.5,3.2,11.65,48.5,40.11,29.15
2018,11,27,9,30,0.0,65.0,3.3,11.8,65.0,53.86,40.94
2018,11,27,9,45,0.0,41.0,3.35,11.95,41.0,33.88,23.65
2018,11,27,10,0,0.0,17.0,3.4,12.1,17.0,14.01,6.46
2018,11,27,10,15,0.0,21.0,3.4,12.15,21.0,17.32,9.3
2018,11,27,10,30,0.0,25.0,3.4,12.2,25.0,20.64,12.13
2018,11,27,10,45,0.0,33.5,3.45,12.3,33.5,27.69,18.15
2018,11,27,11,0,0.0,42.0,3.5,12.4,42.0,34.75,24.16
2018,11,27,11,15,0.0,55.5,3.45,12.4,55.5,45.98,33.71
2018,11,27,11,30,0.0,69.0,3.4,12.4,69.0,57.24,43.26
2018,11,27,11,45,0.0,80.0,3.4,12.45,80.0,66.43,51.02
2018,11,27,12,0,0.0,91.0,3.4,12.5,91.0,75.58,58.74
2018,11,27,12,15,0.0,79.0,3.2,12.55,79.0,65.59,50.28
2018,11,27,12,30,0.0,67.0,3.0,12.6,67.0,55.57,41.8
2018,11,27,12,45,0.0,56.5,2.8,12.7,56.5,46.81,34.38
2018,11,27,13,0,0.0,46.0,2.6,12.8,46.0,38.07,26.95
2018,11,27,13,15,0.0,41.5,2.45,12.8,41.5,34.32,23.79
2018,11,27,13,30,0.0,37.0,2.3,12.8,37.0,30.58,20.63
2018,11,27,13,45,3.0,48.0,2.15,12.8,49.0,39.79,28.53
2018,11,27,14,0,6.0,59.0,2.0,12.8,61.0,48.93,38.27
2018,11,27,14,15,6.5,78.5,1.9,12.75,80.5,64.8,52.49
2018,11,27,14,30,7.0,98.0,1.8,12.7,100.0,78.72,64.94
2018,11,27,14,45,7.0,83.5,1.7,12.6,85.5,67.7,55.22
2018,11,27,15,0,7.0,69.0,1.6,12.5,71.0,56.53,45.29
2018,11,27,15,15,3.5,44.5,1.6,12.5,45.5,36.81,27.58
2018,11,27,15,30,0.0,20.0,1.6,12.5,20.0,16.46,9.19
2018,11,27,15,45,0.0,16.5,1.4,12.3,16.5,13.57,6.51
2018,11,27,16,0,0.0,13.0,1.2,12.1,13.0,10.68,3.79
2018,11,27,16,15,0.0,9.5,1.15,11.9,9.5,7.8,0.93
2018,11,27,16,30,0.0,6.0,1.1,11.7,6.0,4.92,0.0
2018,11,27,16,45,0.0,3.0,1.0,11.55,3.0,2.56,0.0
2018,11,27,17,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,28,7,15,13.5,4.5,1.3,10.35,5.0,12.39,0.0
2018,11,28,7,30,27.0,9.0,1.3,10.6,10.0,34.13,0.0
2018,11,28,7,45,206.5,22.0,1.3,10.8,49.0,204.38,159.17
2018,11,28,8,0,386.0,35.0,1.3,11.0,88.0,341.15,280.54
2018,11,28,8,15,367.5,38.5,1.4,11.2,102.5,331.84,276.91
2018,11,28,8,30,349.0,42.0,1.5,11.4,117.0,321.18,270.45
2018,11,28,8,45,174.5,48.5,1.55,11.6,86.0,197.74,166.62
2018,11,28,9,0,0.0,55.0,1.6,11.8,55.0,45.53,33.71
2018,11,28,9,15,29.5,89.0,1.6,11.95,99.5,104.33,84.96
2018,11,28,9,30,59.0,123.0,1.6,12.1,144.0,159.19,131.54
2018,11,28,9,45,84.5,140.5,1.65,12.3,173.0,190.82,157.82
2018,11,28,10,0,110.0,158.0,1.7,12.5,202.0,232.05,191.5
2018,11,28,10,15,73.5,160.5,1.7,12.65,190.5,195.19,159.87
2018,11,28,10,30,37.0,163.0,1.7,12.8,179.0,171.54,139.41
2018,11,28,10,45,74.5,177.5,1.75,13.0,212.0,202.71,165.09
2018,11,28,11,0,112.0,192.0,1.8,13.2,245.0,239.01,194.14
2018,11,28,11,15,206.0,198.0,1.8,13.35,298.5,282.58,228.39
2018,11,28,11,30,300.0,204.0,1.8,13.5,352.0,324.89,260.05
2018,11,28,11,45,282.0,210.5,1.85,13.65,350.5,305.74,242.89
2018,11,28,12,0,264.0,217.0,1.9,13.8,349.0,286.93,226.31
2018,11,28,12,15,331.5,197.0,2.0,13.9,362.0,275.43,213.81
2018,11,28,12,30,399.0,177.0,2.1,14.0,375.0,260.0,197.05
2018,11,28,12,45,457.0,160.5,2.15,14.1,382.5,235.68,172.59
2018,11,28,13,0,515.0,144.0,2.2,14.2,390.0,205.62,143.46
2018,11,28,13,15,672.0,109.5,2.3,14.1,417.5,170.47,107.6
2018,11,28,13,30,829.0,75.0,2.4,14.0,445.0,121.67,67.09
2018,11,28,13,45,813.0,73.0,2.5,13.95,419.5,72.0,46.76
2018,11,28,14,0,797.0,71.0,2.6,13.9,394.0,58.99,47.0
2018,11,28,14,15,773.0,69.5,2.65,13.75,363.0,58.06,46.29
2018,11,28,14,30,749.0,68.0,2.7,13.6,332.0,57.2,45.62
2018,11,28,14,45,662.5,72.0,2.7,13.4,287.5,55.37,44.08
2018,11,28,15,0,576.0,76.0,2.7,13.2,243.0,58.74,47.14
2018,11,28,15,15,391.0,78.5,2.7,13.2,184.5,58.28,46.67
2018,11,28,15,30,206.0,81.0,2.7,13.2,126.0,60.5,48.45
2018,11,28,15,45,134.5,65.5,2.6,12.65,92.5,49.32,38.25
2018,11,28,16,0,63.0,50.0,2.5,12.1,59.0,38.74,28.41
2018,11,28,16,15,37.0,33.5,2.5,11.9,38.5,26.46,16.54
2018,11,28,16,30,11.0,17.0,2.5,11.7,18.0,14.09,0.0
2018,11,28,16,45,5.5,8.5,2.5,11.55,9.0,7.26,0.0
2018,11,28,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,7,15,9.0,7.5,4.75,11.2,8.0,12.08,0.0
2018,11,29,7,30,18.0,15.0,4.5,11.2,16.0,32.46,0.0
2018,11,29,7,45,15.5,16.0,4.3,11.25,17.5,23.73,13.43
2018,11,29,8,0,13.0,17.0,4.1,11.3,19.0,23.06,14.15
2018,11,29,8,15,6.5,19.5,4.25,11.3,20.5,20.87,12.44
2018,11,29,8,30,0.0,22.0,4.4,11.3,22.0,18.11,10.02
2018,11,29,8,45,10.0,23.5,4.55,11.35,26.5,26.67,17.81
2018,11,29,9,0,20.0,25.0,4.7,11.4,31.0,38.8,28.65
2018,11,29,9,15,25.5,49.5,4.9,11.45,58.0,60.21,47.25
2018,11,29,9,30,31.0,74.0,5.1,11.5,85.0,87.31,70.57
2018,11,29,9,45,28.0,99.5,5.3,11.55,110.0,109.85,89.55
2018,11,29,10,0,25.0,125.0,5.5,11.6,135.0,132.06,108.1
2018,11,29,10,15,49.0,143.5,5.45,11.6,164.5,162.73,134.18
2018,11,29,10,30,73.0,162.0,5.4,11.6,194.0,191.53,158.3
2018,11,29,10,45,63.0,166.5,5.4,11.6,195.0,185.63,152.74
2018,11,29,11,0,53.0,171.0,5.4,11.6,196.0,180.18,147.66
2018,11,29,11,15,31.0,120.5,5.25,11.6,135.0,119.69,96.47
2018,11,29,11,30,9.0,70.0,5.1,11.6,74.0,62.13,47.54
2018,11,29,11,45,35.0,130.5,5.0,11.65,147.5,125.55,100.95
2018,11,29,12,0,61.0,191.0,4.9,11.7,221.0,182.75,148.01
2018,11,29,12,15,100.0,183.5,4.8,11.65,233.0,186.59,149.78
2018,11,29,12,30,139.0,176.0,4.7,11.6,245.0,183.45,145.23
2018,11,29,12,45,182.5,177.0,4.6,11.55,265.0,184.03,143.11
2018,11,29,13,0,226.0,178.0,4.5,11.5,285.0,178.28,135.55
2018,11,29,13,15,133.5,160.0,4.5,11.45,222.5,139.82,107.44
2018,11,29,13,30,41.0,142.0,4.5,11.4,160.0,112.95,89.45
2018,11,29,13,45,140.5,144.5,4.5,11.35,202.0,108.41,85.73
2018,11,29,14,0,240.0,147.0,4.5,11.3,244.0,103.33,87.0
2018,11,29,14,15,416.5,110.5,4.5,11.25,263.0,78.1,64.67
2018,11,29,14,30,593.0,74.0,4.5,11.2,282.0,55.39,44.43
2018,11,29,14,45,531.5,64.5,4.5,11.15,236.5,48.54,38.32
2018,11,29,15,0,470.0,55.0,4.5,11.1,191.0,41.63,32.1
2018,11,29,15,15,519.0,48.5,4.5,11.1,178.5,37.74,28.55
2018,11,29,15,30,568.0,42.0,4.5,11.1,166.0,36.49,27.3
2018,11,29,15,45,534.0,39.5,4.55,10.8,136.5,34.74,25.5
2018,11,29,16,0,500.0,37.0,4.6,10.5,107.0,30.41,21.23
2018,11,29,16,15,371.5,29.5,4.65,10.4,71.5,24.39,14.84
2018,11,29,16,30,243.0,22.0,4.7,10.3,36.0,18.48,0.0
2018,11,29,16,45,121.5,11.0,4.8,10.15,18.0,9.39,0.0
2018,11,29,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
