Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,15,30,70.0,55.0,2.2,10.4,70.0,43.73,33.91
2018,12,20,15,45,35.0,41.5,2.15,10.05,49.0,34.29,25.21
2018,12,20,16,0,0.0,28.0,2.1,9.7,28.0,23.11,14.89
2018,12,20,16,15,9.5,20.5,2.15,9.65,21.0,17.36,9.12
2018,12,20,16,30,19.0,13.0,2.2,9.6,14.0,10.93,0.0
2018,12,20,16,45,19.0,8.0,2.2,9.5,8.0,6.83,0.0
2018,12,20,17,0,19.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,20,17,15,9.5,1.5,2.2,9.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,21,7,15,21.5,2.5,2.55,7.25,2.5,0.0,0.0
2018,12,21,7,30,43.0,5.0,2.6,7.5,5.0,30.65,0.0
2018,12,21,7,45,214.0,16.5,2.7,7.7,32.5,147.9,0.0
2018,12,21,8,0,385.0,28.0,2.8,7.9,60.0,319.42,237.49
2018,12,21,8,15,415.0,35.5,2.85,8.1,88.0,350.12,289.45
2018,12,21,8,30,445.0,43.0,2.9,8.3,116.0,378.28,318.79
2018,12,21,8,45,502.5,50.5,2.95,8.45,153.0,423.15,359.0
2018,12,21,9,0,560.0,58.0,3.0,8.6,190.0,466.15,395.79
2018,12,21,9,15,503.0,75.5,2.95,8.85,208.5,443.42,376.31
2018,12,21,9,30,446.0,93.0,2.9,9.1,227.0,413.87,350.87
2018,12,21,9,45,473.5,98.5,2.85,9.35,255.0,427.85,361.47
2018,12,21,10,0,501.0,104.0,2.8,9.6,283.0,439.35,369.34
2018,12,21,10,15,426.5,128.0,2.8,9.95,288.0,407.35,340.63
2018,12,21,10,30,352.0,152.0,2.8,10.3,293.0,364.08,303.19
2018,12,21,10,45,506.0,127.0,2.75,10.7,341.5,420.24,347.6
2018,12,21,11,0,660.0,102.0,2.7,11.1,390.0,462.04,378.19
2018,12,21,11,15,676.5,102.0,2.7,11.3,405.0,444.96,361.23
2018,12,21,11,30,693.0,102.0,2.7,11.5,420.0,424.81,341.65
2018,12,21,11,45,768.5,88.0,2.7,11.75,445.0,413.64,327.98
2018,12,21,12,0,844.0,74.0,2.7,12.0,470.0,394.85,306.92
2018,12,21,12,15,892.0,65.5,2.75,12.1,483.5,365.62,276.94
2018,12,21,12,30,940.0,57.0,2.8,12.2,497.0,330.29,240.98
2018,12,21,12,45,925.0,61.0,2.85,12.3,487.5,284.85,198.37
2018,12,21,13,0,910.0,65.0,2.9,12.4,478.0,238.8,156.26
2018,12,21,13,15,897.5,65.0,2.95,12.35,461.0,189.57,114.17
2018,12,21,13,30,885.0,65.0,3.0,12.3,444.0,140.25,77.69
2018,12,21,13,45,867.0,65.0,3.05,12.25,420.5,85.17,47.48
2018,12,21,14,0,849.0,65.0,3.1,12.2,397.0,55.23,43.99
2018,12,21,14,15,810.5,65.5,3.1,11.85,363.5,55.55,44.43
2018,12,21,14,30,772.0,66.0,3.1,11.5,330.0,56.03,44.98
2018,12,21,14,45,754.0,62.0,3.05,11.2,298.5,53.14,42.48
2018,12,21,15,0,736.0,58.0,3.0,10.9,267.0,50.23,39.91
2018,12,21,15,15,591.0,61.0,3.0,10.9,214.0,48.09,37.92
2018,12,21,15,30,446.0,64.0,3.0,10.9,161.0,50.73,40.13
2018,12,21,15,45,383.5,55.0,3.05,10.15,126.5,44.12,33.99
2018,12,21,16,0,321.0,46.0,3.1,9.4,92.0,35.42,25.83
2018,12,21,16,15,258.5,35.0,3.0,9.1,64.0,27.15,17.52
2018,12,21,16,30,196.0,24.0,2.9,8.8,36.0,18.74,3.42
2018,12,21,16,45,109.0,13.5,2.8,8.55,19.0,11.52,0.0
2018,12,21,17,0,22.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,22,7,15,6.5,2.0,0.75,6.5,2.0,0.0,0.0
2018,12,22,7,30,13.0,4.0,0.7,6.6,4.0,11.39,0.0
2018,12,22,7,45,39.5,16.5,0.7,6.75,19.0,38.77,0.0
2018,12,22,8,0,66.0,29.0,0.7,6.9,34.0,100.91,71.4
2018,12,22,8,15,95.0,42.5,0.65,7.15,55.0,135.17,109.64
2018,12,22,8,30,124.0,56.0,0.6,7.4,76.0,167.45,139.46
2018,12,22,8,45,132.5,69.0,0.6,7.65,95.5,185.14,155.57
2018,12,22,9,0,141.0,82.0,0.6,7.9,115.0,189.34,159.82
2018,12,22,9,15,135.0,92.0,0.6,8.2,128.0,192.24,162.16
2018,12,22,9,30,129.0,102.0,0.6,8.5,141.0,194.9,163.95
2018,12,22,9,45,124.0,123.0,0.6,8.8,163.5,210.97,176.6
2018,12,22,10,0,119.0,144.0,0.6,9.1,186.0,225.7,187.81
2018,12,22,10,15,113.0,147.0,0.5,9.4,189.5,218.41,180.73
2018,12,22,10,30,107.0,150.0,0.4,9.7,193.0,211.48,174.07
2018,12,22,10,45,136.0,166.0,0.35,10.0,223.5,237.27,194.38
2018,12,22,11,0,165.0,182.0,0.3,10.3,254.0,260.32,211.67
2018,12,22,11,15,118.5,188.0,0.3,10.5,240.5,233.88,189.15
2018,12,22,11,30,72.0,194.0,0.3,10.7,227.0,203.51,164.11
2018,12,22,11,45,73.0,197.5,0.35,10.85,231.5,201.16,161.91
2018,12,22,12,0,74.0,201.0,0.4,11.0,236.0,198.44,159.19
2018,12,22,12,15,57.5,195.5,0.5,10.95,222.5,182.09,145.93
2018,12,22,12,30,41.0,190.0,0.6,10.9,209.0,167.36,134.17
2018,12,22,12,45,40.0,186.0,0.65,10.85,204.5,159.21,127.4
2018,12,22,13,0,39.0,182.0,0.7,10.8,200.0,151.15,120.71
2018,12,22,13,15,52.0,176.0,0.85,10.85,199.0,143.82,114.14
2018,12,22,13,30,65.0,170.0,1.0,10.9,198.0,135.15,106.79
2018,12,22,13,45,39.0,124.5,1.15,11.0,141.0,98.15,77.59
2018,12,22,14,0,13.0,79.0,1.3,11.1,84.0,65.35,53.23
2018,12,22,14,15,17.5,67.5,1.35,11.05,74.0,55.34,44.39
2018,12,22,14,30,22.0,56.0,1.4,11.0,64.0,46.58,36.59
2018,12,22,14,45,40.0,70.0,1.45,10.95,82.5,56.96,45.98
2018,12,22,15,0,58.0,84.0,1.5,10.9,101.0,66.33,54.41
2018,12,22,15,15,29.0,67.0,1.5,10.9,75.5,53.77,43.04
2018,12,22,15,30,0.0,50.0,1.5,10.9,50.0,41.22,31.61
2018,12,22,15,45,0.0,40.0,1.7,10.25,40.0,33.08,24.14
2018,12,22,16,0,0.0,30.0,1.9,9.6,30.0,24.78,16.41
2018,12,22,16,15,8.0,21.0,1.95,9.45,21.5,17.77,9.57
2018,12,22,16,30,16.0,12.0,2.0,9.3,13.0,10.15,0.0
2018,12,22,16,45,16.0,6.5,2.1,9.2,7.0,5.55,0.0
2018,12,22,17,0,16.0,1.0,2.2,9.1,1.0,0.0,0.0
2018,12,22,17,15,8.0,0.5,2.2,9.0,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.2,7.1,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,7.4,1.0,0.85,0.0
2018,12,23,7,45,0.0,3.0,0.85,7.75,3.0,2.56,0.0
2018,12,23,8,0,0.0,5.0,0.7,8.1,5.0,4.1,0.0
2018,12,23,8,15,0.0,6.0,0.65,8.3,6.0,4.92,0.0
2018,12,23,8,30,0.0,7.0,0.6,8.5,7.0,5.74,0.0
2018,12,23,8,45,0.0,8.0,0.6,8.75,8.0,6.57,0.1
2018,12,23,9,0,0.0,9.0,0.6,9.0,9.0,7.39,0.85
2018,12,23,9,15,0.0,11.0,0.6,9.25,11.0,9.04,2.31
2018,12,23,9,30,0.0,13.0,0.6,9.5,13.0,10.69,3.77
2018,12,23,9,45,1.0,35.5,0.6,9.75,36.0,29.93,20.64
2018,12,23,10,0,2.0,58.0,0.6,10.0,59.0,49.25,37.37
2018,12,23,10,15,5.5,77.0,0.6,10.25,79.5,67.44,52.98
2018,12,23,10,30,9.0,96.0,0.6,10.5,100.0,86.17,68.82
2018,12,23,10,45,8.5,112.0,0.55,10.75,115.5,99.63,79.96
2018,12,23,11,0,8.0,128.0,0.5,11.0,131.0,112.87,90.8
2018,12,23,11,15,32.0,151.0,0.55,11.15,165.5,149.39,121.08
2018,12,23,11,30,56.0,174.0,0.6,11.3,200.0,178.12,144.2
2018,12,23,11,45,30.0,154.0,0.6,11.5,168.0,145.12,116.64
2018,12,23,12,0,4.0,134.0,0.6,11.7,136.0,112.87,90.06
2018,12,23,12,15,2.0,123.0,0.65,11.75,124.0,102.47,81.49
2018,12,23,12,30,0.0,112.0,0.7,11.8,112.0,92.5,73.21
2018,12,23,12,45,0.0,113.0,0.7,11.9,113.0,92.98,73.65
2018,12,23,13,0,0.0,114.0,0.7,12.0,114.0,93.4,74.01
2018,12,23,13,15,7.0,103.0,0.65,12.0,106.0,85.51,67.12
2018,12,23,13,30,14.0,92.0,0.6,12.0,98.0,77.05,59.79
2018,12,23,13,45,20.5,97.5,0.5,12.05,106.0,78.72,61.34
2018,12,23,14,0,27.0,103.0,0.4,12.1,114.0,80.99,66.86
2018,12,23,14,15,63.0,110.5,0.3,12.05,133.0,85.97,71.34
2018,12,23,14,30,99.0,118.0,0.2,12.0,152.0,87.57,72.81
2018,12,23,14,45,66.5,108.5,0.15,12.0,130.5,83.22,69.01
2018,12,23,15,0,34.0,99.0,0.1,12.0,109.0,75.92,62.57
2018,12,23,15,15,28.0,84.5,0.1,12.0,92.0,65.53,53.32
2018,12,23,15,30,22.0,70.0,0.1,12.0,75.0,54.94,43.77
2018,12,23,15,45,11.0,54.5,0.3,11.55,57.0,43.9,33.7
2018,12,23,16,0,0.0,39.0,0.5,11.1,39.0,31.84,22.59
2018,12,23,16,15,4.0,26.0,0.55,10.9,26.5,21.5,12.76
2018,12,23,16,30,8.0,13.0,0.6,10.7,14.0,10.99,0.46
2018,12,23,16,45,8.0,7.0,0.7,10.55,7.5,5.97,0.0
2018,12,23,17,0,8.0,1.0,0.8,10.4,1.0,0.0,0.0
2018,12,23,17,15,4.0,0.5,0.85,10.3,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,7,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,7,45,0.0,2.0,1.75,9.85,2.0,1.71,0.0
2018,12,24,8,0,0.0,4.0,1.8,10.0,4.0,3.28,0.0
2018,12,24,8,15,0.0,6.0,1.95,10.2,6.0,4.92,0.0
2018,12,24,8,30,0.0,8.0,2.1,10.4,8.0,6.56,0.0
2018,12,24,8,45,0.0,10.5,2.2,10.65,10.5,8.62,1.82
2018,12,24,9,0,0.0,13.0,2.3,10.9,13.0,10.69,3.65
2018,12,24,9,15,0.0,17.5,2.4,11.05,17.5,14.4,6.9
2018,12,24,9,30,0.0,22.0,2.5,11.2,22.0,18.12,10.14
2018,12,24,9,45,0.0,36.0,2.6,11.4,36.0,29.72,20.2
2018,12,24,10,0,0.0,50.0,2.7,11.6,50.0,41.36,30.21
2018,12,24,10,15,0.0,49.0,2.8,11.7,49.0,40.53,29.43
2018,12,24,10,30,0.0,48.0,2.9,11.8,48.0,39.7,28.66
2018,12,24,10,45,0.0,52.0,3.05,11.85,52.0,43.03,31.47
2018,12,24,11,0,0.0,56.0,3.2,11.9,56.0,46.37,34.28
2018,12,24,11,15,0.0,53.0,3.25,11.95,53.0,43.88,32.1
2018,12,24,11,30,0.0,50.0,3.3,12.0,50.0,41.39,29.93
2018,12,24,11,45,0.0,49.0,3.4,12.0,49.0,40.56,29.2
2018,12,24,12,0,0.0,48.0,3.5,12.0,48.0,39.73,28.48
2018,12,24,12,15,0.0,43.0,3.55,12.05,43.0,35.57,24.92
2018,12,24,12,30,0.0,38.0,3.6,12.1,38.0,31.42,21.36
2018,12,24,12,45,0.0,34.5,3.65,12.15,34.5,28.51,18.87
2018,12,24,13,0,0.0,31.0,3.7,12.2,31.0,25.61,16.39
2018,12,24,13,15,0.0,28.0,3.75,12.25,28.0,23.12,14.26
2018,12,24,13,30,0.0,25.0,3.8,12.3,25.0,20.63,12.14
2018,12,24,13,45,40.0,54.5,3.9,12.35,70.0,45.72,32.68
2018,12,24,14,0,80.0,84.0,4.0,12.4,115.0,65.41,53.06
2018,12,24,14,15,85.0,83.0,4.05,12.25,114.0,64.71,52.53
2018,12,24,14,30,90.0,82.0,4.1,12.1,113.0,63.94,51.94
2018,12,24,14,45,74.0,66.0,4.15,11.95,90.0,52.41,41.68
2018,12,24,15,0,58.0,50.0,4.2,11.8,67.0,40.51,31.0
2018,12,24,15,15,77.0,33.5,4.2,11.8,52.5,26.28,18.13
2018,12,24,15,30,96.0,17.0,4.2,11.8,38.0,12.77,5.88
2018,12,24,15,45,91.5,16.5,4.2,11.3,33.5,12.48,5.56
2018,12,24,16,0,87.0,16.0,4.2,10.8,29.0,12.19,5.16
2018,12,24,16,15,72.5,13.0,4.25,10.5,21.5,9.99,2.91
2018,12,24,16,30,58.0,10.0,4.3,10.2,14.0,7.75,0.0
2018,12,24,16,45,29.0,5.0,4.35,9.95,7.0,4.27,0.0
2018,12,24,17,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,5.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,6.65,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,7.05,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,7.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,15,42.0,3.5,4.6,7.5,3.5,0.0,0.0
2018,12,25,7,30,84.0,7.0,4.6,7.6,7.0,5.97,0.0
2018,12,25,7,45,269.5,16.0,4.6,7.65,34.0,181.95,0.0
2018,12,25,8,0,455.0,25.0,4.6,7.7,61.0,348.12,249.82
2018,12,25,8,15,550.5,29.5,4.55,7.9,99.0,423.47,350.6
2018,12,25,8,30,646.0,34.0,4.5,8.1,137.0,492.86,415.79
2018,12,25,8,45,703.5,37.5,4.45,8.25,177.5,534.26,453.76
2018,12,25,9,0,761.0,41.0,4.4,8.4,218.0,567.65,483.09
2018,12,25,9,15,790.0,45.0,4.35,8.7,255.5,585.5,497.55
2018,12,25,9,30,819.0,49.0,4.3,9.0,293.0,600.3,508.38
2018,12,25,9,45,836.0,53.0,4.25,9.3,326.0,604.08,509.49
2018,12,25,10,0,853.0,57.0,4.2,9.6,359.0,604.44,507.35
2018,12,25,10,15,870.5,58.5,4.2,10.0,387.0,598.52,499.89
2018,12,25,10,30,888.0,60.0,4.2,10.4,415.0,589.08,489.27
2018,12,25,10,45,900.0,60.5,4.2,10.75,436.5,571.8,472.2
2018,12,25,11,0,912.0,61.0,4.2,11.1,458.0,551.14,452.06
2018,12,25,11,15,919.5,61.5,4.2,11.35,472.5,524.86,427.17
2018,12,25,11,30,927.0,62.0,4.2,11.6,487.0,495.47,399.23
2018,12,25,11,45,930.5,62.0,4.2,11.85,494.0,460.84,366.5
2018,12,25,12,0,934.0,62.0,4.2,12.1,501.0,423.58,330.94
2018,12,25,12,15,931.0,63.0,4.2,12.2,500.0,382.53,291.91
2018,12,25,12,30,928.0,64.0,4.2,12.3,499.0,339.6,250.81
2018,12,25,12,45,918.5,64.5,4.25,12.45,489.5,292.9,206.71
2018,12,25,13,0,909.0,65.0,4.3,12.6,480.0,245.33,162.66
2018,12,25,13,15,901.0,64.5,4.3,12.6,464.5,196.52,119.96
2018,12,25,13,30,893.0,64.0,4.3,12.6,449.0,147.18,82.06
2018,12,25,13,45,881.0,63.0,4.3,12.6,427.0,96.92,53.83
2018,12,25,14,0,869.0,62.0,4.3,12.6,405.0,59.08,47.34
2018,12,25,14,15,851.5,60.5,4.25,12.4,376.5,52.03,41.16
2018,12,25,14,30,834.0,59.0,4.2,12.2,348.0,50.98,40.31
2018,12,25,14,45,808.5,56.0,4.2,12.0,314.0,48.67,38.31
2018,12,25,15,0,783.0,53.0,4.2,11.8,280.0,46.37,36.28
2018,12,25,15,15,744.0,50.0,4.2,11.8,242.0,43.98,34.09
2018,12,25,15,30,705.0,47.0,4.2,11.8,204.0,41.64,31.86
2018,12,25,15,45,644.5,42.0,4.0,10.75,164.0,37.45,28.0
2018,12,25,16,0,584.0,37.0,3.8,9.7,124.0,33.31,24.01
2018,12,25,16,15,479.0,30.5,3.8,9.3,87.0,27.65,18.2
2018,12,25,16,30,374.0,24.0,3.8,8.9,50.0,20.22,6.96
2018,12,25,16,45,203.0,14.0,3.8,8.5,26.5,11.95,0.0
2018,12,25,17,0,32.0,4.0,3.8,8.1,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,3.7,7.95,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.85,5.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,4.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,4.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,4.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,26,7,15,23.0,2.0,3.55,5.05,2.0,0.0,0.0
2018,12,26,7,30,46.0,4.0,3.5,5.4,4.0,3.41,0.0
2018,12,26,7,45,107.0,16.5,3.45,5.8,23.0,80.91,0.0
2018,12,26,8,0,168.0,29.0,3.4,6.2,42.0,179.86,126.38
2018,12,26,8,15,230.0,40.5,3.55,6.7,70.0,235.42,194.82
2018,12,26,8,30,292.0,52.0,3.7,7.2,98.0,287.04,243.36
2018,12,26,8,45,333.0,62.5,3.8,7.65,129.0,323.37,276.5
2018,12,26,9,0,374.0,73.0,3.9,8.1,160.0,358.65,307.37
2018,12,26,9,15,540.0,67.0,3.95,8.45,215.5,459.76,392.99
2018,12,26,9,30,706.0,61.0,4.0,8.8,271.0,548.07,465.27
2018,12,26,9,45,780.0,58.0,4.0,9.2,314.0,580.7,489.89
2018,12,26,10,0,854.0,55.0,4.0,9.6,357.0,603.5,506.15
2018,12,26,10,15,869.5,56.5,3.95,9.8,384.5,596.55,498.02
2018,12,26,10,30,885.0,58.0,3.9,10.0,412.0,586.15,486.93
2018,12,26,10,45,868.0,64.0,3.85,10.2,426.0,559.3,462.35
2018,12,26,11,0,851.0,70.0,3.8,10.4,440.0,532.92,437.89
2018,12,26,11,15,845.0,72.5,3.85,10.5,450.0,503.1,410.78
2018,12,26,11,30,839.0,75.0,3.9,10.6,460.0,471.08,381.4
2018,12,26,11,45,829.0,78.0,3.95,10.65,463.0,435.85,348.96
2018,12,26,12,0,819.0,81.0,4.0,10.7,466.0,399.07,314.66
2018,12,26,12,15,832.5,79.0,4.05,10.7,470.5,364.37,281.07
2018,12,26,12,30,846.0,77.0,4.1,10.7,475.0,326.75,244.35
2018,12,26,12,45,867.5,73.5,4.15,10.7,475.5,286.99,205.2
2018,12,26,13,0,889.0,70.0,4.2,10.7,476.0,247.24,166.37
2018,12,26,13,15,887.0,67.0,4.15,10.65,461.5,198.22,122.88
2018,12,26,13,30,885.0,64.0,4.1,10.6,447.0,148.23,83.61
2018,12,26,13,45,693.0,93.5,4.1,10.5,384.0,101.57,62.57
2018,12,26,14,0,501.0,123.0,4.1,10.4,321.0,86.89,72.67
2018,12,26,14,15,432.0,120.5,4.05,10.2,282.5,85.08,71.21
2018,12,26,14,30,363.0,118.0,4.0,10.0,244.0,83.38,69.84
2018,12,26,14,45,510.5,92.0,4.0,9.85,250.5,69.62,57.56
2018,12,26,15,0,658.0,66.0,4.0,9.7,257.0,51.55,41.29
2018,12,26,15,15,548.5,64.5,4.0,9.7,209.5,50.38,40.19
2018,12,26,15,30,439.0,63.0,4.0,9.7,162.0,49.56,39.3
2018,12,26,15,45,475.5,50.5,4.0,9.35,138.5,40.51,30.93
2018,12,26,16,0,512.0,38.0,4.0,9.0,115.0,31.1,22.13
2018,12,26,16,15,399.0,31.5,3.95,8.85,80.0,25.94,16.83
2018,12,26,16,30,286.0,25.0,3.9,8.7,45.0,20.91,8.02
2018,12,26,16,45,159.0,14.0,3.85,8.5,23.5,11.95,0.0
2018,12,26,17,0,32.0,3.0,3.8,8.3,2.0,0.0,0.0
2018,12,26,17,15,16.0,1.5,3.8,8.2,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,6.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.6,6.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,4.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,15,42.0,3.0,3.95,5.0,3.0,0.0,0.0
2018,12,27,7,30,84.0,6.0,4.0,5.3,6.0,5.12,0.0
2018,12,27,7,45,268.5,14.5,4.05,5.6,32.0,180.09,0.0
2018,12,27,8,0,453.0,23.0,4.1,5.9,58.0,345.55,244.17
2018,12,27,8,15,545.0,28.0,4.05,6.35,95.5,418.8,347.4
2018,12,27,8,30,637.0,33.0,4.0,6.8,133.0,486.38,411.1
2018,12,27,8,45,694.0,36.5,4.0,7.25,173.0,527.55,448.59
2018,12,27,9,0,751.0,40.0,4.0,7.7,213.0,560.69,477.38
2018,12,27,9,15,783.5,43.0,4.0,8.2,250.5,579.72,492.68
2018,12,27,9,30,816.0,46.0,4.0,8.7,288.0,595.8,504.42
2018,12,27,9,45,836.5,49.0,3.95,9.2,321.5,600.91,506.39
2018,12,27,10,0,857.0,52.0,3.9,9.7,355.0,602.59,505.07
2018,12,27,10,15,874.0,53.0,3.9,10.0,382.5,596.1,497.4
2018,12,27,10,30,891.0,54.0,3.9,10.3,410.0,586.12,486.61
2018,12,27,10,45,903.0,54.5,3.9,10.65,431.5,569.17,469.87
2018,12,27,11,0,915.0,55.0,3.9,11.0,453.0,548.83,450.05
2018,12,27,11,15,922.0,55.0,3.85,11.1,467.5,522.04,424.98
2018,12,27,11,30,929.0,55.0,3.8,11.2,482.0,492.19,396.92
2018,12,27,11,45,933.0,56.0,3.8,11.35,490.0,459.1,365.6
2018,12,27,12,0,937.0,57.0,3.8,11.5,498.0,423.26,331.34
2018,12,27,12,15,937.0,57.5,3.75,11.5,498.5,382.93,292.91
2018,12,27,12,30,937.0,58.0,3.7,11.5,499.0,340.47,252.14
2018,12,27,12,45,931.0,58.5,3.65,11.55,491.0,294.51,208.42
2018,12,27,13,0,925.0,59.0,3.6,11.6,483.0,247.32,164.34
2018,12,27,13,15,918.5,58.5,3.6,11.55,468.0,198.2,120.95
2018,12,27,13,30,912.0,58.0,3.6,11.5,453.0,148.37,81.97
2018,12,27,13,45,901.0,57.0,3.55,11.45,431.0,97.38,52.22
2018,12,27,14,0,890.0,56.0,3.5,11.4,409.0,55.04,43.94
2018,12,27,14,15,874.0,54.5,3.5,11.2,381.0,53.49,42.67
2018,12,27,14,30,858.0,53.0,3.5,11.0,353.0,51.87,41.31
2018,12,27,14,45,833.5,50.5,3.45,10.8,319.0,49.37,39.13
2018,12,27,15,0,809.0,48.0,3.4,10.6,285.0,46.79,36.85
2018,12,27,15,15,772.5,45.5,3.4,10.6,247.0,40.39,31.02
2018,12,27,15,30,736.0,43.0,3.4,10.6,209.0,38.34,29.07
2018,12,27,15,45,678.5,39.5,3.35,9.45,169.5,35.36,26.31
2018,12,27,16,0,621.0,36.0,3.3,8.3,130.0,32.48,23.47
2018,12,27,16,15,523.5,30.0,3.3,7.9,92.5,27.23,18.09
2018,12,27,16,30,426.0,24.0,3.3,7.5,55.0,22.09,9.46
2018,12,27,16,45,249.5,15.0,3.35,7.15,30.0,12.8,0.0
2018,12,27,17,0,73.0,6.0,3.4,6.8,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,3.4,6.75,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,28,7,15,21.5,2.0,2.15,4.4,2.0,0.0,0.0
2018,12,28,7,30,43.0,4.0,2.1,4.6,4.0,3.41,0.0
2018,12,28,7,45,198.5,15.5,2.05,4.85,29.0,137.26,0.0
2018,12,28,8,0,354.0,27.0,2.0,5.1,54.0,294.59,205.25
2018,12,28,8,15,428.5,33.0,2.0,5.5,86.0,356.87,294.68
2018,12,28,8,30,503.0,39.0,2.0,5.9,118.0,412.53,347.61
2018,12,28,8,45,627.0,38.5,2.0,6.3,164.5,486.62,411.88
2018,12,28,9,0,751.0,38.0,2.0,6.7,211.0,558.32,471.28
2018,12,28,9,15,785.0,40.5,2.0,7.2,248.5,577.85,486.33
2018,12,28,9,30,819.0,43.0,2.0,7.7,286.0,594.47,498.24
2018,12,28,9,45,831.0,46.0,2.0,8.15,316.5,594.42,496.25
2018,12,28,10,0,843.0,49.0,2.0,8.6,347.0,591.19,491.37
2018,12,28,10,15,859.5,51.0,2.0,8.9,375.0,586.12,484.97
2018,12,28,10,30,876.0,53.0,2.0,9.2,403.0,577.54,475.47
2018,12,28,10,45,887.0,53.5,1.95,9.55,424.0,560.54,458.81
2018,12,28,11,0,898.0,54.0,1.9,9.9,445.0,540.24,439.26
2018,12,28,11,15,889.5,58.0,1.9,10.15,456.0,510.74,412.51
2018,12,28,11,30,881.0,62.0,1.9,10.4,467.0,478.97,383.54
2018,12,28,11,45,906.0,57.5,1.9,10.65,479.5,450.87,356.61
2018,12,28,12,0,931.0,53.0,1.9,10.9,492.0,418.77,325.58
2018,12,28,12,15,928.5,54.0,1.85,11.05,492.0,378.5,287.62
2018,12,28,12,30,926.0,55.0,1.8,11.2,492.0,336.29,247.55
2018,12,28,12,45,912.0,58.5,1.75,11.35,483.0,291.6,205.62
2018,12,28,13,0,898.0,62.0,1.7,11.5,474.0,246.23,163.79
2018,12,28,13,15,872.5,63.5,1.7,11.6,453.5,196.95,121.39
2018,12,28,13,30,847.0,65.0,1.7,11.7,433.0,148.76,84.47
2018,12,28,13,45,740.0,80.5,1.7,11.75,390.5,102.8,60.53
2018,12,28,14,0,633.0,96.0,1.7,11.8,348.0,70.42,57.57
2018,12,28,14,15,731.5,74.5,1.7,11.7,346.5,61.66,49.9
2018,12,28,14,30,830.0,53.0,1.7,11.6,345.0,51.61,40.98
2018,12,28,14,45,811.0,51.0,1.65,11.5,313.5,49.55,39.21
2018,12,28,15,0,792.0,49.0,1.6,11.4,282.0,43.13,33.46
2018,12,28,15,15,755.5,46.0,1.6,11.4,244.5,40.65,31.2
2018,12,28,15,30,719.0,43.0,1.6,11.4,207.0,38.2,28.89
2018,12,28,15,45,660.5,39.0,1.55,10.65,167.5,34.79,25.71
2018,12,28,16,0,602.0,35.0,1.5,9.9,128.0,31.44,22.44
2018,12,28,16,15,503.0,29.5,1.45,9.65,91.0,26.65,17.53
2018,12,28,16,30,404.0,24.0,1.4,9.4,54.0,21.99,9.85
2018,12,28,16,45,235.5,15.0,1.4,9.2,29.5,12.8,0.0
2018,12,28,17,0,67.0,6.0,1.4,9.0,5.0,0.0,0.0
2018,12,28,17,15,33.5,3.0,1.4,8.85,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,29,7,15,20.5,2.5,0.6,7.35,2.5,0.0,0.0
2018,12,29,7,30,41.0,5.0,0.6,7.4,5.0,4.27,0.0
2018,12,29,7,45,106.5,16.5,0.6,7.45,23.0,80.66,0.0
2018,12,29,8,0,172.0,28.0,0.6,7.5,41.0,180.2,121.59
2018,12,29,8,15,236.0,39.5,0.55,7.95,69.5,238.58,193.7
2018,12,29,8,30,300.0,51.0,0.5,8.4,98.0,291.75,241.86
2018,12,29,8,45,338.0,62.5,0.5,8.85,129.0,327.73,273.15
2018,12,29,9,0,376.0,74.0,0.5,9.3,160.0,362.52,302.03
2018,12,29,9,15,411.5,82.5,0.5,9.7,191.5,390.15,324.05
2018,12,29,9,30,447.0,91.0,0.5,10.1,223.0,415.81,343.59
2018,12,29,9,45,471.0,98.5,0.5,10.5,252.0,430.55,353.79
2018,12,29,10,0,495.0,106.0,0.5,10.9,281.0,442.81,361.68
2018,12,29,10,15,532.5,108.0,0.6,11.25,309.5,460.26,374.09
2018,12,29,10,30,570.0,110.0,0.7,11.6,338.0,468.93,379.36
2018,12,29,10,45,686.5,92.0,0.8,11.9,381.0,497.21,399.82
2018,12,29,11,0,803.0,74.0,0.9,12.2,424.0,516.14,411.94
2018,12,29,11,15,845.0,67.5,1.05,12.4,446.5,500.3,397.28
2018,12,29,11,30,887.0,61.0,1.2,12.6,469.0,482.41,380.36
2018,12,29,11,45,890.0,61.5,1.35,12.8,476.5,449.85,351.39
2018,12,29,12,0,893.0,62.0,1.5,13.0,484.0,414.77,319.56
2018,12,29,12,15,878.5,65.0,1.6,13.05,480.0,373.5,282.29
2018,12,29,12,30,864.0,68.0,1.7,13.1,476.0,331.29,243.63
2018,12,29,12,45,843.0,71.0,1.85,13.2,464.0,284.08,200.9
2018,12,29,13,0,822.0,74.0,2.0,13.3,452.0,238.94,160.26
2018,12,29,13,15,730.5,91.0,2.05,13.3,419.5,190.39,121.68
2018,12,29,13,30,639.0,108.0,2.1,13.3,387.0,152.02,95.35
2018,12,29,13,45,713.5,89.0,2.2,13.25,386.0,104.38,61.64
2018,12,29,14,0,788.0,70.0,2.3,13.2,385.0,58.21,46.43
2018,12,29,14,15,764.5,69.0,2.3,13.05,357.5,57.62,46.03
2018,12,29,14,30,741.0,68.0,2.3,12.9,330.0,57.1,45.67
2018,12,29,14,45,703.5,65.5,2.35,12.7,295.0,55.32,44.16
2018,12,29,15,0,666.0,63.0,2.4,12.5,260.0,49.2,38.73
2018,12,29,15,15,675.5,54.5,2.4,12.5,231.5,47.17,36.88
2018,12,29,15,30,685.0,46.0,2.4,12.5,203.0,40.53,30.82
2018,12,29,15,45,628.5,42.0,2.5,11.45,165.0,37.24,27.8
2018,12,29,16,0,572.0,38.0,2.6,10.4,127.0,34.03,24.68
2018,12,29,16,15,479.5,31.5,2.65,9.95,90.5,28.42,19.08
2018,12,29,16,30,387.0,25.0,2.7,9.5,54.0,20.96,9.57
2018,12,29,16,45,226.0,15.5,2.8,9.05,30.0,13.23,0.0
2018,12,29,17,0,65.0,6.0,2.9,8.6,6.0,5.12,0.0
2018,12,29,17,15,32.5,3.0,2.95,8.4,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,5.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,5.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,4.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.0,4.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,30,7,15,21.0,3.0,2.85,5.0,2.5,0.0,0.0
2018,12,30,7,30,42.0,6.0,2.8,5.5,5.0,0.0,0.0
2018,12,30,7,45,99.0,17.0,2.75,5.95,22.5,76.44,0.0
2018,12,30,8,0,156.0,28.0,2.7,6.4,40.0,169.96,114.62
2018,12,30,8,15,295.5,36.0,2.65,6.9,76.0,274.36,226.42
2018,12,30,8,30,435.0,44.0,2.6,7.4,112.0,374.87,316.0
2018,12,30,8,45,494.0,51.0,2.5,7.9,148.5,420.94,356.61
2018,12,30,9,0,553.0,58.0,2.4,8.4,185.0,465.19,393.8
2018,12,30,9,15,585.0,63.5,2.4,8.95,218.5,487.51,411.67
2018,12,30,9,30,617.0,69.0,2.4,9.5,252.0,507.15,426.41
2018,12,30,9,45,599.5,80.5,2.35,10.05,275.0,499.13,417.73
2018,12,30,10,0,582.0,92.0,2.3,10.6,298.0,488.68,406.96
2018,12,30,10,15,593.0,98.5,2.4,10.95,322.5,488.15,404.85
2018,12,30,10,30,604.0,105.0,2.5,11.3,347.0,484.8,400.15
2018,12,30,10,45,750.5,81.5,2.6,11.7,398.5,521.62,427.56
2018,12,30,11,0,897.0,58.0,2.7,12.1,450.0,547.4,444.73
2018,12,30,11,15,881.0,64.0,2.85,12.25,459.5,516.25,416.91
2018,12,30,11,30,865.0,70.0,3.0,12.4,469.0,483.15,387.34
2018,12,30,11,45,868.5,71.5,3.2,12.55,477.5,452.39,358.94
2018,12,30,12,0,872.0,73.0,3.4,12.7,486.0,418.92,327.54
2018,12,30,12,15,892.0,69.0,3.55,12.7,491.5,383.9,293.9
2018,12,30,12,30,912.0,65.0,3.7,12.7,497.0,345.26,256.4
2018,12,30,12,45,906.0,65.5,3.85,12.65,489.0,300.31,214.03
2018,12,30,13,0,900.0,66.0,4.0,12.6,481.0,254.15,171.07
2018,12,30,13,15,895.0,65.5,4.05,12.5,467.5,206.33,128.53
2018,12,30,13,30,890.0,65.0,4.1,12.4,454.0,157.66,89.69
2018,12,30,13,45,880.5,63.0,4.2,12.25,432.5,106.91,58.31
2018,12,30,14,0,871.0,61.0,4.3,12.1,411.0,58.47,46.87
2018,12,30,14,15,855.0,59.5,4.35,11.85,383.5,56.96,45.66
2018,12,30,14,30,839.0,58.0,4.4,11.6,356.0,50.15,39.65
2018,12,30,14,45,815.0,56.0,4.4,11.35,323.0,48.64,38.37
2018,12,30,15,0,791.0,54.0,4.4,11.1,290.0,47.16,37.09
2018,12,30,15,15,667.5,58.5,4.4,11.1,239.5,46.37,36.36
2018,12,30,15,30,544.0,63.0,4.4,11.1,189.0,49.99,39.5
2018,12,30,15,45,400.0,58.0,4.5,10.25,141.0,46.19,35.97
2018,12,30,16,0,256.0,53.0,4.6,9.4,93.0,40.2,30.29
2018,12,30,16,15,221.5,40.0,4.65,9.0,67.5,30.71,21.19
2018,12,30,16,30,187.0,27.0,4.7,8.6,42.0,20.97,10.03
2018,12,30,16,45,115.5,16.0,4.75,8.25,23.5,13.66,0.0
2018,12,30,17,0,44.0,5.0,4.8,7.9,5.0,4.27,0.0
2018,12,30,17,15,22.0,2.5,4.8,7.75,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.85,7.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,6.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,6.4,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,5.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,5.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,4.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,4.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,4.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,12,31,7,15,46.0,3.5,3.4,4.6,3.0,0.0,0.0
2018,12,31,7,30,92.0,7.0,3.4,4.8,6.0,0.0,0.0
2018,12,31,7,45,288.0,15.0,3.4,4.95,32.5,193.11,0.0
2018,12,31,8,0,484.0,23.0,3.4,5.1,59.0,364.93,249.59
2018,12,31,8,15,577.5,27.5,3.45,5.45,97.5,440.82,364.6
2018,12,31,8,30,671.0,32.0,3.5,5.8,136.0,505.27,426.88
2018,12,31,8,45,730.0,35.5,3.6,6.2,178.0,547.08,465.25
2018,12,31,9,0,789.0,39.0,3.7,6.6,220.0,587.25,499.99
2018,12,31,9,15,822.0,41.5,3.7,6.95,258.5,606.26,515.76
2018,12,31,9,30,855.0,44.0,3.7,7.3,297.0,622.27,527.72
2018,12,31,9,45,876.0,46.5,3.7,7.7,331.5,627.17,529.78
2018,12,31,10,0,897.0,49.0,3.7,8.1,366.0,628.55,528.49
2018,12,31,10,15,913.5,49.5,3.65,8.35,394.5,620.98,519.87
2018,12,31,10,30,930.0,50.0,3.6,8.6,423.0,609.84,508.07
2018,12,31,10,45,941.5,50.5,3.55,8.85,445.5,592.21,490.78
2018,12,31,11,0,953.0,51.0,3.5,9.1,468.0,571.08,470.34
2018,12,31,11,15,959.0,51.5,3.45,9.25,483.0,543.66,444.63
2018,12,31,11,30,965.0,52.0,3.4,9.4,498.0,513.09,415.86
2018,12,31,11,45,964.5,53.0,3.35,9.55,504.5,477.15,382.19
2018,12,31,12,0,964.0,54.0,3.3,9.7,511.0,438.69,345.78
2018,12,31,12,15,960.5,55.5,3.2,9.8,511.0,397.3,306.3
2018,12,31,12,30,957.0,57.0,3.1,9.9,511.0,353.93,264.6
2018,12,31,12,45,950.0,58.0,3.05,10.0,503.5,307.4,220.21
2018,12,31,13,0,943.0,59.0,3.0,10.1,496.0,259.63,175.26
2018,12,31,13,15,936.0,59.0,2.95,10.1,481.5,210.02,130.73
2018,12,31,13,30,929.0,59.0,2.9,10.1,467.0,159.66,90.08
2018,12,31,13,45,917.5,58.5,2.9,10.1,445.0,108.07,57.75
2018,12,31,14,0,906.0,58.0,2.9,10.1,423.0,56.75,45.69
2018,12,31,14,15,889.5,56.0,2.8,9.95,394.5,54.84,44.1
2018,12,31,14,30,873.0,54.0,2.7,9.8,366.0,52.86,42.4
2018,12,31,14,45,849.0,52.0,2.65,9.65,332.0,50.74,40.56
2018,12,31,15,0,825.0,50.0,2.6,9.5,298.0,48.55,38.62
2018,12,31,15,15,789.5,47.0,2.6,9.5,259.5,41.69,32.38
2018,12,31,15,30,754.0,44.0,2.6,9.5,221.0,39.23,30.06
2018,12,31,15,45,513.5,42.5,1.95,10.4,153.0,33.94,25.0
2018,12,31,16,0,273.0,41.0,1.3,11.3,85.0,31.42,22.35
2018,12,31,16,15,212.5,35.5,1.3,11.1,63.5,27.29,18.14
2018,12,31,16,30,152.0,30.0,1.3,10.9,42.0,23.17,11.99
2018,12,31,16,45,90.5,17.0,1.25,10.7,23.0,14.51,0.0
2018,12,31,17,0,29.0,4.0,1.2,10.5,4.0,3.41,0.0
2018,12,31,17,15,14.5,2.0,1.15,10.45,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
